Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,183.5,14.0,2.25,9.0,30.5,107.67,0.0
2017,1,1,8,0,367.0,28.0,2.6,10.0,61.0,233.55,175.72
2017,1,1,8,15,465.5,36.5,2.5,10.5,105.5,313.94,255.92
2017,1,1,8,30,564.0,45.0,2.4,11.0,150.0,404.41,335.43
2017,1,1,8,45,622.5,50.5,2.3,11.5,196.0,471.08,392.88
2017,1,1,9,0,681.0,56.0,2.2,12.0,242.0,546.93,454.78
2017,1,1,9,15,719.0,60.0,2.0,12.5,287.0,610.15,502.7
2017,1,1,9,30,757.0,64.0,1.8,13.0,332.0,674.82,548.53
2017,1,1,9,45,581.0,109.5,1.65,14.0,329.5,622.79,504.83
2017,1,1,10,0,405.0,155.0,1.5,15.0,327.0,542.39,438.04
2017,1,1,10,15,624.5,115.0,1.35,15.5,405.0,711.66,564.24
2017,1,1,10,30,844.0,75.0,1.2,16.0,483.0,875.78,673.56
2017,1,1,10,45,856.0,77.0,1.1,16.5,511.5,913.25,692.57
2017,1,1,11,0,868.0,79.0,1.0,17.0,540.0,937.36,703.85
2017,1,1,11,15,876.5,80.0,1.0,17.5,561.5,965.06,719.33
2017,1,1,11,30,885.0,81.0,1.0,18.0,583.0,990.07,732.92
2017,1,1,11,45,889.5,82.0,1.0,18.5,597.0,1008.22,742.13
2017,1,1,12,0,894.0,83.0,1.0,19.0,611.0,1023.3,749.54
2017,1,1,12,15,896.0,83.5,1.2,19.5,616.5,1032.02,757.07
2017,1,1,12,30,898.0,84.0,1.4,20.0,622.0,1037.5,762.49
2017,1,1,12,45,894.5,84.5,1.6,20.5,619.0,1034.04,762.1
2017,1,1,13,0,891.0,85.0,1.8,21.0,616.0,1027.33,759.57
2017,1,1,13,15,887.5,84.5,1.95,21.0,605.0,1016.16,754.84
2017,1,1,13,30,884.0,84.0,2.1,21.0,594.0,1001.84,748.04
2017,1,1,13,45,872.5,84.5,2.25,21.0,574.5,977.84,734.75
2017,1,1,14,0,861.0,85.0,2.4,21.0,555.0,962.79,727.42
2017,1,1,14,15,850.0,83.5,2.45,21.0,529.0,931.11,707.68
2017,1,1,14,30,839.0,82.0,2.5,21.0,503.0,897.03,686.31
2017,1,1,14,45,820.5,80.5,2.6,21.0,470.0,854.09,658.92
2017,1,1,15,0,802.0,79.0,2.7,21.0,437.0,809.62,630.0
2017,1,1,15,15,779.0,76.0,2.55,20.5,398.5,758.38,595.23
2017,1,1,15,30,756.0,73.0,2.4,20.0,360.0,706.49,559.34
2017,1,1,15,45,715.5,70.0,2.25,20.0,316.0,641.18,511.65
2017,1,1,16,0,675.0,67.0,2.1,20.0,272.0,582.2,467.28
2017,1,1,16,15,623.0,61.5,1.9,19.0,226.0,510.11,411.58
2017,1,1,16,30,571.0,56.0,1.7,18.0,180.0,441.44,356.27
2017,1,1,16,45,480.5,48.0,1.5,17.5,134.5,352.33,281.97
2017,1,1,17,0,390.0,40.0,1.3,17.0,89.0,271.33,211.56
2017,1,1,17,15,249.0,26.5,1.3,16.5,52.5,169.09,110.5
2017,1,1,17,30,108.0,13.0,1.3,16.0,16.0,53.57,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,186.5,14.5,4.3,13.0,31.0,108.89,0.0
2017,1,2,8,0,373.0,29.0,4.5,13.0,62.0,236.44,176.01
2017,1,2,8,15,477.0,37.5,4.5,13.5,107.5,320.04,259.35
2017,1,2,8,30,581.0,46.0,4.5,14.0,153.0,414.15,342.36
2017,1,2,8,45,665.0,48.0,4.55,14.5,204.0,493.56,411.16
2017,1,2,9,0,749.0,50.0,4.6,15.0,255.0,584.08,486.16
2017,1,2,9,15,787.0,53.5,4.8,15.5,301.5,649.45,537.66
2017,1,2,9,30,825.0,57.0,5.0,16.0,348.0,716.23,588.29
2017,1,2,9,45,857.5,57.0,5.2,16.5,391.5,767.0,625.47
2017,1,2,10,0,890.0,57.0,5.4,17.0,435.0,825.29,667.67
2017,1,2,10,15,907.0,59.0,5.4,17.5,471.5,872.67,699.92
2017,1,2,10,30,924.0,61.0,5.4,18.0,508.0,918.46,730.49
2017,1,2,10,45,938.5,61.0,5.45,18.5,538.0,957.4,755.99
2017,1,2,11,0,953.0,61.0,5.5,19.0,568.0,994.08,779.68
2017,1,2,11,15,961.0,62.0,5.45,19.0,591.0,1023.26,798.72
2017,1,2,11,30,969.0,63.0,5.4,19.0,614.0,1049.43,815.66
2017,1,2,11,45,974.5,63.0,5.35,19.5,628.5,1068.62,826.12
2017,1,2,12,0,980.0,63.0,5.3,20.0,643.0,1084.46,834.34
2017,1,2,12,15,982.0,63.0,5.15,20.0,649.0,1093.26,838.58
2017,1,2,12,30,984.0,63.0,5.0,20.0,655.0,1098.49,840.51
2017,1,2,12,45,984.0,63.0,4.9,20.5,652.5,1098.06,837.56
2017,1,2,13,0,984.0,63.0,4.8,21.0,650.0,1094.03,832.38
2017,1,2,13,15,980.5,62.5,4.6,21.0,639.0,1082.19,822.74
2017,1,2,13,30,977.0,62.0,4.4,21.0,628.0,1066.87,811.21
2017,1,2,13,45,970.5,61.5,4.25,21.0,608.5,1045.19,796.39
2017,1,2,14,0,964.0,61.0,4.1,21.0,589.0,1020.34,779.55
2017,1,2,14,15,954.0,60.0,3.85,21.0,562.0,988.48,757.34
2017,1,2,14,30,944.0,59.0,3.6,21.0,535.0,953.93,733.33
2017,1,2,14,45,929.5,58.0,3.4,21.0,501.0,912.88,705.09
2017,1,2,15,0,915.0,57.0,3.2,21.0,467.0,869.85,675.34
2017,1,2,15,15,894.0,55.0,2.75,20.5,426.5,818.41,638.95
2017,1,2,15,30,873.0,53.0,2.3,20.0,386.0,766.03,601.28
2017,1,2,15,45,841.5,51.0,1.9,19.5,341.0,705.21,557.0
2017,1,2,16,0,810.0,49.0,1.5,19.0,296.0,645.04,512.07
2017,1,2,16,15,764.0,45.0,1.4,18.0,247.5,579.35,463.85
2017,1,2,16,30,718.0,41.0,1.3,17.0,199.0,509.82,408.98
2017,1,2,16,45,641.5,35.5,1.25,16.5,151.0,424.43,338.57
2017,1,2,17,0,565.0,30.0,1.2,16.0,103.0,345.61,269.65
2017,1,2,17,15,282.5,25.5,1.2,15.5,62.0,184.81,124.38
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,16.52,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,4.5,10.5,33.0,120.7,0.0
2017,1,3,8,0,452.0,26.0,4.7,11.0,66.0,263.28,197.19
2017,1,3,8,15,549.5,33.0,4.6,11.5,112.5,346.74,282.92
2017,1,3,8,30,647.0,40.0,4.5,12.0,159.0,439.24,365.44
2017,1,3,8,45,701.5,44.5,4.45,13.0,207.5,510.85,427.2
2017,1,3,9,0,756.0,49.0,4.4,14.0,256.0,586.15,488.9
2017,1,3,9,15,791.0,52.5,4.55,14.5,302.0,649.68,538.92
2017,1,3,9,30,826.0,56.0,4.7,15.0,348.0,714.37,587.78
2017,1,3,9,45,848.0,58.5,4.85,16.0,389.5,760.22,619.83
2017,1,3,10,0,870.0,61.0,5.0,17.0,431.0,812.82,656.24
2017,1,3,10,15,886.0,63.0,5.0,17.5,466.5,858.7,687.3
2017,1,3,10,30,902.0,65.0,5.0,18.0,502.0,903.0,716.69
2017,1,3,10,45,913.0,66.5,5.05,18.5,531.0,940.16,740.86
2017,1,3,11,0,924.0,68.0,5.1,19.0,560.0,974.95,763.17
2017,1,3,11,15,931.0,69.0,5.05,19.0,582.0,1002.61,781.06
2017,1,3,11,30,938.0,70.0,5.0,19.0,604.0,1027.34,796.91
2017,1,3,11,45,933.5,74.0,4.95,19.5,616.0,1041.33,803.73
2017,1,3,12,0,929.0,78.0,4.9,20.0,628.0,1051.8,808.28
2017,1,3,12,15,930.0,78.5,4.8,20.0,633.5,1059.97,812.53
2017,1,3,12,30,931.0,79.0,4.7,20.0,639.0,1064.74,814.6
2017,1,3,12,45,930.5,78.0,4.65,20.0,636.0,1062.66,812.66
2017,1,3,13,0,930.0,77.0,4.6,20.0,633.0,1057.17,808.63
2017,1,3,13,15,925.5,76.5,4.5,20.0,622.0,1044.86,799.63
2017,1,3,13,30,921.0,76.0,4.4,20.0,611.0,1029.29,788.74
2017,1,3,13,45,914.0,75.0,4.35,20.0,591.5,1007.44,774.24
2017,1,3,14,0,907.0,74.0,4.3,20.0,572.0,982.61,757.82
2017,1,3,14,15,896.0,72.5,4.2,19.5,545.5,950.54,737.52
2017,1,3,14,30,885.0,71.0,4.1,19.0,519.0,916.0,715.42
2017,1,3,14,45,860.0,72.0,4.1,19.0,484.0,869.94,684.08
2017,1,3,15,0,835.0,73.0,4.1,19.0,449.0,831.9,658.28
2017,1,3,15,15,812.5,70.5,3.9,18.5,410.0,780.71,622.77
2017,1,3,15,30,790.0,68.0,3.7,18.0,371.0,728.77,586.12
2017,1,3,15,45,756.0,64.5,3.55,17.5,327.0,666.57,541.05
2017,1,3,16,0,722.0,61.0,3.4,17.0,283.0,605.18,495.34
2017,1,3,16,15,672.5,56.0,3.1,16.0,236.5,533.03,438.63
2017,1,3,16,30,623.0,51.0,2.8,15.0,190.0,468.49,385.2
2017,1,3,16,45,541.5,44.0,2.55,14.0,143.5,383.14,312.92
2017,1,3,17,0,460.0,37.0,2.3,13.0,97.0,305.18,243.73
2017,1,3,17,15,230.0,28.5,2.5,12.5,58.5,164.7,114.96
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,15.74,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,10.69,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,23.58,13.37
2017,1,4,8,15,9.0,47.5,4.35,2.0,49.5,46.94,35.3
2017,1,4,8,30,18.0,67.0,4.3,2.0,71.0,77.72,63.35
2017,1,4,8,45,26.0,86.5,4.3,2.5,93.0,102.71,86.08
2017,1,4,9,0,34.0,106.0,4.3,3.0,115.0,128.37,109.06
2017,1,4,9,15,40.5,124.0,4.1,3.0,137.0,151.78,129.84
2017,1,4,9,30,47.0,142.0,3.9,3.0,159.0,175.9,150.91
2017,1,4,9,45,160.5,159.0,3.75,3.5,225.5,300.8,260.89
2017,1,4,10,0,274.0,176.0,3.6,4.0,292.0,437.51,376.51
2017,1,4,10,15,146.5,180.0,3.4,4.0,243.0,320.6,274.78
2017,1,4,10,30,19.0,184.0,3.2,4.0,194.0,176.6,148.34
2017,1,4,10,45,50.0,211.5,3.0,4.5,238.5,253.73,214.43
2017,1,4,11,0,81.0,239.0,2.8,5.0,283.0,315.28,265.55
2017,1,4,11,15,40.5,180.5,2.65,5.5,202.5,208.22,174.27
2017,1,4,11,30,0.0,122.0,2.5,6.0,122.0,96.84,77.98
2017,1,4,11,45,8.0,169.5,2.45,6.5,174.5,148.23,121.9
2017,1,4,12,0,16.0,217.0,2.4,7.0,227.0,202.64,167.28
2017,1,4,12,15,40.0,243.5,2.35,7.0,268.0,278.33,230.41
2017,1,4,12,30,64.0,270.0,2.3,7.0,309.0,334.23,276.3
2017,1,4,12,45,65.0,269.5,2.25,7.5,309.0,334.66,275.87
2017,1,4,13,0,66.0,269.0,2.2,8.0,309.0,335.18,275.82
2017,1,4,13,15,131.5,271.5,1.95,8.0,349.0,428.72,352.26
2017,1,4,13,30,197.0,274.0,1.7,8.0,389.0,496.59,406.21
2017,1,4,13,45,204.0,264.5,1.45,8.0,380.0,489.92,400.13
2017,1,4,14,0,211.0,255.0,1.2,8.0,371.0,482.55,393.99
2017,1,4,14,15,484.5,183.5,1.05,8.0,434.5,698.5,563.19
2017,1,4,14,30,758.0,112.0,0.9,8.0,498.0,866.05,680.9
2017,1,4,14,45,752.5,105.5,0.8,8.5,467.5,830.77,652.05
2017,1,4,15,0,747.0,99.0,0.7,9.0,437.0,793.4,624.76
2017,1,4,15,15,723.0,95.0,0.6,8.5,399.0,741.85,589.37
2017,1,4,15,30,699.0,91.0,0.5,8.0,361.0,689.88,553.2
2017,1,4,15,45,673.5,83.5,0.4,8.0,319.0,632.65,511.39
2017,1,4,16,0,648.0,76.0,0.3,8.0,277.0,575.84,468.22
2017,1,4,16,15,596.5,69.5,0.3,7.5,231.5,503.74,413.01
2017,1,4,16,30,545.0,63.0,0.3,7.0,186.0,434.94,357.97
2017,1,4,16,45,471.0,53.0,0.35,6.5,140.5,353.71,290.64
2017,1,4,17,0,397.0,43.0,0.4,6.0,95.0,279.1,225.46
2017,1,4,17,15,264.0,29.0,0.5,5.5,57.5,181.97,131.82
2017,1,4,17,30,131.0,15.0,0.6,5.0,20.0,64.78,0.0
2017,1,4,17,45,65.5,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,15.0,2.15,5.0,30.0,100.13,0.0
2017,1,5,8,0,336.0,30.0,2.3,6.0,60.0,217.43,164.19
2017,1,5,8,15,437.5,39.5,2.4,6.5,104.5,298.6,246.41
2017,1,5,8,30,539.0,49.0,2.5,7.0,149.0,390.1,328.24
2017,1,5,8,45,596.5,56.5,2.7,8.0,195.5,461.72,390.59
2017,1,5,9,0,654.0,64.0,2.9,9.0,242.0,537.77,453.99
2017,1,5,9,15,694.0,68.5,3.15,9.5,287.5,601.75,506.42
2017,1,5,9,30,734.0,73.0,3.4,10.0,333.0,662.97,553.6
2017,1,5,9,45,756.5,78.0,3.7,11.0,373.5,717.07,593.14
2017,1,5,10,0,779.0,83.0,4.0,12.0,414.0,770.76,631.46
2017,1,5,10,15,389.5,117.5,4.15,12.5,283.0,497.21,414.89
2017,1,5,10,30,0.0,152.0,4.3,13.0,152.0,126.97,101.5
2017,1,5,10,45,45.0,197.0,4.5,13.5,221.5,231.72,190.11
2017,1,5,11,0,90.0,242.0,4.7,14.0,291.0,327.17,268.4
2017,1,5,11,15,170.5,252.0,4.7,14.0,348.5,439.55,360.17
2017,1,5,11,30,251.0,262.0,4.7,14.0,406.0,533.18,435.33
2017,1,5,11,45,250.0,270.0,4.7,14.5,416.0,544.67,442.53
2017,1,5,12,0,249.0,278.0,4.7,15.0,426.0,555.46,449.54
2017,1,5,12,15,179.0,281.5,4.75,15.0,388.5,489.63,396.17
2017,1,5,12,30,109.0,285.0,4.8,15.0,351.0,398.25,322.47
2017,1,5,12,45,225.5,274.0,4.9,15.0,410.0,528.6,428.98
2017,1,5,13,0,342.0,263.0,5.0,15.0,469.0,658.46,531.74
2017,1,5,13,15,377.0,250.0,5.05,14.5,473.5,675.96,547.09
2017,1,5,13,30,412.0,237.0,5.1,14.0,478.0,691.47,561.54
2017,1,5,13,45,318.5,246.0,5.2,14.0,429.0,603.95,492.43
2017,1,5,14,0,225.0,255.0,5.3,14.0,380.0,495.85,406.49
2017,1,5,14,15,203.5,244.0,5.3,13.5,353.0,458.63,378.03
2017,1,5,14,30,182.0,233.0,5.3,13.0,326.0,422.04,349.48
2017,1,5,14,45,494.0,157.5,5.35,13.0,387.5,649.85,539.67
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,819.14,672.42
2017,1,5,15,15,783.0,79.0,5.35,12.5,410.5,767.85,634.55
2017,1,5,15,30,760.0,76.0,5.3,12.0,372.0,715.85,596.58
2017,1,5,15,45,731.0,71.0,5.25,11.5,329.0,656.72,552.03
2017,1,5,16,0,702.0,66.0,5.2,11.0,286.0,602.49,510.19
2017,1,5,16,15,653.0,60.5,5.05,10.0,239.5,531.08,451.72
2017,1,5,16,30,604.0,55.0,4.9,9.0,193.0,462.82,393.57
2017,1,5,16,45,531.0,47.0,4.8,8.5,147.0,381.71,321.75
2017,1,5,17,0,458.0,39.0,4.7,8.0,101.0,307.14,252.91
2017,1,5,17,15,229.0,30.5,4.75,7.0,61.5,166.31,123.2
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,17.31,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,8.65,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,80.5,18.5,5.3,-3.0,26.0,60.52,0.0
2017,1,6,8,0,161.0,37.0,5.3,-3.0,52.0,144.19,111.66
2017,1,6,8,15,253.5,54.0,5.2,-2.5,93.5,217.86,186.38
2017,1,6,8,30,346.0,71.0,5.1,-2.0,135.0,301.68,264.66
2017,1,6,8,45,415.5,82.5,5.1,-2.0,180.5,374.2,332.16
2017,1,6,9,0,485.0,94.0,5.1,-2.0,226.0,453.01,403.46
2017,1,6,9,15,531.5,102.5,5.1,-1.5,270.5,517.73,459.91
2017,1,6,9,30,578.0,111.0,5.1,-1.0,315.0,590.66,521.41
2017,1,6,9,45,613.5,116.5,5.1,-1.0,356.5,650.64,571.46
2017,1,6,10,0,649.0,122.0,5.1,-1.0,398.0,711.31,620.2
2017,1,6,10,15,328.0,145.5,5.1,-0.5,285.0,476.81,418.3
2017,1,6,10,30,7.0,169.0,5.1,0.0,172.0,150.15,127.24
2017,1,6,10,45,3.5,142.5,5.1,0.0,144.0,119.97,100.79
2017,1,6,11,0,0.0,116.0,5.1,0.0,116.0,91.94,75.86
2017,1,6,11,15,0.0,140.0,5.1,0.0,140.0,113.29,94.48
2017,1,6,11,30,0.0,164.0,5.1,0.0,164.0,135.26,113.5
2017,1,6,11,45,0.0,151.5,5.15,0.0,151.5,123.23,102.89
2017,1,6,12,0,0.0,139.0,5.2,0.0,139.0,111.66,92.74
2017,1,6,12,15,4.0,170.5,5.25,0.0,173.0,144.61,121.58
2017,1,6,12,30,8.0,202.0,5.3,0.0,207.0,178.9,151.38
2017,1,6,12,45,414.5,165.0,5.35,0.0,415.0,645.45,558.05
2017,1,6,13,0,821.0,128.0,5.4,0.0,623.0,1019.5,853.88
2017,1,6,13,15,817.0,127.0,5.5,0.0,613.0,1016.83,850.58
2017,1,6,13,30,813.0,126.0,5.6,0.0,603.0,1002.15,840.74
2017,1,6,13,45,815.0,121.0,5.75,0.0,586.5,977.35,823.6
2017,1,6,14,0,817.0,116.0,5.9,0.0,570.0,958.26,810.9
2017,1,6,14,15,804.5,113.5,6.0,0.0,544.0,932.57,792.69
2017,1,6,14,30,792.0,111.0,6.1,0.0,518.0,896.99,766.61
2017,1,6,14,45,781.5,106.0,6.25,0.0,486.0,858.18,738.01
2017,1,6,15,0,771.0,101.0,6.4,0.0,454.0,817.48,707.51
2017,1,6,15,15,746.0,97.0,6.45,0.0,414.5,764.29,665.92
2017,1,6,15,30,721.0,93.0,6.5,0.0,375.0,710.66,623.33
2017,1,6,15,45,700.0,85.0,6.55,0.0,333.0,655.35,578.46
2017,1,6,16,0,679.0,77.0,6.6,0.0,291.0,600.0,531.89
2017,1,6,16,15,628.0,70.5,6.45,0.0,244.0,526.76,467.12
2017,1,6,16,30,577.0,64.0,6.3,0.0,197.0,456.71,403.3
2017,1,6,16,45,514.0,53.0,6.15,0.0,151.0,378.99,330.96
2017,1,6,17,0,451.0,42.0,6.0,0.0,105.0,306.93,261.41
2017,1,6,17,15,314.5,29.5,5.85,-0.5,65.0,206.24,160.27
2017,1,6,17,30,178.0,17.0,5.7,-1.0,25.0,105.75,0.0
2017,1,6,17,45,89.0,8.5,5.55,-1.5,12.5,38.41,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,134.05,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,295.13,232.01
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.5,381.85,327.53
2017,1,7,8,30,727.0,39.0,3.7,-4.0,174.0,477.79,417.51
2017,1,7,8,45,781.0,43.5,3.7,-3.5,225.5,552.8,486.19
2017,1,7,9,0,835.0,48.0,3.7,-3.0,277.0,625.87,550.35
2017,1,7,9,15,869.5,51.5,3.6,-2.5,326.0,691.77,603.4
2017,1,7,9,30,904.0,55.0,3.5,-2.0,375.0,758.82,654.77
2017,1,7,9,45,928.0,57.0,3.4,-1.5,420.0,816.27,696.74
2017,1,7,10,0,952.0,59.0,3.3,-1.0,465.0,873.17,737.0
2017,1,7,10,15,968.0,60.5,3.15,-0.5,503.5,921.59,769.3
2017,1,7,10,30,984.0,62.0,3.0,0.0,542.0,968.21,799.42
2017,1,7,10,45,995.0,63.5,2.95,0.5,573.5,1008.12,824.84
2017,1,7,11,0,1006.0,65.0,2.9,1.0,605.0,1045.4,848.03
2017,1,7,11,15,1013.0,66.0,2.8,1.0,628.5,1075.29,866.65
2017,1,7,11,30,1020.0,67.0,2.7,1.0,652.0,1101.98,882.92
2017,1,7,11,45,1025.0,66.5,2.65,1.5,667.0,1121.34,893.1
2017,1,7,12,0,1030.0,66.0,2.6,2.0,682.0,1137.14,900.94
2017,1,7,12,15,1031.5,66.5,2.6,2.5,688.5,1147.03,905.53
2017,1,7,12,30,1033.0,67.0,2.6,3.0,695.0,1153.14,907.77
2017,1,7,12,45,1032.5,66.5,2.6,3.5,692.5,1152.09,905.36
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,1147.23,900.65
2017,1,7,13,15,1028.0,65.5,2.6,4.0,679.0,1135.03,892.76
2017,1,7,13,30,1024.0,65.0,2.6,4.0,668.0,1119.16,882.61
2017,1,7,13,45,1018.0,64.0,2.6,4.0,648.0,1097.08,868.34
2017,1,7,14,0,1012.0,63.0,2.6,4.0,628.0,1071.6,851.86
2017,1,7,14,15,1002.5,62.5,2.55,4.0,600.5,1040.19,830.68
2017,1,7,14,30,993.0,62.0,2.5,4.0,573.0,1005.87,807.48
2017,1,7,14,45,976.0,62.0,2.45,4.0,538.0,962.79,777.92
2017,1,7,15,0,959.0,62.0,2.4,4.0,503.0,917.68,746.71
2017,1,7,15,15,939.0,59.5,2.2,3.5,461.5,865.07,709.38
2017,1,7,15,30,919.0,57.0,2.0,3.0,420.0,811.24,670.58
2017,1,7,15,45,890.0,54.5,1.85,3.0,373.0,749.79,624.52
2017,1,7,16,0,861.0,52.0,1.7,3.0,326.0,688.59,577.63
2017,1,7,16,15,817.5,48.5,1.55,2.0,275.5,617.12,522.68
2017,1,7,16,30,774.0,45.0,1.4,1.0,225.0,552.49,468.64
2017,1,7,16,45,703.0,39.5,1.3,0.5,174.0,466.92,394.47
2017,1,7,17,0,632.0,34.0,1.2,0.0,123.0,387.05,321.53
2017,1,7,17,15,493.5,25.0,1.2,-0.5,77.5,279.16,216.09
2017,1,7,17,30,355.0,16.0,1.2,-1.0,32.0,174.77,0.0
2017,1,7,17,45,177.5,8.0,1.25,-1.5,16.0,69.66,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,125.68,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,276.52,214.33
2017,1,8,8,15,591.0,32.0,2.7,-1.5,117.5,360.85,305.4
2017,1,8,8,30,688.0,39.0,2.9,-1.0,166.0,454.42,392.19
2017,1,8,8,45,743.5,43.0,3.15,-0.5,216.0,527.78,459.06
2017,1,8,9,0,799.0,47.0,3.4,0.0,266.0,599.3,521.92
2017,1,8,9,15,833.0,50.5,3.5,0.5,313.5,663.26,573.91
2017,1,8,9,30,867.0,54.0,3.6,1.0,361.0,728.42,624.5
2017,1,8,9,45,890.0,56.0,3.7,2.0,404.5,783.67,664.64
2017,1,8,10,0,913.0,58.0,3.8,3.0,448.0,838.39,703.32
2017,1,8,10,15,928.5,59.5,3.85,3.5,485.0,885.11,736.02
2017,1,8,10,30,944.0,61.0,3.9,4.0,522.0,930.12,766.95
2017,1,8,10,45,954.0,63.0,3.95,4.5,552.5,968.73,792.72
2017,1,8,11,0,964.0,65.0,4.0,5.0,583.0,1004.79,816.43
2017,1,8,11,15,970.5,65.5,4.1,5.5,606.0,1032.73,834.55
2017,1,8,11,30,977.0,66.0,4.2,6.0,629.0,1057.6,850.8
2017,1,8,11,45,978.5,68.0,4.3,6.5,643.5,1076.18,862.64
2017,1,8,12,0,980.0,70.0,4.4,7.0,658.0,1091.26,872.16
2017,1,8,12,15,981.0,70.5,4.45,7.0,664.0,1100.36,878.66
2017,1,8,12,30,982.0,71.0,4.5,7.0,670.0,1105.86,882.86
2017,1,8,12,45,979.0,71.5,4.6,7.5,667.0,1103.64,880.71
2017,1,8,13,0,976.0,72.0,4.7,8.0,664.0,1097.81,876.22
2017,1,8,13,15,971.5,71.5,4.75,8.0,653.0,1085.62,868.48
2017,1,8,13,30,967.0,71.0,4.8,8.0,642.0,1069.97,858.45
2017,1,8,13,45,958.0,71.0,4.9,8.0,622.5,1047.15,843.83
2017,1,8,14,0,949.0,71.0,5.0,8.0,603.0,1021.23,826.98
2017,1,8,14,15,939.0,69.5,5.0,8.0,576.0,989.51,804.97
2017,1,8,14,30,929.0,68.0,5.0,8.0,549.0,955.1,780.94
2017,1,8,14,45,909.0,68.5,5.0,8.0,514.5,911.82,750.12
2017,1,8,15,0,889.0,69.0,5.0,8.0,480.0,866.9,717.8
2017,1,8,15,15,868.0,66.5,4.7,7.5,440.0,815.96,679.89
2017,1,8,15,30,847.0,64.0,4.4,7.0,400.0,771.95,646.92
2017,1,8,15,45,814.0,61.5,4.1,7.0,354.5,709.58,597.83
2017,1,8,16,0,781.0,59.0,3.8,7.0,309.0,647.76,548.8
2017,1,8,16,15,735.0,54.5,3.35,6.0,260.5,575.86,490.84
2017,1,8,16,30,689.0,50.0,2.9,5.0,212.0,506.46,431.74
2017,1,8,16,45,610.5,44.0,2.45,4.0,163.0,419.87,355.98
2017,1,8,17,0,532.0,38.0,2.0,3.0,114.0,345.23,287.28
2017,1,8,17,15,395.0,28.0,1.95,2.5,72.0,242.4,188.71
2017,1,8,17,30,258.0,18.0,1.9,2.0,30.0,141.24,0.0
2017,1,8,17,45,129.0,9.0,1.9,2.0,15.0,53.18,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.5,82.69,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,57.0,181.65,138.12
2017,1,9,8,15,363.5,45.5,3.45,3.5,100.5,262.29,219.2
2017,1,9,8,30,471.0,57.0,3.5,4.0,144.0,355.29,303.49
2017,1,9,8,45,539.5,64.0,3.6,5.0,191.0,430.25,369.79
2017,1,9,9,0,608.0,71.0,3.7,6.0,238.0,510.44,437.92
2017,1,9,9,15,651.0,76.5,3.95,7.0,283.5,575.99,491.79
2017,1,9,9,30,694.0,82.0,4.2,8.0,329.0,643.7,545.31
2017,1,9,9,45,732.0,83.5,4.5,9.0,372.0,704.45,591.26
2017,1,9,10,0,770.0,85.0,4.8,10.0,415.0,761.14,633.06
2017,1,9,10,15,540.5,145.0,5.1,11.0,386.0,656.82,548.42
2017,1,9,10,30,311.0,205.0,5.4,12.0,357.0,518.42,431.85
2017,1,9,10,45,308.0,221.0,5.7,13.0,379.5,543.0,449.86
2017,1,9,11,0,305.0,237.0,6.0,14.0,402.0,566.52,466.27
2017,1,9,11,15,157.0,217.0,6.15,14.5,302.5,382.98,315.49
2017,1,9,11,30,9.0,197.0,6.3,15.0,203.0,175.82,141.03
2017,1,9,11,45,102.0,241.0,6.5,16.0,302.5,336.64,274.92
2017,1,9,12,0,195.0,285.0,6.7,17.0,402.0,507.47,411.35
2017,1,9,12,15,195.0,288.0,6.7,17.0,406.0,512.15,414.37
2017,1,9,12,30,195.0,291.0,6.7,17.0,410.0,516.34,417.49
2017,1,9,12,45,549.5,188.5,6.75,17.5,523.0,810.78,653.14
2017,1,9,13,0,904.0,86.0,6.8,18.0,636.0,1041.88,821.72
2017,1,9,13,15,583.0,179.0,6.7,18.0,532.0,827.55,662.69
2017,1,9,13,30,262.0,272.0,6.6,18.0,428.0,581.7,468.05
2017,1,9,13,45,574.0,176.5,6.55,18.5,504.0,800.13,643.23
2017,1,9,14,0,886.0,81.0,6.5,19.0,580.0,973.03,769.72
2017,1,9,14,15,876.0,79.5,6.35,18.5,554.5,942.77,748.54
2017,1,9,14,30,866.0,78.0,6.2,18.0,529.0,910.01,726.48
2017,1,9,14,45,853.0,75.5,6.1,18.0,496.5,881.0,706.01
2017,1,9,15,0,840.0,73.0,6.0,18.0,464.0,839.44,676.09
2017,1,9,15,15,819.5,70.5,5.7,17.5,425.5,789.92,640.33
2017,1,9,15,30,799.0,68.0,5.4,17.0,387.0,739.45,603.42
2017,1,9,15,45,771.0,64.0,5.15,17.0,344.0,680.86,558.7
2017,1,9,16,0,743.0,60.0,4.9,17.0,301.0,622.55,513.43
2017,1,9,16,15,698.0,55.5,4.5,16.0,254.0,552.98,458.36
2017,1,9,16,30,653.0,51.0,4.1,15.0,207.0,485.87,402.63
2017,1,9,16,45,582.5,44.5,3.75,14.5,160.0,404.99,333.25
2017,1,9,17,0,512.0,38.0,3.4,14.0,113.0,335.19,270.37
2017,1,9,17,15,256.0,34.0,3.4,13.5,71.5,182.66,137.87
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,34.03,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,11.8,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.5,4.55,11.5,23.5,63.9,0.0
2017,1,10,8,0,175.0,31.0,4.7,12.0,47.0,139.82,102.15
2017,1,10,8,15,224.0,48.0,4.85,12.5,81.5,192.55,155.48
2017,1,10,8,30,273.0,65.0,5.0,13.0,116.0,250.44,207.78
2017,1,10,8,45,302.0,81.5,5.2,14.0,152.5,300.35,251.61
2017,1,10,9,0,331.0,98.0,5.4,15.0,189.0,352.68,296.0
2017,1,10,9,15,349.5,113.5,5.7,15.5,224.5,398.68,334.42
2017,1,10,9,30,368.0,129.0,6.0,16.0,260.0,445.62,372.64
2017,1,10,9,45,416.5,137.5,6.3,17.0,302.5,509.03,423.13
2017,1,10,10,0,465.0,146.0,6.6,18.0,345.0,575.19,474.63
2017,1,10,10,15,494.5,153.5,6.55,18.5,381.5,626.21,513.18
2017,1,10,10,30,524.0,161.0,6.5,19.0,418.0,677.73,551.4
2017,1,10,10,45,703.5,118.0,6.5,19.5,485.5,820.37,658.37
2017,1,10,11,0,883.0,75.0,6.5,20.0,553.0,939.42,743.38
2017,1,10,11,15,891.0,76.5,6.25,20.0,575.5,968.49,761.46
2017,1,10,11,30,899.0,78.0,6.0,20.0,598.0,994.8,777.77
2017,1,10,11,45,651.5,163.5,5.8,20.5,545.5,880.77,692.01
2017,1,10,12,0,404.0,249.0,5.6,21.0,493.0,700.13,552.84
2017,1,10,12,15,480.5,226.5,5.35,21.0,519.5,780.04,613.03
2017,1,10,12,30,557.0,204.0,5.1,21.0,546.0,835.67,653.78
2017,1,10,12,45,718.0,149.0,4.85,21.5,588.5,950.17,732.65
2017,1,10,13,0,879.0,94.0,4.6,22.0,631.0,1026.04,781.07
2017,1,10,13,15,875.5,93.0,4.35,22.0,621.0,1028.13,780.35
2017,1,10,13,30,872.0,92.0,4.1,22.0,611.0,1013.81,769.54
2017,1,10,13,45,866.0,90.5,3.85,22.5,593.5,993.24,753.25
2017,1,10,14,0,860.0,89.0,3.6,23.0,576.0,969.72,735.15
2017,1,10,14,15,849.0,87.5,3.4,22.5,550.0,938.61,715.13
2017,1,10,14,30,838.0,86.0,3.2,22.0,524.0,905.06,693.41
2017,1,10,14,45,835.0,80.0,3.05,22.0,494.0,870.9,670.2
2017,1,10,15,0,832.0,74.0,2.9,22.0,464.0,834.19,645.12
2017,1,10,15,15,811.0,71.5,2.6,21.5,425.5,784.54,610.89
2017,1,10,15,30,790.0,69.0,2.3,21.0,387.0,734.0,575.58
2017,1,10,15,45,761.0,65.5,2.05,21.0,344.0,675.6,533.15
2017,1,10,16,0,732.0,62.0,1.8,21.0,301.0,617.56,490.18
2017,1,10,16,15,687.0,57.0,1.7,20.0,254.0,547.83,438.7
2017,1,10,16,30,642.0,52.0,1.6,19.0,207.0,480.61,386.29
2017,1,10,16,45,570.5,45.5,1.55,18.0,160.5,404.05,324.08
2017,1,10,17,0,499.0,39.0,1.5,17.0,114.0,329.86,260.98
2017,1,10,17,15,249.5,35.0,1.55,16.5,72.5,180.73,135.12
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,35.17,0.0
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,12.2,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,81.65,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,180.27,131.89
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.5,260.68,209.98
2017,1,11,8,30,474.0,54.0,5.5,15.0,143.0,352.01,290.72
2017,1,11,8,45,538.0,61.5,5.95,16.0,189.0,424.4,353.71
2017,1,11,9,0,602.0,69.0,6.4,17.0,235.0,501.86,418.82
2017,1,11,9,15,644.5,74.5,6.7,17.5,280.5,566.67,472.34
2017,1,11,9,30,687.0,80.0,7.0,18.0,326.0,633.68,525.62
2017,1,11,9,45,718.5,83.5,7.3,18.5,367.5,691.48,569.57
2017,1,11,10,0,750.0,87.0,7.6,19.0,409.0,749.76,613.11
2017,1,11,10,15,770.5,90.0,7.65,19.5,445.5,793.15,643.86
2017,1,11,10,30,791.0,93.0,7.7,20.0,482.0,840.52,677.24
2017,1,11,10,45,807.5,94.5,7.75,20.5,512.0,881.13,705.12
