Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,19.0,4.15,11.0,43.5,110.07,57.72
2017,2,1,8,0,411.0,38.0,4.3,12.0,87.0,230.68,179.27
2017,2,1,8,15,504.5,47.0,4.3,12.5,137.0,307.89,249.9
2017,2,1,8,30,598.0,56.0,4.3,13.0,187.0,394.52,325.99
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.5,468.0,388.48
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,542.88,449.57
2017,2,1,9,15,757.5,71.5,4.4,15.5,342.5,608.18,501.81
2017,2,1,9,30,794.0,76.0,4.5,16.0,393.0,674.93,553.23
2017,2,1,9,45,822.5,78.5,4.65,17.0,439.0,734.49,595.36
2017,2,1,10,0,851.0,81.0,4.8,18.0,485.0,794.02,636.48
2017,2,1,10,15,869.0,83.5,4.85,18.5,525.5,844.47,670.74
2017,2,1,10,30,887.0,86.0,4.9,19.0,566.0,893.48,703.47
2017,2,1,10,45,901.5,87.0,4.95,20.0,599.5,925.51,722.21
2017,2,1,11,0,916.0,88.0,5.0,21.0,633.0,965.03,746.12
2017,2,1,11,15,924.5,89.5,5.0,21.0,659.0,997.04,767.08
2017,2,1,11,30,933.0,91.0,5.0,21.0,685.0,1026.15,786.05
2017,2,1,11,45,941.0,90.5,5.0,21.5,703.0,1049.34,799.4
2017,2,1,12,0,949.0,90.0,5.0,22.0,721.0,1069.29,810.61
2017,2,1,12,15,951.5,90.5,4.95,22.5,730.0,1081.47,816.17
2017,2,1,12,30,954.0,91.0,4.9,23.0,739.0,1090.08,819.48
2017,2,1,12,45,954.0,91.0,4.9,23.5,739.0,1091.92,818.91
2017,2,1,13,0,954.0,91.0,4.9,24.0,739.0,1090.11,816.13
2017,2,1,13,15,951.5,90.5,4.8,24.0,730.0,1081.53,809.71
2017,2,1,13,30,949.0,90.0,4.7,24.0,721.0,1069.38,801.13
2017,2,1,13,45,943.0,89.5,4.6,24.0,703.5,1050.25,788.06
2017,2,1,14,0,937.0,89.0,4.5,24.0,686.0,1027.82,773.05
2017,2,1,14,15,928.0,87.5,4.3,24.0,660.0,998.17,752.95
2017,2,1,14,30,919.0,86.0,4.1,24.0,634.0,965.62,730.98
2017,2,1,14,45,908.0,84.0,3.9,24.0,600.5,927.99,705.54
2017,2,1,15,0,897.0,82.0,3.7,24.0,567.0,887.97,678.42
2017,2,1,15,15,879.5,79.5,3.3,23.5,527.0,848.63,651.82
2017,2,1,15,30,862.0,77.0,2.9,23.0,487.0,798.25,617.11
2017,2,1,15,45,836.5,74.0,2.5,22.5,441.0,740.03,576.35
2017,2,1,16,0,811.0,71.0,2.1,22.0,395.0,681.57,534.71
2017,2,1,16,15,775.5,67.0,1.95,21.0,345.0,615.38,487.5
2017,2,1,16,30,740.0,63.0,1.8,20.0,295.0,550.56,438.93
2017,2,1,16,45,686.0,57.0,1.7,19.0,242.5,474.78,380.05
2017,2,1,17,0,632.0,51.0,1.6,18.0,190.0,406.52,324.28
2017,2,1,17,15,542.0,43.0,1.6,17.5,139.5,320.98,252.32
2017,2,1,17,30,452.0,35.0,1.6,17.0,89.0,244.63,184.85
2017,2,1,17,45,226.0,17.5,1.65,16.5,44.5,115.65,61.87
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,185.0,20.0,5.2,6.5,42.5,103.97,58.77
2017,2,2,8,0,370.0,40.0,5.5,7.0,85.0,214.72,170.56
2017,2,2,8,15,463.0,50.0,5.5,7.5,134.0,290.53,241.1
2017,2,2,8,30,556.0,60.0,5.5,8.0,183.0,375.75,317.84
2017,2,2,8,45,613.0,67.5,5.5,8.5,234.5,446.89,380.86
2017,2,2,9,0,670.0,75.0,5.5,9.0,286.0,522.61,445.51
2017,2,2,9,15,708.5,80.0,5.4,9.5,335.5,587.37,498.81
2017,2,2,9,30,747.0,85.0,5.3,10.0,385.0,653.99,551.75
2017,2,2,9,45,373.5,105.0,5.25,10.5,255.0,418.29,355.23
2017,2,2,10,0,0.0,125.0,5.2,11.0,125.0,100.42,80.13
2017,2,2,10,15,0.0,136.0,5.15,11.5,136.0,109.64,87.77
2017,2,2,10,30,0.0,147.0,5.1,12.0,147.0,118.95,95.18
2017,2,2,10,45,0.0,157.5,5.05,12.5,157.5,127.89,102.23
2017,2,2,11,0,0.0,168.0,5.0,13.0,168.0,136.92,109.32
2017,2,2,11,15,0.5,171.0,4.9,13.0,171.5,139.68,111.42
2017,2,2,11,30,1.0,174.0,4.8,13.0,175.0,142.55,113.64
2017,2,2,11,45,10.0,211.5,4.75,13.5,218.5,185.69,149.09
2017,2,2,12,0,19.0,249.0,4.7,14.0,262.0,230.24,185.14
2017,2,2,12,15,28.0,268.0,4.6,14.0,287.0,281.37,226.36
2017,2,2,12,30,37.0,287.0,4.5,14.0,312.0,311.32,250.32
2017,2,2,12,45,36.0,285.5,4.4,14.5,310.5,308.62,247.48
2017,2,2,13,0,35.0,284.0,4.3,15.0,309.0,305.95,244.81
2017,2,2,13,15,44.5,290.5,4.2,15.0,321.5,322.85,258.56
2017,2,2,13,30,54.0,297.0,4.1,15.0,334.0,339.75,272.24
2017,2,2,13,45,44.0,280.5,4.05,15.0,310.5,311.38,249.62
2017,2,2,14,0,34.0,264.0,4.0,15.0,287.0,283.47,227.39
2017,2,2,14,15,23.5,238.0,3.95,15.0,253.5,224.84,180.38
2017,2,2,14,30,13.0,212.0,3.9,15.0,220.0,190.22,152.3
2017,2,2,14,45,11.5,200.5,3.85,15.0,207.5,178.46,143.0
2017,2,2,15,0,10.0,189.0,3.8,15.0,195.0,166.91,133.8
2017,2,2,15,15,12.0,182.0,3.7,14.5,188.5,162.86,131.12
2017,2,2,15,30,14.0,175.0,3.6,14.0,182.0,158.89,128.47
2017,2,2,15,45,360.5,136.5,3.55,14.0,282.5,444.67,370.0
2017,2,2,16,0,707.0,98.0,3.5,14.0,383.0,640.86,527.24
2017,2,2,16,15,667.0,91.5,3.15,13.5,334.0,573.07,472.54
2017,2,2,16,30,627.0,85.0,2.8,13.0,285.0,507.32,419.59
2017,2,2,16,45,569.5,76.5,2.5,12.5,234.0,432.03,357.43
2017,2,2,17,0,512.0,68.0,2.2,12.0,183.0,361.3,297.0
2017,2,2,17,15,421.5,56.0,2.15,11.0,134.0,277.2,224.76
2017,2,2,17,30,331.0,44.0,2.1,10.0,85.0,202.27,157.97
2017,2,2,17,45,194.0,27.0,2.05,9.5,48.0,113.88,67.38
2017,2,2,18,0,57.0,10.0,2.0,9.0,11.0,24.59,0.0
2017,2,2,18,15,28.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,7.83,0.0
2017,2,3,7,45,76.5,31.0,3.85,4.5,40.0,70.78,41.33
2017,2,3,8,0,145.0,55.0,4.0,5.0,73.0,132.03,104.96
2017,2,3,8,15,220.5,76.5,4.1,5.5,118.5,196.42,163.47
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,269.04,228.43
2017,2,3,8,45,355.0,113.5,4.35,6.5,212.5,343.22,293.49
2017,2,3,9,0,414.0,129.0,4.5,7.0,261.0,414.86,354.95
2017,2,3,9,15,457.5,140.5,4.5,7.5,308.0,477.23,406.87
2017,2,3,9,30,501.0,152.0,4.5,8.0,355.0,542.68,459.83
2017,2,3,9,45,538.5,159.0,4.55,8.5,399.0,601.57,506.34
2017,2,3,10,0,576.0,166.0,4.6,9.0,443.0,662.09,553.07
2017,2,3,10,15,297.5,189.5,4.55,9.0,333.0,459.17,385.5
2017,2,3,10,30,19.0,213.0,4.5,9.0,223.0,197.98,162.85
2017,2,3,10,45,20.5,225.5,4.5,9.5,237.0,210.73,173.28
2017,2,3,11,0,22.0,238.0,4.5,10.0,251.0,223.7,183.38
2017,2,3,11,15,24.5,246.5,4.45,10.0,262.0,233.84,191.5
2017,2,3,11,30,27.0,255.0,4.4,10.0,273.0,244.21,199.81
2017,2,3,11,45,25.5,261.5,4.4,10.5,279.0,248.83,202.89
2017,2,3,12,0,24.0,268.0,4.4,11.0,285.0,253.48,206.04
2017,2,3,12,15,18.0,250.0,4.35,11.0,263.0,229.7,186.31
2017,2,3,12,30,12.0,232.0,4.3,11.0,241.0,206.33,166.93
2017,2,3,12,45,6.0,169.0,4.25,11.0,173.5,142.49,114.18
2017,2,3,13,0,0.0,106.0,4.2,11.0,106.0,82.41,63.93
2017,2,3,13,15,10.5,180.5,4.15,11.0,188.0,157.34,126.89
2017,2,3,13,30,21.0,255.0,4.1,11.0,270.0,237.71,193.14
2017,2,3,13,45,10.5,174.0,4.1,11.5,181.5,151.55,121.83
2017,2,3,14,0,0.0,93.0,4.1,12.0,93.0,71.72,54.91
2017,2,3,14,15,0.0,127.5,4.05,11.5,127.5,100.66,79.46
2017,2,3,14,30,0.0,162.0,4.0,11.0,162.0,131.3,105.35
2017,2,3,14,45,1.5,168.0,3.95,11.0,168.5,138.65,111.72
2017,2,3,15,0,3.0,174.0,3.9,11.0,175.0,146.29,118.4
2017,2,3,15,15,1.5,158.0,3.8,11.0,158.5,130.94,105.75
2017,2,3,15,30,0.0,142.0,3.7,11.0,142.0,115.83,93.26
2017,2,3,15,45,0.0,122.0,3.65,11.0,122.0,98.4,78.76
2017,2,3,16,0,0.0,102.0,3.6,11.0,102.0,81.15,64.29
2017,2,3,16,15,209.5,114.5,3.4,10.5,182.0,268.84,228.05
2017,2,3,16,30,419.0,127.0,3.2,10.0,262.0,416.57,351.08
2017,2,3,16,45,368.5,111.0,3.0,10.0,214.5,348.9,292.79
2017,2,3,17,0,318.0,95.0,2.8,10.0,167.0,285.9,237.99
2017,2,3,17,15,242.0,75.0,2.65,9.5,121.5,204.2,167.01
2017,2,3,17,30,166.0,55.0,2.5,9.0,76.0,140.06,109.84
2017,2,3,17,45,90.5,31.5,2.35,9.0,42.0,76.63,46.71
2017,2,3,18,0,15.0,8.0,2.2,9.0,8.0,10.67,0.0
2017,2,3,18,15,7.5,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.79,0.0
2017,2,4,7,45,0.0,7.5,1.3,7.5,7.5,5.68,0.0
2017,2,4,8,0,0.0,14.0,1.4,8.0,14.0,10.63,3.38
2017,2,4,8,15,0.0,22.0,1.3,8.0,22.0,16.73,8.91
2017,2,4,8,30,0.0,30.0,1.2,8.0,30.0,22.86,14.44
2017,2,4,8,45,0.0,38.5,1.2,8.5,38.5,29.39,20.2
2017,2,4,9,0,0.0,47.0,1.2,9.0,47.0,35.93,25.87
2017,2,4,9,15,5.5,97.5,1.15,9.0,99.5,81.75,65.66
2017,2,4,9,30,11.0,148.0,1.1,9.0,152.0,132.67,108.95
2017,2,4,9,45,13.0,165.0,1.1,9.0,170.5,149.22,122.48
2017,2,4,10,0,15.0,182.0,1.1,9.0,189.0,166.05,136.22
2017,2,4,10,15,7.5,105.0,1.15,9.0,108.5,88.35,70.45
2017,2,4,10,30,0.0,28.0,1.2,9.0,28.0,21.42,12.88
2017,2,4,10,45,0.0,29.5,1.25,9.5,29.5,22.59,13.84
2017,2,4,11,0,0.0,31.0,1.3,10.0,31.0,23.75,14.77
2017,2,4,11,15,0.0,71.0,1.4,10.0,71.0,54.63,41.06
2017,2,4,11,30,0.0,111.0,1.5,10.0,111.0,86.58,67.91
2017,2,4,11,45,0.0,114.0,1.6,10.5,114.0,89.07,69.73
2017,2,4,12,0,0.0,117.0,1.7,11.0,117.0,91.57,71.62
2017,2,4,12,15,0.0,117.0,1.85,11.0,117.0,91.56,71.57
2017,2,4,12,30,0.0,117.0,2.0,11.0,117.0,91.55,71.54
2017,2,4,12,45,0.0,117.0,2.2,11.5,117.0,91.55,71.4
2017,2,4,13,0,0.0,117.0,2.4,12.0,117.0,91.55,71.28
2017,2,4,13,15,0.0,132.5,2.55,12.0,132.5,104.64,82.18
2017,2,4,13,30,0.0,148.0,2.7,12.0,148.0,118.01,93.3
2017,2,4,13,45,0.0,141.5,2.85,12.5,141.5,112.46,88.61
2017,2,4,14,0,0.0,135.0,3.0,13.0,135.0,106.95,83.99
2017,2,4,14,15,0.0,102.0,3.1,13.0,102.0,79.11,60.96
2017,2,4,14,30,0.0,69.0,3.2,13.0,69.0,53.06,39.24
2017,2,4,14,45,0.0,59.0,3.3,13.0,59.0,45.3,32.79
2017,2,4,15,0,0.0,49.0,3.4,13.0,49.0,37.57,26.32
2017,2,4,15,15,0.0,66.5,3.4,13.0,66.5,51.05,37.84
2017,2,4,15,30,0.0,84.0,3.4,13.0,84.0,64.59,49.43
2017,2,4,15,45,0.0,49.5,3.45,13.0,49.5,37.89,26.83
2017,2,4,16,0,0.0,15.0,3.5,13.0,15.0,11.42,4.19
2017,2,4,16,15,0.0,13.0,3.35,12.5,13.0,9.89,2.9
2017,2,4,16,30,0.0,11.0,3.2,12.0,11.0,8.36,1.6
2017,2,4,16,45,0.0,9.0,3.05,12.0,9.0,6.83,0.27
2017,2,4,17,0,0.0,7.0,2.9,12.0,7.0,5.3,0.0
2017,2,4,17,15,0.0,5.0,2.7,11.5,5.0,3.78,0.0
2017,2,4,17,30,0.0,3.0,2.5,11.0,3.0,2.27,0.0
2017,2,4,17,45,0.0,1.5,2.3,10.5,1.5,1.13,0.0
2017,2,4,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,12.0,13.0,26.36,0.0
2017,2,5,7,45,191.0,27.5,2.65,12.5,49.5,112.23,70.49
2017,2,5,8,0,320.0,44.0,2.9,13.0,86.0,194.18,150.84
2017,2,5,8,15,406.5,55.5,2.9,13.5,133.5,266.61,215.32
2017,2,5,8,30,493.0,67.0,2.9,14.0,181.0,346.79,284.7
2017,2,5,8,45,547.0,75.5,2.95,14.5,230.0,414.16,341.89
2017,2,5,9,0,601.0,84.0,3.0,15.0,279.0,485.88,400.56
2017,2,5,9,15,640.0,90.0,3.05,15.5,327.0,549.03,450.51
2017,2,5,9,30,679.0,96.0,3.1,16.0,375.0,614.22,500.42
2017,2,5,9,45,706.5,101.0,3.2,16.5,419.5,671.35,542.87
2017,2,5,10,0,734.0,106.0,3.3,17.0,464.0,728.78,583.34
2017,2,5,10,15,754.0,109.0,3.5,17.5,503.0,777.66,617.2
2017,2,5,10,30,774.0,112.0,3.7,18.0,542.0,825.57,649.96
2017,2,5,10,45,409.5,186.0,3.95,19.0,414.5,596.24,474.55
2017,2,5,11,0,45.0,260.0,4.2,20.0,287.0,288.27,227.18
2017,2,5,11,15,45.5,270.5,4.35,20.5,299.0,300.11,236.5
2017,2,5,11,30,46.0,281.0,4.5,21.0,311.0,312.05,245.1
2017,2,5,11,45,46.5,288.5,4.7,21.5,319.5,320.74,251.24
2017,2,5,12,0,47.0,296.0,4.9,22.0,328.0,329.49,257.44
2017,2,5,12,15,80.5,316.5,4.95,22.0,372.0,386.17,302.08
2017,2,5,12,30,114.0,337.0,5.0,22.0,416.0,443.58,346.69
2017,2,5,12,45,73.0,311.0,5.1,22.5,361.5,372.55,290.59
2017,2,5,13,0,32.0,285.0,5.2,23.0,307.0,302.14,234.67
2017,2,5,13,15,27.0,273.0,5.15,23.0,291.5,260.41,202.39
2017,2,5,13,30,22.0,261.0,5.1,23.0,276.0,243.82,189.43
2017,2,5,13,45,23.5,258.0,5.1,23.0,274.0,242.59,188.73
2017,2,5,14,0,25.0,255.0,5.1,23.0,272.0,241.41,188.06
2017,2,5,14,15,13.5,215.0,5.0,23.0,224.0,192.21,149.17
2017,2,5,14,30,2.0,175.0,4.9,23.0,176.0,144.65,111.23
2017,2,5,14,45,3.0,176.5,4.85,23.0,178.0,147.47,113.78
2017,2,5,15,0,4.0,178.0,4.8,23.0,180.0,150.46,116.45
2017,2,5,15,15,386.0,136.5,4.6,22.5,326.0,493.49,396.96
2017,2,5,15,30,768.0,95.0,4.4,22.0,472.0,740.51,585.96
2017,2,5,15,45,384.0,92.0,4.2,22.0,280.5,408.87,330.9
2017,2,5,16,0,0.0,89.0,4.0,22.0,89.0,69.44,51.68
2017,2,5,16,15,0.0,78.0,3.55,21.5,78.0,60.46,44.71
2017,2,5,16,30,0.0,67.0,3.1,21.0,67.0,51.52,37.47
2017,2,5,16,45,260.0,66.0,2.65,20.5,126.5,235.88,192.01
2017,2,5,17,0,520.0,65.0,2.2,20.0,186.0,360.25,288.52
2017,2,5,17,15,434.5,54.5,2.15,19.5,138.0,279.9,220.2
2017,2,5,17,30,349.0,44.0,2.1,19.0,90.0,208.19,158.09
2017,2,5,17,45,211.0,28.5,2.05,18.5,52.5,121.85,78.39
2017,2,5,18,0,73.0,13.0,2.0,18.0,15.0,31.26,0.0
2017,2,5,18,15,36.5,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,27.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,55.0,12.0,3.3,17.0,14.0,25.02,0.0
2017,2,6,7,45,186.5,29.0,3.6,17.5,51.0,112.47,71.33
2017,2,6,8,0,318.0,46.0,3.9,18.0,88.0,194.63,148.78
2017,2,6,8,15,405.0,57.0,4.15,18.5,135.5,266.3,211.68
2017,2,6,8,30,492.0,68.0,4.4,19.0,183.0,346.12,280.15
2017,2,6,8,45,548.0,76.5,4.65,19.5,232.5,414.52,337.98
2017,2,6,9,0,604.0,85.0,4.9,20.0,282.0,487.49,397.75
2017,2,6,9,15,302.0,61.5,5.1,20.5,160.0,281.51,231.81
2017,2,6,9,30,0.0,38.0,5.3,21.0,38.0,29.03,18.54
2017,2,6,9,45,0.0,42.5,5.5,21.5,42.5,32.5,21.36
2017,2,6,10,0,0.0,47.0,5.7,22.0,47.0,35.99,24.11
2017,2,6,10,15,0.0,61.0,5.75,22.0,61.0,46.8,32.92
2017,2,6,10,30,0.0,75.0,5.8,22.0,75.0,57.66,41.7
2017,2,6,10,45,0.0,79.5,5.9,22.5,79.5,61.17,44.37
2017,2,6,11,0,0.0,84.0,6.0,23.0,84.0,64.69,47.03
2017,2,6,11,15,36.5,192.5,5.95,23.0,216.5,208.25,163.31
2017,2,6,11,30,73.0,301.0,5.9,23.0,349.0,359.79,282.17
2017,2,6,11,45,47.0,280.5,5.9,23.5,312.0,311.72,243.06
2017,2,6,12,0,21.0,260.0,5.9,24.0,275.0,241.51,187.03
2017,2,6,12,15,22.0,263.0,5.8,24.0,278.5,245.28,189.96
2017,2,6,12,30,23.0,266.0,5.7,24.0,282.0,249.11,192.88
2017,2,6,12,45,96.0,305.5,5.65,24.0,372.5,389.05,303.35
2017,2,6,13,0,169.0,345.0,5.6,24.0,463.0,531.78,412.5
2017,2,6,13,15,108.5,322.5,5.5,23.5,398.0,420.32,327.3
2017,2,6,13,30,48.0,300.0,5.4,23.0,333.0,334.16,260.14
2017,2,6,13,45,93.0,309.0,5.35,23.0,371.0,388.67,304.03
2017,2,6,14,0,138.0,318.0,5.3,23.0,409.0,464.6,363.21
2017,2,6,14,15,147.0,306.0,5.3,23.0,399.5,457.31,358.27
2017,2,6,14,30,156.0,294.0,5.3,23.0,390.0,449.27,353.03
2017,2,6,14,45,177.0,277.0,5.35,23.0,380.5,445.5,351.58
2017,2,6,15,0,198.0,260.0,5.4,23.0,371.0,440.12,348.85
2017,2,6,15,15,204.0,240.5,5.25,23.0,348.0,417.68,332.28
2017,2,6,15,30,210.0,221.0,5.1,23.0,325.0,394.41,314.97
2017,2,6,15,45,436.5,161.5,4.95,23.0,352.0,525.49,421.19
2017,2,6,16,0,663.0,102.0,4.8,23.0,379.0,610.13,488.67
2017,2,6,16,15,624.0,96.0,4.45,22.5,331.0,545.52,438.21
2017,2,6,16,30,585.0,90.0,4.1,22.0,283.0,482.92,388.94
2017,2,6,16,45,525.5,81.5,3.75,22.0,233.5,408.66,328.52
2017,2,6,17,0,466.0,73.0,3.4,22.0,184.0,339.24,270.47
2017,2,6,17,15,380.0,61.0,3.3,21.5,136.5,257.57,202.12
2017,2,6,17,30,294.0,49.0,3.2,21.0,89.0,189.27,143.28
2017,2,6,17,45,147.0,32.0,3.1,20.5,52.0,104.38,68.13
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,11.8,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,15.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,16.0,15.0,11.8,0.0
2017,2,7,7,45,166.0,29.0,3.85,16.5,51.5,105.34,68.55
2017,2,7,8,0,332.0,43.0,4.0,17.0,88.0,197.73,151.91
2017,2,7,8,15,395.0,56.5,3.95,17.5,133.0,260.42,207.77
2017,2,7,8,30,458.0,70.0,3.9,18.0,178.0,329.7,267.58
2017,2,7,8,45,511.5,78.0,3.9,19.0,225.0,394.45,321.52
2017,2,7,9,0,565.0,86.0,3.9,20.0,272.0,463.51,376.86
2017,2,7,9,15,693.5,78.0,3.9,20.5,342.5,568.12,459.24
2017,2,7,9,30,822.0,70.0,3.9,21.0,413.0,679.46,543.68
2017,2,7,9,45,852.0,71.5,3.9,22.0,461.0,740.08,584.22
2017,2,7,10,0,882.0,73.0,3.9,23.0,509.0,792.93,618.26
2017,2,7,10,15,898.5,75.0,3.95,23.5,550.0,842.15,650.4
2017,2,7,10,30,915.0,77.0,4.0,24.0,591.0,889.8,680.94
2017,2,7,10,45,787.0,123.0,4.05,24.5,583.0,872.85,666.27
2017,2,7,11,0,659.0,169.0,4.1,25.0,575.0,828.42,633.01
2017,2,7,11,15,611.0,195.0,4.05,25.0,583.0,826.77,630.56
2017,2,7,11,30,563.0,221.0,4.0,25.0,591.0,814.23,619.7
2017,2,7,11,45,563.5,228.0,4.0,25.5,606.5,833.0,630.95
2017,2,7,12,0,564.0,235.0,4.0,26.0,622.0,849.49,640.39
2017,2,7,12,15,547.5,244.0,3.9,26.0,624.0,848.59,638.37
2017,2,7,12,30,531.0,253.0,3.8,26.0,626.0,845.03,634.73
2017,2,7,12,45,624.0,219.5,3.75,26.5,657.5,912.68,681.57
2017,2,7,13,0,717.0,186.0,3.7,27.0,689.0,972.45,719.95
2017,2,7,13,15,546.0,245.0,3.6,27.0,625.5,848.48,633.36
2017,2,7,13,30,375.0,304.0,3.5,27.0,562.0,712.32,535.65
2017,2,7,13,45,452.5,268.5,3.4,27.0,572.5,766.45,576.15
2017,2,7,14,0,530.0,233.0,3.3,27.0,583.0,795.84,598.41
2017,2,7,14,15,725.0,159.5,3.15,27.0,619.0,900.06,671.65
2017,2,7,14,30,920.0,86.0,3.0,27.0,655.0,961.11,711.69
2017,2,7,14,45,845.5,99.0,2.85,27.0,601.5,894.38,666.67
2017,2,7,15,0,771.0,112.0,2.7,27.0,548.0,817.06,614.95
2017,2,7,15,15,531.0,162.5,2.4,26.5,453.0,640.95,491.18
2017,2,7,15,30,291.0,213.0,2.1,26.0,358.0,466.14,360.91
2017,2,7,15,45,275.0,194.0,1.85,26.0,321.0,421.63,328.53
2017,2,7,16,0,259.0,175.0,1.6,26.0,284.0,377.88,295.51
2017,2,7,16,15,249.0,155.5,1.45,25.0,250.0,338.5,266.64
2017,2,7,16,30,239.0,136.0,1.3,24.0,216.0,299.69,237.31
2017,2,7,16,45,227.5,114.0,1.15,23.5,180.0,257.82,204.19
2017,2,7,17,0,216.0,92.0,1.0,23.0,144.0,216.81,170.7
2017,2,7,17,15,188.5,71.0,1.05,22.5,108.5,170.62,132.18
2017,2,7,17,30,161.0,50.0,1.1,22.0,73.0,127.1,94.82
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.5,72.17,46.54
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,11.02,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,14.95,0.0
2017,2,8,7,45,239.0,28.0,4.35,15.5,60.5,130.43,87.51
2017,2,8,8,0,478.0,37.0,4.5,16.0,102.0,248.69,192.04
2017,2,8,8,15,560.5,44.0,4.4,16.5,153.5,321.08,256.99
2017,2,8,8,30,643.0,51.0,4.3,17.0,205.0,399.36,324.89
2017,2,8,8,45,697.5,55.5,4.2,18.0,258.0,469.87,383.58
2017,2,8,9,0,752.0,60.0,4.1,19.0,311.0,544.45,442.95
2017,2,8,9,15,785.5,63.5,4.25,20.0,361.0,607.8,491.72
2017,2,8,9,30,819.0,67.0,4.4,21.0,411.0,672.37,539.55
2017,2,8,9,45,846.5,68.5,4.6,22.0,458.0,723.85,574.86
2017,2,8,10,0,874.0,70.0,4.8,23.0,505.0,781.66,614.14
2017,2,8,10,15,890.5,71.5,4.85,23.5,545.5,830.02,646.23
2017,2,8,10,30,907.0,73.0,4.9,24.0,586.0,876.84,676.8
2017,2,8,10,45,769.0,126.5,5.0,24.5,578.5,859.55,662.11
2017,2,8,11,0,631.0,180.0,5.1,25.0,571.0,812.53,626.76
2017,2,8,11,15,627.0,191.0,5.15,25.5,593.0,837.08,642.44
2017,2,8,11,30,623.0,202.0,5.2,26.0,615.0,858.88,655.67
2017,2,8,11,45,538.5,240.5,5.3,26.5,604.0,820.59,625.05
2017,2,8,12,0,454.0,279.0,5.4,27.0,593.0,784.32,595.9
2017,2,8,12,15,493.5,267.0,5.4,27.0,612.0,817.17,620.06
2017,2,8,12,30,533.0,255.0,5.4,27.0,631.0,848.15,642.5
2017,2,8,12,45,522.5,259.0,5.4,27.0,627.5,842.94,638.33
2017,2,8,13,0,512.0,263.0,5.4,27.0,624.0,835.38,632.81
2017,2,8,13,15,735.0,172.5,5.35,27.0,685.0,970.78,730.03
2017,2,8,13,30,958.0,82.0,5.3,27.0,746.0,1062.52,791.51
2017,2,8,13,45,955.0,80.5,5.3,27.0,729.0,1045.06,779.8
2017,2,8,14,0,952.0,79.0,5.3,27.0,712.0,1024.11,766.57
2017,2,8,14,15,944.5,78.0,5.3,26.5,686.0,996.1,750.16
2017,2,8,14,30,937.0,77.0,5.3,26.0,660.0,965.04,731.62
2017,2,8,14,45,925.0,76.0,5.3,26.0,627.0,927.08,706.74
2017,2,8,15,0,913.0,75.0,5.3,26.0,594.0,886.71,680.06
2017,2,8,15,15,897.5,73.0,5.3,25.5,553.5,840.08,650.01
2017,2,8,15,30,882.0,71.0,5.3,25.0,513.0,791.78,618.3
2017,2,8,15,45,862.5,67.5,5.3,24.5,467.5,737.31,581.44
2017,2,8,16,0,843.0,64.0,5.3,24.0,422.0,682.09,543.22
2017,2,8,16,15,812.0,60.5,5.3,23.0,371.5,624.52,501.75
2017,2,8,16,30,781.0,57.0,5.3,22.0,321.0,561.5,453.73
2017,2,8,16,45,734.5,52.5,5.3,21.5,268.5,489.94,396.1
2017,2,8,17,0,688.0,48.0,5.3,21.0,216.0,421.63,338.82
2017,2,8,17,15,610.5,41.5,5.2,20.0,163.5,340.72,269.85
2017,2,8,17,30,533.0,35.0,5.1,19.0,111.0,267.24,204.74
2017,2,8,17,45,266.5,29.0,5.0,18.0,67.0,141.74,97.34
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,18.1,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,136.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,272.0,14.0,3.8,5.0,24.0,86.27,0.0
2017,2,9,7,45,426.5,24.5,3.95,5.5,70.5,185.51,131.45
2017,2,9,8,0,581.0,35.0,4.1,6.0,117.0,282.56,225.92
2017,2,9,8,15,658.5,41.5,4.05,6.5,171.5,358.39,296.7
2017,2,9,8,30,736.0,48.0,4.0,7.0,226.0,441.58,371.19
2017,2,9,8,45,782.5,52.0,4.0,7.5,281.0,511.72,432.46
2017,2,9,9,0,829.0,56.0,4.0,8.0,336.0,585.02,493.74
2017,2,9,9,15,858.5,59.5,3.9,8.5,387.5,643.8,540.99
2017,2,9,9,30,888.0,63.0,3.8,9.0,439.0,708.17,589.83
2017,2,9,9,45,908.0,65.5,3.75,10.0,486.5,764.64,628.72
2017,2,9,10,0,928.0,68.0,3.7,11.0,534.0,820.31,665.89
2017,2,9,10,15,942.5,69.5,3.65,11.5,575.0,869.11,698.29
2017,2,9,10,30,957.0,71.0,3.6,12.0,616.0,916.07,728.77
2017,2,9,10,45,966.5,73.0,3.55,12.5,649.5,957.04,754.47
2017,2,9,11,0,976.0,75.0,3.5,13.0,683.0,995.33,777.97
2017,2,9,11,15,982.5,76.0,3.4,13.5,709.0,1026.68,795.98
2017,2,9,11,30,989.0,77.0,3.3,14.0,735.0,1054.81,811.63
2017,2,9,11,45,985.0,81.5,3.2,14.5,751.5,1073.4,820.7
2017,2,9,12,0,981.0,86.0,3.1,15.0,768.0,1088.12,827.25
2017,2,9,12,15,983.0,86.5,3.05,15.5,776.5,1100.34,832.73
2017,2,9,12,30,985.0,87.0,3.0,16.0,785.0,1108.81,835.85
2017,2,9,12,45,984.5,87.0,2.95,16.5,785.0,1110.37,834.58
2017,2,9,13,0,984.0,87.0,2.9,17.0,785.0,1108.11,831.05
2017,2,9,13,15,981.0,86.5,2.85,17.0,776.0,1098.95,824.76
2017,2,9,13,30,978.0,86.0,2.8,17.0,767.0,1086.05,816.25
2017,2,9,13,45,972.5,85.5,2.75,17.0,749.0,1067.04,803.88
2017,2,9,14,0,967.0,85.0,2.7,17.0,731.0,1044.55,789.39
2017,2,9,14,15,959.0,84.0,2.7,17.0,704.5,1015.75,771.29
2017,2,9,14,30,951.0,83.0,2.7,17.0,678.0,983.86,751.15
2017,2,9,14,45,938.0,81.5,2.7,17.5,644.0,944.0,724.14
2017,2,9,15,0,925.0,80.0,2.7,18.0,610.0,901.74,695.42
2017,2,9,15,15,909.0,78.0,2.65,17.5,569.0,854.27,665.01
2017,2,9,15,30,893.0,76.0,2.6,17.0,528.0,805.12,632.95
2017,2,9,15,45,870.5,73.5,2.55,17.0,481.0,756.29,599.43
2017,2,9,16,0,848.0,71.0,2.5,17.0,434.0,698.98,559.06
2017,2,9,16,15,815.5,67.0,2.2,16.0,382.5,633.08,510.25
2017,2,9,16,30,783.0,63.0,1.9,15.0,331.0,568.23,460.3
2017,2,9,16,45,733.5,58.0,1.6,14.5,277.0,494.17,400.53
2017,2,9,17,0,684.0,53.0,1.3,14.0,223.0,423.6,341.43
2017,2,9,17,15,604.5,46.0,1.3,13.0,169.5,341.29,272.54
2017,2,9,17,30,525.0,39.0,1.3,12.0,116.0,270.21,209.93
2017,2,9,17,45,377.0,27.5,1.35,11.5,71.0,177.02,125.31
2017,2,9,18,0,229.0,16.0,1.4,11.0,26.0,90.88,0.0
2017,2,9,18,15,114.5,8.0,1.4,10.5,13.0,6.29,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,9.0,18.0,27.13,0.0
2017,2,10,7,45,167.5,36.0,3.35,10.0,57.0,112.34,79.35
2017,2,10,8,0,282.0,56.0,3.6,11.0,96.0,187.37,147.82
2017,2,10,8,15,367.5,69.5,3.85,12.0,145.0,255.69,208.37
2017,2,10,8,30,453.0,83.0,4.1,13.0,194.0,333.39,275.63
2017,2,10,8,45,503.5,94.5,4.35,14.0,244.0,398.26,330.79
2017,2,10,9,0,554.0,106.0,4.6,15.0,294.0,467.6,387.81
2017,2,10,9,15,594.5,113.5,4.85,15.5,343.0,536.54,443.47
2017,2,10,9,30,635.0,121.0,5.1,16.0,392.0,602.75,495.71
2017,2,10,9,45,360.0,175.5,5.4,17.0,332.5,460.55,378.29
2017,2,10,10,0,85.0,230.0,5.7,18.0,273.0,285.36,230.81
2017,2,10,10,15,91.0,246.0,5.8,18.5,295.5,308.64,249.03
2017,2,10,10,30,97.0,262.0,5.9,19.0,318.0,332.4,267.11
2017,2,10,10,45,96.0,279.5,6.0,20.0,337.5,352.02,280.97
2017,2,10,11,0,95.0,297.0,6.1,21.0,357.0,371.57,294.59
2017,2,10,11,15,61.5,282.0,6.1,21.0,321.5,324.24,256.14
2017,2,10,11,30,28.0,267.0,6.1,21.0,286.0,276.1,216.91
2017,2,10,11,45,24.0,264.0,6.1,21.5,280.5,247.02,193.38
2017,2,10,12,0,20.0,261.0,6.1,22.0,275.0,240.04,187.24
2017,2,10,12,15,31.5,285.0,6.05,22.0,308.0,298.57,233.29
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,336.11,262.58
2017,2,10,12,45,44.5,311.0,6.0,22.5,343.5,339.81,264.88
2017,2,10,13,0,46.0,313.0,6.0,23.0,346.0,343.5,267.27
2017,2,10,13,15,452.0,219.5,5.95,23.0,536.0,723.5,566.38
2017,2,10,13,30,858.0,126.0,5.9,23.0,726.0,1024.18,783.41
2017,2,10,13,45,632.5,205.0,5.85,23.5,642.0,882.46,680.62
2017,2,10,14,0,407.0,284.0,5.8,24.0,558.0,705.78,547.36
2017,2,10,14,15,621.5,200.0,5.7,24.0,600.5,839.74,650.72
2017,2,10,14,30,836.0,116.0,5.6,24.0,643.0,925.5,712.18
2017,2,10,14,45,825.0,112.5,5.55,24.0,610.5,887.6,685.79
2017,2,10,15,0,814.0,109.0,5.5,24.0,578.0,847.46,658.37
2017,2,10,15,15,795.5,106.0,5.3,23.5,538.5,799.62,625.72
2017,2,10,15,30,777.0,103.0,5.1,23.0,499.0,754.94,595.09
2017,2,10,15,45,751.5,99.0,4.95,23.0,454.0,698.47,554.4
2017,2,10,16,0,726.0,95.0,4.8,23.0,409.0,641.99,511.92
2017,2,10,16,15,689.5,89.5,4.35,22.0,359.5,576.94,462.61
2017,2,10,16,30,653.0,84.0,3.9,21.0,310.0,513.61,413.71
2017,2,10,16,45,599.0,77.0,3.5,20.5,258.5,441.0,355.27
2017,2,10,17,0,545.0,70.0,3.1,20.0,207.0,372.63,298.45
2017,2,10,17,15,462.0,60.0,2.9,19.0,156.5,292.92,231.75
2017,2,10,17,30,379.0,50.0,2.7,18.0,106.0,221.41,170.07
2017,2,10,17,45,247.5,34.5,2.55,17.5,65.0,137.63,96.53
2017,2,10,18,0,116.0,19.0,2.4,17.0,24.0,60.92,0.0
2017,2,10,18,15,58.0,9.5,2.4,17.0,12.0,7.47,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,47.5,9.0,2.9,16.5,11.0,7.08,0.0
2017,2,11,7,30,95.0,18.0,3.2,17.0,22.0,52.67,0.0
2017,2,11,7,45,229.5,34.0,3.5,17.5,62.5,129.44,89.82
2017,2,11,8,0,364.0,50.0,3.8,18.0,103.0,212.68,163.45
2017,2,11,8,15,448.5,60.5,4.1,18.5,153.5,284.1,225.9
2017,2,11,8,30,533.0,71.0,4.4,19.0,204.0,363.94,294.15
2017,2,11,8,45,592.0,77.5,4.75,20.0,256.0,433.81,352.38
2017,2,11,9,0,651.0,84.0,5.1,21.0,308.0,508.4,412.5
2017,2,11,9,15,688.0,89.0,5.1,21.5,357.5,571.37,461.8
2017,2,11,9,30,725.0,94.0,5.1,22.0,407.0,636.11,510.92
2017,2,11,9,45,472.5,160.5,5.15,22.5,373.0,544.5,435.98
2017,2,11,10,0,220.0,227.0,5.2,23.0,339.0,403.6,321.58
2017,2,11,10,15,129.5,233.0,5.1,23.5,300.5,342.89,271.34
2017,2,11,10,30,39.0,239.0,5.0,24.0,262.0,256.52,200.36
2017,2,11,10,45,46.5,258.0,4.95,24.5,287.0,283.41,220.82
