Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,14,15,992.5,75.0,4.95,24.0,764.5,1017.49,766.93
2017,2,21,14,30,986.0,74.0,4.8,24.0,738.0,985.71,745.33
2017,2,21,14,45,975.5,73.5,4.7,24.0,703.0,947.85,720.01
2017,2,21,15,0,965.0,73.0,4.6,24.0,668.0,907.27,692.8
2017,2,21,15,15,951.5,71.0,4.25,23.5,626.5,860.03,660.94
2017,2,21,15,30,938.0,69.0,3.9,23.0,585.0,810.78,627.69
2017,2,21,15,45,918.5,67.0,3.55,22.5,537.0,755.42,589.65
2017,2,21,16,0,899.0,65.0,3.2,22.0,489.0,699.14,550.12
2017,2,21,16,15,872.5,62.0,2.8,21.0,436.0,636.64,503.9
2017,2,21,16,30,846.0,59.0,2.4,20.0,383.0,574.55,456.47
2017,2,21,16,45,806.0,55.0,2.05,19.5,327.0,508.58,403.67
2017,2,21,17,0,766.0,51.0,1.7,19.0,271.0,440.71,347.69
2017,2,21,17,15,702.0,45.5,1.65,18.0,214.5,363.86,284.28
2017,2,21,17,30,638.0,40.0,1.6,17.0,158.0,292.99,223.13
2017,2,21,17,45,523.0,31.5,1.6,16.0,106.0,209.66,151.38
2017,2,21,18,0,408.0,23.0,1.6,15.0,54.0,137.93,78.5
2017,2,21,18,15,204.0,11.5,1.55,14.5,27.0,48.61,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,211.5,11.5,1.3,12.0,28.0,49.89,0.0
2017,2,22,7,30,423.0,23.0,1.5,13.0,56.0,141.86,83.9
2017,2,22,7,45,536.0,31.0,1.7,14.0,108.0,212.76,155.45
2017,2,22,8,0,649.0,39.0,1.9,15.0,160.0,295.45,227.72
2017,2,22,8,15,711.0,44.0,1.85,15.5,216.5,365.38,289.3
2017,2,22,8,30,773.0,49.0,1.8,16.0,273.0,441.07,353.09
2017,2,22,8,45,811.0,53.0,1.8,17.0,329.0,504.38,404.27
2017,2,22,9,0,849.0,57.0,1.8,18.0,385.0,573.1,457.08
2017,2,22,9,15,875.0,59.5,1.9,19.0,437.5,634.38,502.59
2017,2,22,9,30,901.0,62.0,2.0,20.0,490.0,696.02,546.65
2017,2,22,9,45,918.5,64.5,2.15,21.0,537.5,751.48,583.27
2017,2,22,10,0,936.0,67.0,2.3,22.0,585.0,805.83,618.14
2017,2,22,10,15,949.0,68.5,2.4,22.5,626.5,853.97,648.9
2017,2,22,10,30,962.0,70.0,2.5,23.0,668.0,900.07,677.91
2017,2,22,10,45,969.5,72.0,2.7,23.5,701.5,939.62,703.07
2017,2,22,11,0,977.0,74.0,2.9,24.0,735.0,976.28,726.2
2017,2,22,11,15,983.0,75.0,2.95,24.0,761.0,1007.31,745.72
2017,2,22,11,30,989.0,76.0,3.0,24.0,787.0,1035.02,763.12
2017,2,22,11,45,985.0,81.0,3.05,24.5,803.5,1054.16,773.52
2017,2,22,12,0,981.0,86.0,3.1,25.0,820.0,1069.35,781.51
2017,2,22,12,15,982.5,86.0,3.05,25.0,828.5,1080.42,787.6
2017,2,22,12,30,984.0,86.0,3.0,25.0,837.0,1087.67,791.41
2017,2,22,12,45,982.0,87.0,3.0,25.5,836.0,1088.68,790.34
2017,2,22,13,0,980.0,88.0,3.0,26.0,835.0,1085.82,787.04
2017,2,22,13,15,977.5,87.5,2.95,26.0,825.5,1076.93,781.15
2017,2,22,13,30,975.0,87.0,2.9,26.0,816.0,1064.26,773.06
2017,2,22,13,45,969.5,86.5,2.85,26.5,797.5,1044.96,759.39
2017,2,22,14,0,964.0,86.0,2.8,27.0,779.0,1022.13,743.67
2017,2,22,14,15,956.5,85.0,2.65,27.0,752.5,993.48,724.87
2017,2,22,14,30,949.0,84.0,2.5,27.0,726.0,961.67,704.11
2017,2,22,14,45,934.5,84.0,2.45,27.0,691.0,921.89,679.05
2017,2,22,15,0,920.0,84.0,2.4,27.0,656.0,879.76,652.36
2017,2,22,15,15,905.5,82.0,2.25,26.5,614.5,833.3,622.99
2017,2,22,15,30,891.0,80.0,2.1,26.0,573.0,785.02,592.06
2017,2,22,15,45,871.5,77.0,1.95,26.0,525.5,730.46,555.22
2017,2,22,16,0,852.0,74.0,1.8,26.0,478.0,681.0,520.53
2017,2,22,16,15,823.5,70.5,1.65,25.0,426.0,618.07,476.32
2017,2,22,16,30,795.0,67.0,1.5,24.0,374.0,555.82,431.05
2017,2,22,16,45,755.5,62.0,1.35,23.5,319.0,487.08,378.4
2017,2,22,17,0,716.0,57.0,1.2,23.0,264.0,420.9,325.72
2017,2,22,17,15,650.5,50.5,1.2,22.0,209.0,345.05,264.77
2017,2,22,17,30,585.0,44.0,1.2,21.0,154.0,275.37,206.24
2017,2,22,17,45,471.5,34.5,1.3,20.0,103.5,196.89,140.23
2017,2,22,18,0,358.0,25.0,1.4,19.0,53.0,128.73,74.56
2017,2,22,18,15,179.0,12.5,1.45,18.5,26.5,43.98,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.0,14.0,3.35,12.5,26.5,40.04,0.0
2017,2,23,7,30,304.0,28.0,3.5,13.0,53.0,118.62,73.32
2017,2,23,7,45,422.0,39.5,3.65,14.0,103.5,186.5,137.89
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,267.88,208.6
2017,2,23,8,15,609.0,58.5,3.75,15.5,210.0,337.47,270.05
2017,2,23,8,30,678.0,66.0,3.7,16.0,266.0,413.81,335.21
2017,2,23,8,45,725.0,71.0,3.7,17.0,321.5,480.12,389.76
2017,2,23,9,0,772.0,76.0,3.7,18.0,377.0,551.84,446.29
2017,2,23,9,15,802.0,80.0,3.95,19.0,429.5,614.6,494.42
2017,2,23,9,30,832.0,84.0,4.2,20.0,482.0,678.18,541.6
2017,2,23,9,45,856.0,86.0,4.5,21.0,530.5,735.66,582.85
2017,2,23,10,0,880.0,88.0,4.8,22.0,579.0,792.65,621.8
2017,2,23,10,15,895.0,90.5,5.0,22.5,620.5,833.7,649.38
2017,2,23,10,30,910.0,93.0,5.2,23.0,662.0,880.66,681.06
2017,2,23,10,45,923.5,93.5,5.45,24.0,697.0,922.08,707.44
2017,2,23,11,0,937.0,94.0,5.7,25.0,732.0,961.11,731.94
2017,2,23,11,15,944.0,95.5,5.8,25.0,758.5,992.58,753.1
2017,2,23,11,30,951.0,97.0,5.9,25.0,785.0,1020.9,772.19
2017,2,23,11,45,961.0,95.0,6.0,25.5,804.5,1044.96,786.86
2017,2,23,12,0,971.0,93.0,6.1,26.0,824.0,1065.64,799.31
2017,2,23,12,15,973.0,93.5,6.1,26.0,832.5,1077.64,806.9
2017,2,23,12,30,975.0,94.0,6.1,26.0,841.0,1085.85,812.14
2017,2,23,12,45,972.5,95.0,6.15,26.5,840.0,1086.29,811.01
2017,2,23,13,0,970.0,96.0,6.2,27.0,839.0,1082.89,807.51
2017,2,23,13,15,967.0,95.5,6.2,27.0,829.5,1073.54,801.46
2017,2,23,13,30,964.0,95.0,6.2,27.0,820.0,1060.45,793.07
2017,2,23,13,45,955.5,95.5,6.2,27.0,800.5,1039.48,779.47
2017,2,23,14,0,947.0,96.0,6.2,27.0,781.0,1015.11,763.67
2017,2,23,14,15,939.0,95.0,6.05,27.0,754.0,986.34,744.01
2017,2,23,14,30,931.0,94.0,5.9,27.0,727.0,954.48,722.33
2017,2,23,14,45,917.0,93.0,5.8,27.0,691.5,914.48,695.3
2017,2,23,15,0,903.0,92.0,5.7,27.0,656.0,872.16,666.59
2017,2,23,15,15,887.0,90.0,5.4,26.5,614.5,825.07,634.65
2017,2,23,15,30,871.0,88.0,5.1,26.0,573.0,783.95,606.79
2017,2,23,15,45,847.5,85.5,4.85,26.0,525.0,727.03,566.27
2017,2,23,16,0,824.0,83.0,4.6,26.0,477.0,669.65,523.54
2017,2,23,16,15,794.0,79.0,4.25,25.0,424.5,606.41,477.05
2017,2,23,16,30,764.0,75.0,3.9,24.0,372.0,544.02,429.92
2017,2,23,16,45,719.5,70.0,3.6,23.5,317.0,474.07,374.68
2017,2,23,17,0,675.0,65.0,3.3,23.0,262.0,409.19,321.58
2017,2,23,17,15,607.0,57.5,3.25,22.0,207.0,333.57,259.3
2017,2,23,17,30,539.0,50.0,3.2,21.0,152.0,264.65,200.41
2017,2,23,17,45,421.0,38.5,3.15,20.5,102.0,183.67,131.66
2017,2,23,18,0,303.0,27.0,3.1,20.0,52.0,116.12,68.92
2017,2,23,18,15,151.5,13.5,3.2,19.5,26.0,39.03,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.5,37.04,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,55.0,110.06,69.87
2017,2,24,7,45,401.5,42.5,5.1,14.5,107.0,181.91,134.86
2017,2,24,8,0,544.0,53.0,5.2,15.0,159.0,270.05,211.01
2017,2,24,8,15,614.0,60.5,5.25,15.5,215.0,340.27,273.46
2017,2,24,8,30,684.0,68.0,5.3,16.0,271.0,417.33,339.96
2017,2,24,8,45,740.0,70.5,5.4,17.0,329.0,486.17,397.46
2017,2,24,9,0,796.0,73.0,5.5,18.0,387.0,561.2,457.8
2017,2,24,9,15,825.0,76.5,5.5,18.5,440.0,623.86,507.11
2017,2,24,9,30,854.0,80.0,5.5,19.0,493.0,687.19,555.39
2017,2,24,9,45,882.5,80.5,5.5,19.5,543.0,740.39,594.03
2017,2,24,10,0,911.0,81.0,5.5,20.0,593.0,799.42,634.91
2017,2,24,10,15,926.5,83.0,5.5,20.5,635.5,849.16,668.21
2017,2,24,10,30,942.0,85.0,5.5,21.0,678.0,897.08,699.72
2017,2,24,10,45,958.5,84.0,5.55,21.5,714.5,940.42,727.86
2017,2,24,11,0,975.0,83.0,5.6,22.0,751.0,981.43,754.1
2017,2,24,11,15,983.0,84.0,5.6,22.0,778.5,1014.22,775.62
2017,2,24,11,30,991.0,85.0,5.6,22.0,806.0,1043.75,794.92
2017,2,24,11,45,994.0,87.0,5.7,22.0,824.5,1066.17,810.13
2017,2,24,12,0,997.0,89.0,5.8,22.0,843.0,1084.86,822.97
2017,2,24,12,15,1000.0,89.5,5.8,22.0,853.5,1098.06,831.44
2017,2,24,12,30,1003.0,90.0,5.8,22.0,864.0,1107.39,837.46
2017,2,24,12,45,1006.0,89.0,5.8,22.5,865.0,1111.12,838.18
2017,2,24,13,0,1009.0,88.0,5.8,23.0,866.0,1110.86,836.4
2017,2,24,13,15,1007.5,88.0,5.7,23.0,857.0,1103.26,830.72
2017,2,24,13,30,1006.0,88.0,5.6,23.0,848.0,1091.74,822.58
2017,2,24,13,45,1003.5,86.5,5.6,23.0,830.5,1073.71,811.01
2017,2,24,14,0,1001.0,85.0,5.6,23.0,813.0,1051.9,797.02
2017,2,24,14,15,994.0,84.0,5.55,22.5,786.0,1022.83,779.3
2017,2,24,14,30,987.0,83.0,5.5,22.0,759.0,990.43,759.28
2017,2,24,14,45,975.0,82.5,5.45,22.0,723.0,951.1,732.84
2017,2,24,15,0,963.0,82.0,5.4,22.0,687.0,909.12,704.46
2017,2,24,15,15,948.5,80.0,5.25,21.5,644.5,861.06,672.31
2017,2,24,15,30,934.0,78.0,5.1,21.0,602.0,811.06,638.44
2017,2,24,15,45,915.0,75.0,5.0,20.5,553.0,755.02,599.92
2017,2,24,16,0,896.0,72.0,4.9,20.0,504.0,698.01,559.06
2017,2,24,16,15,868.5,69.0,4.5,19.0,450.0,640.0,514.79
2017,2,24,16,30,841.0,66.0,4.1,18.0,396.0,576.72,465.45
2017,2,24,16,45,801.0,61.5,3.75,17.5,339.0,506.01,408.24
2017,2,24,17,0,761.0,57.0,3.4,17.0,282.0,437.81,351.1
2017,2,24,17,15,696.0,51.0,3.2,16.0,224.5,360.47,285.64
2017,2,24,17,30,631.0,45.0,3.0,15.0,167.0,289.17,222.95
2017,2,24,17,45,514.5,35.5,2.9,14.5,113.5,205.49,149.89
2017,2,24,18,0,398.0,26.0,2.8,14.0,60.0,137.68,84.92
2017,2,24,18,15,199.0,13.0,3.0,13.5,30.0,46.91,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,200.0,14.0,3.85,4.5,32.5,48.37,0.0
2017,2,25,7,30,400.0,28.0,4.1,5.0,65.0,141.02,93.6
2017,2,25,7,45,514.5,37.5,4.4,5.5,118.5,210.73,160.76
2017,2,25,8,0,629.0,47.0,4.7,6.0,172.0,291.95,234.88
2017,2,25,8,15,693.0,53.0,4.65,6.5,229.5,362.87,300.26
2017,2,25,8,30,757.0,59.0,4.6,7.0,287.0,439.66,368.59
2017,2,25,8,45,797.5,63.0,4.6,7.5,344.0,507.38,427.38
2017,2,25,9,0,838.0,67.0,4.6,8.0,401.0,577.62,486.07
2017,2,25,9,15,865.0,70.5,4.5,8.5,454.5,640.91,536.79
2017,2,25,9,30,892.0,74.0,4.4,9.0,508.0,698.83,581.63
2017,2,25,9,45,911.0,76.5,4.3,9.5,556.5,754.94,622.23
2017,2,25,10,0,930.0,79.0,4.2,10.0,605.0,810.08,660.07
2017,2,25,10,15,943.5,81.0,4.05,10.5,647.5,858.93,692.22
2017,2,25,10,30,957.0,83.0,3.9,11.0,690.0,905.75,722.44
2017,2,25,10,45,966.0,85.0,3.8,11.5,724.5,946.37,747.91
2017,2,25,11,0,975.0,87.0,3.7,12.0,759.0,984.18,771.04
2017,2,25,11,15,981.5,88.0,3.55,12.5,785.5,1015.54,788.98
2017,2,25,11,30,988.0,89.0,3.4,13.0,812.0,1043.59,804.42
2017,2,25,11,45,988.5,91.5,3.3,13.5,829.5,1064.05,814.95
2017,2,25,12,0,989.0,94.0,3.2,14.0,847.0,1080.71,822.96
2017,2,25,12,15,991.0,94.0,3.05,14.0,855.5,1092.26,828.63
2017,2,25,12,30,993.0,94.0,2.9,14.0,864.0,1099.95,831.8
2017,2,25,12,45,992.0,94.5,2.75,14.5,863.5,1101.29,829.31
2017,2,25,13,0,991.0,95.0,2.6,15.0,863.0,1098.71,824.4
2017,2,25,13,15,988.5,94.5,2.45,15.0,853.0,1089.65,816.91
2017,2,25,13,30,986.0,94.0,2.3,15.0,843.0,1076.74,807.08
2017,2,25,13,45,979.5,94.0,2.15,15.5,824.0,1056.76,791.26
2017,2,25,14,0,973.0,94.0,2.0,16.0,805.0,1033.23,773.35
2017,2,25,14,15,965.0,93.0,1.9,16.0,777.5,1003.81,753.82
2017,2,25,14,30,957.0,92.0,1.8,16.0,750.0,971.2,732.29
2017,2,25,14,45,939.5,93.0,1.7,16.0,713.5,929.55,704.71
2017,2,25,15,0,922.0,94.0,1.6,16.0,677.0,885.68,675.61
2017,2,25,15,15,907.0,91.5,1.55,15.5,634.5,838.11,645.59
2017,2,25,15,30,892.0,89.0,1.5,15.0,592.0,796.3,619.19
2017,2,25,15,45,869.5,86.5,1.45,15.0,543.0,739.21,580.33
2017,2,25,16,0,847.0,84.0,1.4,15.0,494.0,681.5,538.69
2017,2,25,16,15,817.5,80.0,1.3,14.5,441.0,617.52,491.58
2017,2,25,16,30,788.0,76.0,1.2,14.0,388.0,554.28,443.48
2017,2,25,16,45,742.0,71.0,1.1,13.5,331.5,482.44,387.05
2017,2,25,17,0,696.0,66.0,1.0,13.0,275.0,415.63,332.44
2017,2,25,17,15,628.0,59.0,1.05,12.0,218.0,339.64,269.73
2017,2,25,17,30,560.0,52.0,1.1,11.0,161.0,270.29,209.9
2017,2,25,17,45,441.5,41.0,1.15,10.0,109.5,188.99,139.95
2017,2,25,18,0,323.0,30.0,1.2,9.0,58.0,121.47,77.67
2017,2,25,18,15,161.5,15.0,1.2,8.5,29.0,41.05,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.5,19.5,3.3,7.5,27.0,35.31,0.0
2017,2,26,7,30,151.0,39.0,3.5,8.0,54.0,83.09,56.06
2017,2,26,7,45,248.5,58.0,3.7,9.0,100.5,146.17,111.84
2017,2,26,8,0,346.0,77.0,3.9,10.0,147.0,215.82,172.55
2017,2,26,8,15,173.0,60.0,3.9,10.5,95.0,135.9,110.25
2017,2,26,8,30,0.0,43.0,3.9,11.0,43.0,32.85,22.89
2017,2,26,8,45,293.5,81.0,3.95,12.0,199.5,252.21,210.97
2017,2,26,9,0,587.0,119.0,4.0,13.0,356.0,485.1,401.28
2017,2,26,9,15,293.5,124.5,4.15,13.5,243.0,330.09,273.84
2017,2,26,9,30,0.0,130.0,4.3,14.0,130.0,103.29,81.51
2017,2,26,9,45,0.0,87.0,4.45,15.0,87.0,66.94,50.79
2017,2,26,10,0,0.0,44.0,4.6,16.0,44.0,33.73,22.7
2017,2,26,10,15,0.0,84.0,4.6,16.0,84.0,64.68,48.44
2017,2,26,10,30,0.0,124.0,4.6,16.0,124.0,97.1,75.1
2017,2,26,10,45,0.0,87.0,4.7,16.5,87.0,67.08,50.06
2017,2,26,11,0,0.0,50.0,4.8,17.0,50.0,38.46,26.27
2017,2,26,11,15,0.0,60.0,4.75,17.5,60.0,46.22,32.56
2017,2,26,11,30,0.0,70.0,4.7,18.0,70.0,53.99,38.82
2017,2,26,11,45,5.5,152.0,4.7,18.5,156.5,125.61,97.07
2017,2,26,12,0,11.0,234.0,4.7,19.0,243.0,201.85,157.76
2017,2,26,12,15,8.0,210.0,4.65,19.0,216.5,177.8,138.36
2017,2,26,12,30,5.0,186.0,4.6,19.0,190.0,154.09,119.34
2017,2,26,12,45,11.5,232.5,4.6,19.5,241.5,201.06,156.65
2017,2,26,13,0,18.0,279.0,4.6,20.0,293.0,249.31,194.37
2017,2,26,13,15,29.0,304.0,4.55,20.0,326.0,305.75,238.57
2017,2,26,13,30,40.0,329.0,4.5,20.0,359.0,341.91,266.76
2017,2,26,13,45,63.5,340.0,4.45,20.5,387.5,375.65,292.97
2017,2,26,14,0,87.0,351.0,4.4,21.0,416.0,408.72,318.41
2017,2,26,14,15,177.5,339.5,4.25,21.0,464.5,499.57,389.72
2017,2,26,14,30,268.0,328.0,4.1,21.0,513.0,584.25,454.77
2017,2,26,14,45,450.5,255.5,4.0,21.5,549.5,677.74,527.18
2017,2,26,15,0,633.0,183.0,3.9,22.0,586.0,749.01,581.7
2017,2,26,15,15,336.0,208.0,3.55,21.5,420.5,485.64,383.18
2017,2,26,15,30,39.0,233.0,3.2,21.0,255.0,239.94,188.32
2017,2,26,15,45,35.0,214.5,2.9,21.0,233.5,218.07,171.88
2017,2,26,16,0,31.0,196.0,2.6,21.0,212.0,196.68,155.16
2017,2,26,16,15,27.5,175.0,2.2,20.5,188.0,162.41,128.17
2017,2,26,16,30,24.0,154.0,1.8,20.0,164.0,141.27,111.47
2017,2,26,16,45,17.5,132.0,1.4,20.0,139.0,118.05,92.57
2017,2,26,17,0,11.0,110.0,1.0,20.0,114.0,95.59,74.09
2017,2,26,17,15,5.5,87.5,1.0,19.5,89.5,73.83,56.13
2017,2,26,17,30,0.0,65.0,1.0,19.0,65.0,52.69,38.4
2017,2,26,17,45,0.0,43.5,1.0,18.5,43.5,34.69,22.99
2017,2,26,18,0,0.0,22.0,1.0,18.0,22.0,16.79,7.22
2017,2,26,18,15,0.0,11.0,1.0,17.5,11.0,8.65,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,53.5,20.5,2.9,17.0,26.0,32.13,0.0
2017,2,27,7,30,107.0,41.0,3.0,17.0,52.0,73.69,48.82
2017,2,27,7,45,202.0,61.5,3.1,17.5,97.5,128.58,95.23
2017,2,27,8,0,297.0,82.0,3.2,18.0,143.0,201.84,156.77
2017,2,27,8,15,239.5,107.5,3.3,18.5,166.0,213.2,169.53
2017,2,27,8,30,182.0,133.0,3.4,19.0,189.0,215.59,173.15
2017,2,27,8,45,218.0,149.5,3.55,19.5,229.5,270.27,218.06
2017,2,27,9,0,254.0,166.0,3.7,20.0,270.0,319.21,257.46
2017,2,27,9,15,258.0,189.5,3.85,20.0,306.5,358.56,288.65
2017,2,27,9,30,262.0,213.0,4.0,20.0,343.0,397.84,319.21
2017,2,27,9,45,258.5,239.0,4.15,20.5,377.5,434.14,346.11
2017,2,27,10,0,255.0,265.0,4.3,21.0,412.0,469.57,371.85
2017,2,27,10,15,127.5,188.5,4.3,21.5,262.0,282.68,224.48
2017,2,27,10,30,0.0,112.0,4.3,22.0,112.0,87.16,65.12
2017,2,27,10,45,0.0,118.0,4.35,22.5,118.0,92.07,68.93
2017,2,27,11,0,0.0,124.0,4.4,23.0,124.0,97.0,72.6
2017,2,27,11,15,0.0,115.5,4.35,23.0,115.5,90.03,66.92
2017,2,27,11,30,0.0,107.0,4.3,23.0,107.0,83.15,61.33
2017,2,27,11,45,0.0,119.0,4.3,23.5,119.0,92.96,68.95
2017,2,27,12,0,0.0,131.0,4.3,24.0,131.0,102.83,76.56
2017,2,27,12,15,4.5,176.5,4.25,24.0,180.5,145.38,110.21
2017,2,27,12,30,9.0,222.0,4.2,24.0,230.0,189.15,144.44
2017,2,27,12,45,9.5,227.0,4.2,24.0,235.0,194.04,148.17
2017,2,27,13,0,10.0,232.0,4.2,24.0,240.0,198.93,151.99
2017,2,27,13,15,61.5,306.0,4.1,24.0,353.5,339.07,261.27
2017,2,27,13,30,113.0,380.0,4.0,24.0,467.0,465.48,356.69
2017,2,27,13,45,85.0,357.5,3.95,24.5,422.5,413.65,316.51
2017,2,27,14,0,57.0,335.0,3.9,25.0,378.0,362.71,277.4
2017,2,27,14,15,179.5,329.0,3.8,25.0,455.5,489.15,375.69
2017,2,27,14,30,302.0,323.0,3.7,25.0,533.0,607.86,464.81
2017,2,27,14,45,440.5,263.0,3.65,25.0,553.0,674.55,516.1
2017,2,27,15,0,579.0,203.0,3.6,25.0,573.0,714.09,547.83
2017,2,27,15,15,461.0,222.0,3.5,25.0,505.0,616.31,475.32
2017,2,27,15,30,343.0,241.0,3.4,25.0,437.0,509.78,395.89
2017,2,27,15,45,503.0,184.0,3.3,25.0,445.0,567.18,441.91
2017,2,27,16,0,663.0,127.0,3.2,25.0,453.0,600.63,468.37
2017,2,27,16,15,629.0,120.5,2.8,24.5,403.0,539.1,421.66
2017,2,27,16,30,595.0,114.0,2.4,24.0,353.0,479.16,375.59
2017,2,27,16,45,548.5,105.0,2.0,23.5,301.0,412.35,323.13
2017,2,27,17,0,502.0,96.0,1.6,23.0,249.0,345.03,269.0
2017,2,27,17,15,432.5,84.0,1.55,22.0,197.0,275.14,212.68
2017,2,27,17,30,363.0,72.0,1.5,21.0,145.0,212.64,160.77
2017,2,27,17,45,261.0,54.5,1.45,20.5,98.5,143.02,103.12
2017,2,27,18,0,159.0,37.0,1.4,20.0,52.0,85.71,54.51
2017,2,27,18,15,79.5,18.5,1.45,20.0,26.0,28.41,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,11.5,3.75,19.5,11.5,8.75,0.0
2017,2,28,7,30,0.0,23.0,3.8,20.0,23.0,17.55,8.17
2017,2,28,7,45,0.0,43.0,3.9,20.5,43.0,33.7,22.09
2017,2,28,8,0,0.0,63.0,4.0,21.0,63.0,50.2,36.12
2017,2,28,8,15,0.0,85.0,4.4,21.5,85.0,68.51,51.46
2017,2,28,8,30,0.0,107.0,4.8,22.0,107.0,86.87,66.55
2017,2,28,8,45,0.0,78.5,5.2,22.5,78.5,60.76,44.79
2017,2,28,9,0,0.0,50.0,5.6,23.0,50.0,38.26,26.03
2017,2,28,9,15,0.0,98.0,5.75,23.0,98.0,76.29,57.14
2017,2,28,9,30,0.0,146.0,5.9,23.0,146.0,116.97,89.97
2017,2,28,9,45,13.0,186.0,6.1,23.5,193.5,161.11,125.27
2017,2,28,10,0,26.0,226.0,6.3,24.0,241.0,207.05,161.5
2017,2,28,10,15,70.5,266.5,6.35,24.0,311.5,298.28,233.91
2017,2,28,10,30,115.0,307.0,6.4,24.0,382.0,378.59,296.65
2017,2,28,10,45,118.0,324.0,6.45,24.5,404.0,401.44,312.98
2017,2,28,11,0,121.0,341.0,6.5,25.0,426.0,444.23,344.22
2017,2,28,11,15,110.0,351.5,6.45,25.0,431.0,427.39,330.67
2017,2,28,11,30,99.0,362.0,6.4,25.0,436.0,429.75,331.66
2017,2,28,11,45,68.0,345.5,6.4,25.5,397.0,384.03,295.26
2017,2,28,12,0,37.0,329.0,6.4,26.0,358.0,337.53,258.28
2017,2,28,12,15,29.5,314.0,6.3,26.0,337.5,315.12,240.91
2017,2,28,12,30,22.0,299.0,6.2,26.0,317.0,270.9,206.86
2017,2,28,12,45,22.5,299.5,6.1,26.0,317.5,271.86,207.62
2017,2,28,13,0,23.0,300.0,6.0,26.0,318.0,272.79,208.34
2017,2,28,13,15,31.0,315.0,5.8,26.0,339.5,317.55,242.66
2017,2,28,13,30,39.0,330.0,5.6,26.0,361.0,340.41,260.15
2017,2,28,13,45,22.5,264.5,5.45,26.5,282.5,239.68,182.66
2017,2,28,14,0,6.0,199.0,5.3,27.0,204.0,165.93,125.13
2017,2,28,14,15,12.0,227.0,5.05,26.5,236.0,196.04,149.16
2017,2,28,14,30,18.0,255.0,4.8,26.0,268.0,226.65,173.44
2017,2,28,14,45,33.5,266.5,4.55,26.0,289.0,268.95,206.64
2017,2,28,15,0,49.0,278.0,4.3,26.0,310.0,293.22,225.82
2017,2,28,15,15,163.5,266.5,4.0,26.0,362.5,388.64,301.71
2017,2,28,15,30,278.0,255.0,3.7,26.0,415.0,473.43,367.41
2017,2,28,15,45,182.0,236.0,3.4,26.0,337.0,358.06,278.79
2017,2,28,16,0,86.0,217.0,3.1,26.0,259.0,253.55,197.28
2017,2,28,16,15,77.0,195.5,2.8,25.5,230.5,223.97,174.9
2017,2,28,16,30,68.0,174.0,2.5,25.0,202.0,195.33,152.73
2017,2,28,16,45,64.0,150.0,2.25,24.5,173.5,167.68,131.04
2017,2,28,17,0,60.0,126.0,2.0,24.0,145.0,140.54,109.28
2017,2,28,17,15,47.5,102.0,1.85,23.0,115.0,110.43,84.86
2017,2,28,17,30,35.0,78.0,1.7,22.0,85.0,81.74,61.13
2017,2,28,17,45,17.5,55.0,1.6,21.5,58.5,54.04,37.98
2017,2,28,18,0,0.0,32.0,1.5,21.0,32.0,25.92,14.35
2017,2,28,18,15,0.0,16.0,1.45,20.5,16.0,12.47,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,191.0,16.5,5.55,14.5,37.0,57.36,2.3
2017,3,1,7,30,382.0,33.0,5.9,15.0,74.0,137.09,91.52
2017,3,1,7,45,491.5,42.0,6.25,15.5,127.0,203.37,150.37
2017,3,1,8,0,601.0,51.0,6.6,16.0,180.0,282.13,219.63
2017,3,1,8,15,661.5,57.0,6.7,16.0,237.0,348.19,279.42
2017,3,1,8,30,722.0,63.0,6.8,16.0,294.0,421.29,343.74
2017,3,1,8,45,546.5,108.0,6.9,16.5,301.0,416.19,342.05
2017,3,1,9,0,371.0,153.0,7.0,17.0,308.0,383.81,315.62
2017,3,1,9,15,615.5,115.5,6.95,17.0,410.0,527.59,434.34
2017,3,1,9,30,860.0,78.0,6.9,17.0,512.0,680.76,557.77
2017,3,1,9,45,881.0,80.0,6.85,17.5,560.0,730.57,594.7
2017,3,1,10,0,902.0,82.0,6.8,18.0,608.0,785.32,633.33
2017,3,1,10,15,916.5,84.0,6.7,18.0,650.0,833.79,667.66
2017,3,1,10,30,931.0,86.0,6.6,18.0,692.0,880.37,700.2
2017,3,1,10,45,942.5,87.0,6.55,18.5,727.0,921.1,726.93
2017,3,1,11,0,954.0,88.0,6.5,19.0,762.0,959.23,751.49
2017,3,1,11,15,961.0,89.0,6.4,19.0,788.5,990.39,772.07
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,1018.32,790.29
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.5,1035.66,799.77
2017,3,1,12,0,950.0,107.0,6.2,20.0,846.0,1048.86,806.45
2017,3,1,12,15,953.0,107.5,6.15,20.0,855.0,1061.38,814.37
2017,3,1,12,30,956.0,108.0,6.1,20.0,864.0,1070.19,819.84
2017,3,1,12,45,958.5,106.5,6.05,20.0,864.5,1072.61,821.05
2017,3,1,13,0,961.0,105.0,6.0,20.0,865.0,1071.23,819.82
2017,3,1,13,15,959.0,104.5,5.9,20.0,856.0,1062.67,813.43
2017,3,1,13,30,957.0,104.0,5.8,20.0,847.0,1050.36,804.64
2017,3,1,13,45,956.0,101.5,5.75,20.0,829.5,1033.19,793.01
2017,3,1,14,0,955.0,99.0,5.7,20.0,812.0,1012.36,778.98
2017,3,1,14,15,948.5,98.0,5.7,19.5,785.5,984.53,761.98
2017,3,1,14,30,942.0,97.0,5.7,19.0,759.0,953.51,742.67
2017,3,1,14,45,929.0,96.5,5.7,19.0,723.5,914.39,716.04
2017,3,1,15,0,916.0,96.0,5.7,19.0,688.0,872.84,687.52
2017,3,1,15,15,902.0,93.5,5.65,19.0,646.0,826.17,654.8
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,785.02,625.95
2017,3,1,15,45,873.5,86.5,5.55,19.0,557.0,731.55,587.26
2017,3,1,16,0,859.0,82.0,5.5,19.0,510.0,676.82,545.43
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.5,613.94,496.61
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,551.59,446.87
2017,3,1,16,45,770.0,68.5,4.75,17.5,347.5,484.42,391.85
2017,3,1,17,0,735.0,63.0,4.5,17.0,292.0,419.33,336.75
2017,3,1,17,15,673.0,56.5,4.05,16.0,234.5,344.74,272.81
2017,3,1,17,30,611.0,50.0,3.6,15.0,177.0,277.45,213.32
2017,3,1,17,45,508.0,40.0,3.2,14.0,123.5,200.07,145.78
2017,3,1,18,0,405.0,30.0,2.8,13.0,70.0,134.64,86.93
2017,3,1,18,15,202.5,15.0,2.75,12.5,35.0,54.38,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,107.0,19.0,2.85,6.5,31.0,42.99,7.48
2017,3,2,7,30,214.0,38.0,2.9,7.0,62.0,98.78,69.09
2017,3,2,7,45,262.5,57.5,2.95,7.5,104.0,146.08,112.39
2017,3,2,8,0,311.0,77.0,3.0,8.0,146.0,199.06,160.16
2017,3,2,8,15,353.0,92.0,3.15,8.5,190.0,250.39,206.13
2017,3,2,8,30,395.0,107.0,3.3,9.0,234.0,306.09,254.79
2017,3,2,8,45,604.5,91.5,3.45,10.0,326.0,429.63,357.48
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,565.34,467.04
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.5,627.43,516.22
2017,3,2,9,30,868.0,83.0,4.0,12.0,525.0,689.94,564.68
2017,3,2,9,45,888.0,85.5,4.2,12.5,573.5,746.41,607.31
2017,3,2,10,0,908.0,88.0,4.4,13.0,622.0,794.65,641.47
2017,3,2,10,15,921.5,90.5,4.3,13.5,663.5,843.06,673.44
2017,3,2,10,30,935.0,93.0,4.2,14.0,705.0,889.48,703.38
2017,3,2,10,45,945.5,94.0,4.15,14.5,740.0,929.45,728.72
2017,3,2,11,0,956.0,95.0,4.1,15.0,775.0,966.73,751.88
2017,3,2,11,15,962.5,96.5,4.05,15.0,801.5,997.98,772.06
2017,3,2,11,30,969.0,98.0,4.0,15.0,828.0,1025.94,789.94
2017,3,2,11,45,970.5,100.5,3.95,15.5,845.0,1046.77,801.43
2017,3,2,12,0,972.0,103.0,3.9,16.0,862.0,1063.88,810.45
2017,3,2,12,15,974.0,103.0,3.85,16.0,871.0,1075.06,817.08
2017,3,2,12,30,976.0,103.0,3.8,16.0,880.0,1082.41,821.32
2017,3,2,12,45,975.0,103.5,3.75,16.0,879.0,1083.48,821.51
2017,3,2,13,0,974.0,104.0,3.7,16.0,878.0,1080.68,819.3
2017,3,2,13,15,971.5,104.0,3.65,16.0,868.5,1072.02,813.36
2017,3,2,13,30,969.0,104.0,3.6,16.0,859.0,1059.57,805.07
2017,3,2,13,45,964.0,103.0,3.6,16.0,840.0,1039.97,792.5
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,1016.8,777.65
2017,3,2,14,15,951.5,101.0,3.6,16.0,794.0,987.93,758.95
2017,3,2,14,30,944.0,100.0,3.6,16.0,767.0,955.89,738.09
2017,3,2,14,45,928.5,100.5,3.6,16.0,730.5,915.59,711.37
2017,3,2,15,0,913.0,101.0,3.6,16.0,694.0,872.99,682.89
2017,3,2,15,15,898.5,98.5,3.55,16.0,651.5,834.33,656.75
2017,3,2,15,30,884.0,96.0,3.5,16.0,609.0,784.69,622.38
2017,3,2,15,45,863.5,92.5,3.5,16.0,560.5,728.18,582.09
2017,3,2,16,0,843.0,89.0,3.5,16.0,512.0,670.92,539.21
2017,3,2,16,15,814.5,85.0,3.15,15.0,458.0,607.79,491.36
2017,3,2,16,30,786.0,81.0,2.8,14.0,404.0,545.34,442.52
2017,3,2,16,45,747.5,75.0,2.45,13.5,348.0,476.79,386.52
2017,3,2,17,0,709.0,69.0,2.1,13.0,292.0,412.2,331.92
2017,3,2,17,15,645.5,62.0,1.9,12.0,234.5,338.06,269.01
2017,3,2,17,30,582.0,55.0,1.7,11.0,177.0,270.07,209.3
2017,3,2,17,45,474.5,44.0,1.55,10.5,124.0,192.3,141.48
2017,3,2,18,0,367.0,33.0,1.4,10.0,71.0,126.97,83.4
2017,3,2,18,15,183.5,16.5,1.4,9.5,35.5,52.0,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.5,17.0,1.95,6.5,43.0,63.06,19.03
2017,3,3,7,30,443.0,34.0,2.1,7.0,86.0,150.53,103.92
2017,3,3,7,45,535.0,44.0,2.25,8.0,140.5,215.88,162.99
2017,3,3,8,0,627.0,54.0,2.4,9.0,195.0,291.68,230.42
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.5,358.61,290.03
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,432.24,353.16
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,496.69,406.89
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,562.83,459.94
2017,3,3,9,15,833.0,83.0,3.5,13.5,475.0,624.49,508.92
2017,3,3,9,30,859.0,87.0,3.8,14.0,528.0,686.5,556.83
2017,3,3,9,45,871.0,92.5,4.15,15.0,574.5,740.12,596.21
2017,3,3,10,0,883.0,98.0,4.5,16.0,621.0,792.22,632.81
2017,3,3,10,15,896.5,100.5,4.5,16.5,662.0,840.49,665.04
2017,3,3,10,30,910.0,103.0,4.5,17.0,703.0,877.45,688.65
2017,3,3,10,45,652.0,205.5,4.55,17.5,646.5,804.19,631.67
2017,3,3,11,0,394.0,308.0,4.6,18.0,590.0,670.06,526.33
2017,3,3,11,15,661.5,211.5,4.6,18.0,704.5,857.55,669.32
2017,3,3,11,30,929.0,115.0,4.6,18.0,819.0,1004.26,771.45
2017,3,3,11,45,921.0,122.5,4.65,18.0,833.5,1020.29,781.16
2017,3,3,12,0,913.0,130.0,4.7,18.0,848.0,1032.39,789.26
2017,3,3,12,15,730.0,213.0,4.65,18.0,791.0,971.27,745.98
2017,3,3,12,30,547.0,296.0,4.6,18.0,734.0,870.64,671.15
2017,3,3,12,45,360.5,350.0,4.6,18.5,638.5,721.04,558.78
2017,3,3,13,0,174.0,404.0,4.6,19.0,543.0,570.03,442.23
2017,3,3,13,15,407.0,327.5,4.55,19.0,648.0,759.67,588.33
2017,3,3,13,30,640.0,251.0,4.5,19.0,753.0,909.92,699.88
2017,3,3,13,45,758.0,193.5,4.5,19.0,775.0,957.01,733.84
2017,3,3,14,0,876.0,136.0,4.5,19.0,797.0,985.18,753.8
2017,3,3,14,15,595.0,231.0,4.4,18.5,673.5,804.28,625.42
2017,3,3,14,30,314.0,326.0,4.3,18.0,550.0,614.76,482.19
2017,3,3,14,45,362.5,297.0,4.25,18.0,543.0,616.41,486.27
2017,3,3,15,0,411.0,268.0,4.2,18.0,536.0,613.87,486.23
2017,3,3,15,15,279.0,269.5,4.1,17.5,446.5,495.9,395.51
2017,3,3,15,30,147.0,271.0,4.0,17.0,357.0,371.08,297.53
2017,3,3,15,45,247.0,236.5,3.9,17.0,367.0,415.5,335.28
2017,3,3,16,0,347.0,202.0,3.8,17.0,377.0,434.71,352.11
2017,3,3,16,15,182.0,177.5,3.45,16.5,268.5,279.52,227.25
2017,3,3,16,30,17.0,153.0,3.1,16.0,160.0,134.49,107.41
2017,3,3,16,45,282.0,125.0,2.8,16.0,215.5,270.77,220.98
2017,3,3,17,0,547.0,97.0,2.5,16.0,271.0,362.76,291.34
2017,3,3,17,15,479.5,85.5,2.3,15.0,216.5,287.79,228.15
2017,3,3,17,30,412.0,74.0,2.1,14.0,162.0,224.51,173.75
2017,3,3,17,45,313.5,57.5,1.95,13.5,112.5,155.22,114.51
2017,3,3,18,0,215.0,41.0,1.8,13.0,63.0,97.74,65.17
2017,3,3,18,15,107.5,20.5,1.85,12.5,31.5,41.59,0.0
