Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.38,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.75,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.51,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.27,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.03,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,3.8,0.0
2017,3,4,8,45,0.0,6.0,2.85,11.5,6.0,4.56,0.0
2017,3,4,9,0,0.0,7.0,2.9,12.0,7.0,5.33,0.0
2017,3,4,9,15,0.0,51.5,3.0,12.0,51.5,39.44,28.25
2017,3,4,9,30,0.0,96.0,3.1,12.0,96.0,74.26,57.71
2017,3,4,9,45,0.0,91.5,3.25,12.5,91.5,70.51,54.21
2017,3,4,10,0,0.0,87.0,3.4,13.0,87.0,67.0,51.0
2017,3,4,10,15,0.0,119.0,3.5,13.0,119.0,92.84,72.44
2017,3,4,10,30,0.0,151.0,3.6,13.0,151.0,119.38,94.23
2017,3,4,10,45,0.0,154.5,3.75,13.0,155.0,122.22,96.35
2017,3,4,11,0,0.0,158.0,3.9,13.0,159.0,125.1,98.55
2017,3,4,11,15,0.0,117.0,4.0,13.0,117.5,91.22,70.49
2017,3,4,11,30,0.0,76.0,4.1,13.0,76.0,58.69,43.45
2017,3,4,11,45,0.0,74.5,4.25,13.5,74.5,57.55,42.39
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,56.41,41.32
2017,3,4,12,15,0.0,94.5,4.4,14.0,94.5,73.24,55.21
2017,3,4,12,30,0.0,116.0,4.4,14.0,116.0,90.58,69.46
2017,3,4,12,45,0.5,135.0,4.45,14.0,135.5,106.58,82.59
2017,3,4,13,0,1.0,154.0,4.5,14.0,155.0,122.77,95.85
2017,3,4,13,15,0.5,142.0,4.45,14.0,142.5,112.32,87.3
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,101.94,78.83
2017,3,4,13,45,0.0,128.0,4.4,14.0,128.0,100.27,77.53
2017,3,4,14,0,0.0,126.0,4.4,14.0,126.0,98.59,76.24
2017,3,4,14,15,0.0,106.5,4.3,14.0,106.5,82.7,63.23
2017,3,4,14,30,0.0,87.0,4.2,14.0,87.0,67.15,50.46
2017,3,4,14,45,0.0,97.0,4.15,14.0,97.0,74.96,57.06
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,83.01,63.87
2017,3,4,15,15,0.0,105.5,3.95,14.0,105.5,81.8,63.02
2017,3,4,15,30,0.0,104.0,3.8,14.0,104.0,80.62,62.21
2017,3,4,15,45,0.0,71.5,3.7,14.0,71.5,54.94,40.85
2017,3,4,16,0,0.0,39.0,3.6,14.0,39.0,29.84,19.75
2017,3,4,16,15,0.0,23.0,3.55,13.5,23.0,17.55,9.38
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,5.33,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,4.56,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,3.79,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.03,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.51,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.38,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,2.4,13.0,40.0,52.8,22.43
2017,3,5,7,30,306.0,42.0,2.5,13.0,80.0,121.66,83.73
2017,3,5,7,45,410.0,52.5,2.6,13.5,131.5,184.77,137.93
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,257.95,201.06
2017,3,5,8,15,573.5,71.0,2.7,14.5,237.0,321.87,256.84
2017,3,5,8,30,633.0,79.0,2.7,15.0,291.0,391.53,315.76
2017,3,5,8,45,316.5,64.0,2.7,16.0,170.0,246.84,201.36
2017,3,5,9,0,0.0,49.0,2.7,17.0,49.0,37.5,25.99
2017,3,5,9,15,0.0,90.0,2.7,17.0,90.0,69.48,52.76
2017,3,5,9,30,0.0,131.0,2.7,17.0,131.0,103.37,80.6
2017,3,5,9,45,0.0,145.5,2.75,17.5,145.5,115.31,89.92
2017,3,5,10,0,0.0,160.0,2.8,18.0,160.0,127.35,99.25
2017,3,5,10,15,13.0,210.0,2.9,18.5,219.0,180.72,142.13
2017,3,5,10,30,26.0,260.0,3.0,19.0,278.0,236.18,185.75
2017,3,5,10,45,16.0,231.5,3.1,19.5,243.0,202.29,158.0
2017,3,5,11,0,6.0,203.0,3.2,20.0,208.0,168.67,130.63
2017,3,5,11,15,4.5,187.5,3.3,20.0,191.5,154.04,118.86
2017,3,5,11,30,3.0,172.0,3.4,20.0,175.0,139.56,107.19
2017,3,5,11,45,14.0,240.0,3.55,20.5,251.5,208.5,161.7
2017,3,5,12,0,25.0,308.0,3.7,21.0,328.0,279.99,216.95
2017,3,5,12,15,19.0,280.5,3.75,21.0,296.0,249.43,192.92
2017,3,5,12,30,13.0,253.0,3.8,21.0,264.0,219.18,169.26
2017,3,5,12,45,13.5,260.0,3.85,21.5,271.5,225.86,174.2
2017,3,5,13,0,14.0,267.0,3.9,22.0,279.0,232.53,179.06
2017,3,5,13,15,47.0,323.5,3.9,22.0,361.5,338.21,261.33
2017,3,5,13,30,80.0,380.0,3.9,22.0,444.0,426.83,328.8
2017,3,5,13,45,175.5,374.5,3.95,22.5,509.5,532.0,409.0
2017,3,5,14,0,271.0,369.0,4.0,23.0,575.0,632.17,483.37
2017,3,5,14,15,199.5,359.5,3.95,23.0,508.5,530.58,407.78
2017,3,5,14,30,128.0,350.0,3.9,23.0,442.0,452.58,348.88
2017,3,5,14,45,142.5,333.5,3.85,23.0,431.5,444.08,343.78
2017,3,5,15,0,157.0,317.0,3.8,23.0,421.0,434.31,337.44
2017,3,5,15,15,78.5,240.0,3.7,22.5,292.0,273.62,214.18
2017,3,5,15,30,0.0,163.0,3.6,22.0,163.0,130.0,99.76
2017,3,5,15,45,327.0,149.0,3.5,22.0,316.0,396.94,317.33
2017,3,5,16,0,654.0,135.0,3.4,22.0,469.0,587.97,464.22
2017,3,5,16,15,327.0,114.5,3.05,21.5,281.5,328.22,262.28
2017,3,5,16,30,0.0,94.0,2.7,21.0,94.0,73.12,54.88
2017,3,5,16,45,244.0,99.5,2.4,21.0,178.5,223.17,178.54
2017,3,5,17,0,488.0,105.0,2.1,21.0,263.0,334.98,263.63
2017,3,5,17,15,421.5,92.5,1.95,20.0,210.5,267.64,207.89
2017,3,5,17,30,355.0,80.0,1.8,19.0,158.0,207.37,157.46
2017,3,5,17,45,256.0,62.5,1.7,18.5,110.0,140.99,102.39
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,82.13,54.1
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,35.41,2.64
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,22.0,4.55,18.0,42.0,53.6,24.65
2017,3,6,7,30,305.0,44.0,4.8,18.0,84.0,122.4,83.08
2017,3,6,7,45,413.0,54.0,5.05,18.5,136.0,186.02,136.76
2017,3,6,8,0,521.0,64.0,5.3,19.0,188.0,260.16,200.03
2017,3,6,8,15,260.5,64.5,5.7,19.5,126.5,180.5,142.39
2017,3,6,8,30,0.0,65.0,6.1,20.0,65.0,49.84,36.16
2017,3,6,8,45,0.0,43.0,6.5,20.5,43.0,32.86,21.86
2017,3,6,9,0,0.0,21.0,6.9,21.0,21.0,16.01,7.7
2017,3,6,9,15,398.5,55.0,7.05,21.5,265.0,319.14,260.98
2017,3,6,9,30,797.0,89.0,7.2,22.0,509.0,642.14,516.81
2017,3,6,9,45,455.5,185.0,7.35,23.0,430.0,527.99,421.59
2017,3,6,10,0,114.0,281.0,7.5,24.0,351.0,339.09,266.77
2017,3,6,10,15,66.0,262.5,7.5,24.0,303.5,285.98,223.97
2017,3,6,10,30,18.0,244.0,7.5,24.0,256.0,214.75,166.34
2017,3,6,10,45,9.0,190.5,7.5,24.5,196.5,160.33,122.71
2017,3,6,11,0,0.0,137.0,7.5,25.0,137.0,107.55,80.28
2017,3,6,11,15,94.0,261.5,7.45,25.0,334.0,336.28,261.97
2017,3,6,11,30,188.0,386.0,7.4,25.0,531.0,551.76,426.34
2017,3,6,11,45,247.5,385.0,7.35,25.5,580.5,610.73,470.07
2017,3,6,12,0,307.0,384.0,7.3,26.0,630.0,692.38,529.7
2017,3,6,12,15,296.0,391.0,7.2,26.0,630.0,692.23,528.53
2017,3,6,12,30,285.0,398.0,7.1,26.0,630.0,690.51,526.53
2017,3,6,12,45,297.0,387.5,7.05,26.0,629.0,692.02,528.0
2017,3,6,13,0,309.0,377.0,7.0,26.0,628.0,692.07,528.47
2017,3,6,13,15,247.5,389.5,6.85,26.0,589.0,642.74,490.52
2017,3,6,13,30,186.0,402.0,6.7,26.0,550.0,571.69,436.85
2017,3,6,13,45,523.5,262.5,6.6,26.5,665.5,788.68,603.62
2017,3,6,14,0,861.0,123.0,6.5,27.0,781.0,949.78,719.38
2017,3,6,14,15,852.5,121.5,6.35,26.5,754.5,920.82,699.91
2017,3,6,14,30,844.0,120.0,6.2,26.0,728.0,889.03,679.32
2017,3,6,14,45,730.0,160.0,6.1,26.0,668.5,813.48,626.26
2017,3,6,15,0,616.0,200.0,6.0,26.0,609.0,733.05,566.65
2017,3,6,15,15,427.0,236.0,5.85,26.0,511.5,589.46,458.17
2017,3,6,15,30,238.0,272.0,5.7,26.0,414.0,435.41,339.62
2017,3,6,15,45,482.5,190.0,5.55,26.0,447.5,544.11,426.68
2017,3,6,16,0,727.0,108.0,5.4,26.0,481.0,605.77,475.46
2017,3,6,16,15,696.0,103.0,5.05,25.5,430.5,545.34,428.81
2017,3,6,16,30,665.0,98.0,4.7,25.0,380.0,486.18,382.52
2017,3,6,16,45,608.0,94.0,4.4,24.5,325.0,416.6,327.14
2017,3,6,17,0,551.0,90.0,4.1,24.0,270.0,351.58,274.21
2017,3,6,17,15,484.5,80.5,3.85,23.5,216.5,282.86,217.4
2017,3,6,17,30,418.0,71.0,3.6,23.0,163.0,217.77,162.59
2017,3,6,17,45,298.5,57.5,3.35,22.5,114.0,146.3,104.02
2017,3,6,18,0,179.0,44.0,3.1,22.0,65.0,89.09,58.07
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.5,36.12,5.36
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,6.73,0.0
2017,3,7,7,15,83.5,32.5,2.25,18.5,43.5,48.96,25.53
2017,3,7,7,30,163.0,57.0,2.4,19.0,79.0,96.88,67.33
2017,3,7,7,45,213.5,78.0,2.6,19.5,121.0,141.28,105.04
2017,3,7,8,0,264.0,99.0,2.8,20.0,163.0,191.71,147.83
2017,3,7,8,15,349.5,104.5,3.1,20.0,211.5,255.56,201.18
2017,3,7,8,30,435.0,110.0,3.4,20.0,260.0,321.72,256.2
2017,3,7,8,45,411.0,136.0,3.7,20.5,297.0,359.77,287.7
2017,3,7,9,0,387.0,162.0,4.0,21.0,334.0,394.4,315.28
2017,3,7,9,15,371.5,188.0,4.2,21.0,368.5,418.06,334.13
2017,3,7,9,30,356.0,214.0,4.4,21.0,403.0,451.82,360.15
2017,3,7,9,45,352.0,241.0,4.65,21.0,442.0,492.52,391.19
2017,3,7,10,0,348.0,268.0,4.9,21.0,481.0,532.03,420.86
2017,3,7,10,15,174.0,142.0,5.0,21.0,248.5,282.4,226.01
2017,3,7,10,30,0.0,16.0,5.1,21.0,16.0,12.27,4.39
2017,3,7,10,45,0.0,16.5,5.2,21.5,16.5,12.66,4.69
2017,3,7,11,0,0.0,17.0,5.3,22.0,17.0,13.06,4.98
2017,3,7,11,15,0.0,68.0,5.25,22.0,68.0,52.47,36.89
2017,3,7,11,30,0.0,119.0,5.2,22.0,119.0,92.88,69.28
2017,3,7,11,45,0.0,120.0,5.2,22.0,120.0,93.74,69.86
2017,3,7,12,0,0.0,121.0,5.2,22.0,121.0,94.59,70.49
2017,3,7,12,15,153.0,258.0,5.15,22.0,382.5,396.2,311.18
2017,3,7,12,30,306.0,395.0,5.1,22.0,644.0,706.2,542.21
2017,3,7,12,45,224.5,404.0,5.05,22.0,587.0,614.12,471.77
2017,3,7,13,0,143.0,413.0,5.0,22.0,530.0,543.32,417.45
2017,3,7,13,15,130.0,405.5,4.95,22.0,511.0,521.92,401.55
2017,3,7,13,30,117.0,398.0,4.9,22.0,492.0,478.55,369.29
2017,3,7,13,45,190.5,386.0,4.9,22.0,534.5,554.99,428.7
2017,3,7,14,0,264.0,374.0,4.9,22.0,577.0,627.19,483.68
2017,3,7,14,15,288.0,355.0,4.85,21.5,569.5,622.63,482.12
2017,3,7,14,30,312.0,336.0,4.8,21.0,562.0,615.82,479.23
2017,3,7,14,45,314.0,318.0,4.8,21.0,536.5,588.99,460.21
2017,3,7,15,0,316.0,300.0,4.8,21.0,511.0,561.0,440.24
2017,3,7,15,15,235.5,289.5,4.7,20.5,441.5,458.89,362.81
2017,3,7,15,30,155.0,279.0,4.6,20.0,372.0,379.89,301.53
2017,3,7,15,45,178.5,254.5,4.55,20.0,353.5,365.2,291.34
2017,3,7,16,0,202.0,230.0,4.5,20.0,335.0,348.17,278.82
2017,3,7,16,15,184.5,210.5,4.2,19.5,299.0,309.07,248.14
2017,3,7,16,30,167.0,191.0,3.9,19.0,263.0,271.48,218.35
2017,3,7,16,45,334.0,148.5,3.65,18.5,266.5,314.02,252.87
2017,3,7,17,0,501.0,106.0,3.4,18.0,270.0,337.27,268.89
2017,3,7,17,15,436.0,93.0,3.1,17.5,216.5,269.71,211.82
2017,3,7,17,30,371.0,80.0,2.8,17.0,163.0,209.05,159.87
2017,3,7,17,45,284.0,62.0,2.55,16.5,115.0,145.14,105.8
2017,3,7,18,0,197.0,44.0,2.3,16.0,67.0,91.64,60.98
2017,3,7,18,15,98.5,22.0,2.35,15.5,33.5,39.84,9.48
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,13.64,0.0
2017,3,8,7,15,162.0,31.0,2.5,12.5,51.0,64.28,35.84
2017,3,8,7,30,285.0,50.0,2.5,13.0,89.0,121.67,85.08
2017,3,8,7,45,142.5,53.5,2.5,13.5,73.0,95.09,70.96
2017,3,8,8,0,0.0,57.0,2.5,14.0,57.0,43.94,32.03
2017,3,8,8,15,0.0,73.5,2.45,14.0,73.5,57.14,43.42
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,70.41,54.65
2017,3,8,8,45,11.0,129.0,2.4,14.5,134.0,108.84,86.81
2017,3,8,9,0,22.0,168.0,2.4,15.0,178.0,149.09,119.9
2017,3,8,9,15,32.0,194.0,2.35,15.5,210.0,189.3,152.33
2017,3,8,9,30,42.0,220.0,2.3,16.0,242.0,221.55,177.75
2017,3,8,9,45,55.5,246.5,2.3,16.5,278.5,257.85,206.11
2017,3,8,10,0,69.0,273.0,2.3,17.0,315.0,295.45,235.03
2017,3,8,10,15,69.5,291.0,2.3,17.5,336.0,315.47,249.53
2017,3,8,10,30,70.0,309.0,2.3,18.0,357.0,335.53,263.96
2017,3,8,10,45,108.0,336.0,2.35,18.5,413.5,396.68,310.68
2017,3,8,11,0,146.0,363.0,2.4,19.0,470.0,479.26,372.06
2017,3,8,11,15,492.0,251.5,2.4,19.5,631.0,726.19,558.57
2017,3,8,11,30,838.0,140.0,2.4,20.0,792.0,947.74,711.27
2017,3,8,11,45,807.0,162.0,2.45,20.5,801.0,955.19,712.46
2017,3,8,12,0,776.0,184.0,2.5,21.0,810.0,967.96,719.48
2017,3,8,12,15,778.5,184.5,2.55,21.0,818.0,978.58,726.51
2017,3,8,12,30,781.0,185.0,2.6,21.0,826.0,985.89,731.51
2017,3,8,12,45,504.5,298.5,2.7,21.5,712.5,822.61,616.48
2017,3,8,13,0,228.0,412.0,2.8,22.0,599.0,623.41,470.77
2017,3,8,13,15,237.0,405.0,2.8,22.0,597.5,623.18,472.34
2017,3,8,13,30,246.0,398.0,2.8,22.0,596.0,621.77,471.88
2017,3,8,13,45,235.0,390.0,2.85,22.5,575.5,599.31,455.22
2017,3,8,14,0,224.0,382.0,2.9,23.0,555.0,576.27,438.26
2017,3,8,14,15,116.0,297.5,2.85,23.0,387.0,389.05,299.37
2017,3,8,14,30,8.0,213.0,2.8,23.0,219.0,178.55,136.39
2017,3,8,14,45,9.0,215.0,2.8,23.5,221.5,181.1,138.8
2017,3,8,15,0,10.0,217.0,2.8,24.0,224.0,183.67,140.83
2017,3,8,15,15,66.0,248.0,2.8,23.5,288.0,269.52,209.75
2017,3,8,15,30,122.0,279.0,2.8,23.0,352.0,354.4,276.52
2017,3,8,15,45,142.0,256.5,2.8,23.0,335.0,340.67,266.69
2017,3,8,16,0,162.0,234.0,2.8,23.0,318.0,324.99,255.48
2017,3,8,16,15,151.0,212.0,2.6,22.5,284.5,289.27,228.23
2017,3,8,16,30,140.0,190.0,2.4,22.0,251.0,254.5,201.3
2017,3,8,16,45,130.5,165.0,2.2,21.5,215.5,218.55,172.93
2017,3,8,17,0,121.0,140.0,2.0,21.0,180.0,183.6,144.73
2017,3,8,17,15,244.5,110.5,1.85,20.5,172.0,203.3,158.34
2017,3,8,17,30,368.0,81.0,1.7,20.0,164.0,207.15,156.06
2017,3,8,17,45,277.0,63.5,1.55,19.5,116.0,143.14,102.87
2017,3,8,18,0,186.0,46.0,1.4,19.0,68.0,90.02,59.42
2017,3,8,18,15,93.0,23.0,1.45,18.5,34.0,36.69,10.0
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,3.93,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.5,19.5,14.87,5.51
2017,3,9,7,30,0.0,34.0,3.4,18.0,34.0,26.01,15.82
2017,3,9,7,45,0.0,52.0,3.55,18.5,52.0,40.42,28.24
2017,3,9,8,0,0.0,70.0,3.7,19.0,70.0,54.87,40.54
2017,3,9,8,15,0.0,89.5,3.8,19.5,89.5,70.68,53.74
2017,3,9,8,30,0.0,109.0,3.9,20.0,109.0,86.56,66.73
2017,3,9,8,45,4.0,133.0,4.05,20.5,135.0,108.53,84.51
2017,3,9,9,0,8.0,157.0,4.2,21.0,161.0,131.06,102.49
2017,3,9,9,15,41.0,196.5,4.25,21.0,218.5,196.64,155.61
2017,3,9,9,30,74.0,236.0,4.3,21.0,276.0,257.71,204.31
2017,3,9,9,45,37.0,164.5,4.35,21.5,184.5,166.16,130.16
2017,3,9,10,0,0.0,93.0,4.4,22.0,93.0,71.69,52.82
2017,3,9,10,15,6.5,162.5,4.4,22.0,167.0,133.9,102.95
2017,3,9,10,30,13.0,232.0,4.4,22.0,241.0,199.08,154.44
2017,3,9,10,45,43.0,288.5,4.45,22.5,320.5,293.12,227.82
2017,3,9,11,0,73.0,345.0,4.5,23.0,400.0,376.42,291.15
2017,3,9,11,15,112.5,368.5,4.45,23.0,456.0,437.31,337.44
2017,3,9,11,30,152.0,392.0,4.4,23.0,512.0,520.31,399.2
2017,3,9,11,45,138.5,399.5,4.4,23.5,510.5,518.18,395.74
2017,3,9,12,0,125.0,407.0,4.4,24.0,509.0,515.05,391.96
2017,3,9,12,15,115.5,408.5,4.35,24.0,503.5,486.97,371.0
2017,3,9,12,30,106.0,410.0,4.3,24.0,498.0,479.83,365.38
2017,3,9,12,45,96.5,405.5,4.25,24.0,485.5,466.09,354.93
2017,3,9,13,0,87.0,401.0,4.2,24.0,473.0,452.02,344.3
2017,3,9,13,15,83.0,394.0,4.1,24.0,462.0,440.48,335.72
2017,3,9,13,30,79.0,387.0,4.0,24.0,451.0,428.74,327.02
2017,3,9,13,45,116.5,387.5,3.9,24.0,479.5,484.23,369.19
2017,3,9,14,0,154.0,388.0,3.8,24.0,508.0,516.51,393.87
2017,3,9,14,15,224.0,366.0,3.7,23.5,533.5,553.02,423.54
2017,3,9,14,30,294.0,344.0,3.6,23.0,559.0,604.36,463.43
2017,3,9,14,45,324.5,319.0,3.5,23.0,546.5,595.01,457.64
2017,3,9,15,0,355.0,294.0,3.4,23.0,534.0,582.69,449.91
2017,3,9,15,15,337.5,278.0,3.2,22.5,494.5,539.17,418.71
2017,3,9,15,30,320.0,262.0,3.0,22.0,455.0,496.0,387.48
2017,3,9,15,45,288.0,244.5,2.85,22.0,408.0,442.01,346.81
2017,3,9,16,0,256.0,227.0,2.7,22.0,361.0,390.18,307.27
2017,3,9,16,15,282.0,199.0,2.55,21.5,332.5,364.9,288.88
2017,3,9,16,30,308.0,171.0,2.4,21.0,304.0,336.56,267.23
2017,3,9,16,45,286.5,150.5,2.25,21.0,261.5,289.19,229.11
2017,3,9,17,0,265.0,130.0,2.1,21.0,219.0,243.76,191.84
2017,3,9,17,15,235.5,109.0,2.15,20.5,177.0,196.95,153.21
2017,3,9,17,30,206.0,88.0,2.2,20.0,135.0,153.38,116.41
2017,3,9,17,45,156.5,66.0,2.25,20.0,96.0,107.0,77.4
2017,3,9,18,0,107.0,44.0,2.3,20.0,57.0,66.51,43.68
2017,3,9,18,15,53.5,22.0,2.35,20.0,28.5,29.62,8.82
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.95,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,1.0,17.0,13.0,10.23,0.0
2017,3,10,7,15,75.5,33.5,1.0,17.5,45.0,47.28,27.63
2017,3,10,7,30,151.0,54.0,1.0,18.0,77.0,88.41,61.53
2017,3,10,7,45,197.0,75.5,1.05,18.5,118.0,131.21,97.58
2017,3,10,8,0,243.0,97.0,1.1,19.0,159.0,179.41,138.13
2017,3,10,8,15,275.5,115.5,0.85,19.5,202.0,224.48,175.51
2017,3,10,8,30,308.0,134.0,0.6,20.0,245.0,272.98,214.28
2017,3,10,8,45,515.0,113.5,0.4,21.0,333.5,387.49,301.23
2017,3,10,9,0,722.0,93.0,0.2,22.0,422.0,519.08,395.67
2017,3,10,9,15,748.5,97.0,0.35,22.0,472.5,575.12,436.76
2017,3,10,9,30,775.0,101.0,0.5,22.0,523.0,633.2,479.32
2017,3,10,9,45,798.5,103.0,0.65,22.5,570.0,687.33,517.34
2017,3,10,10,0,822.0,105.0,0.8,23.0,617.0,741.01,554.13
2017,3,10,10,15,836.0,107.5,0.9,23.0,656.5,787.0,584.29
2017,3,10,10,30,850.0,110.0,1.0,23.0,696.0,831.21,613.14
2017,3,10,10,45,861.0,111.0,1.15,23.5,729.0,859.13,630.67
2017,3,10,11,0,872.0,112.0,1.3,24.0,762.0,894.0,652.85
2017,3,10,11,15,879.0,113.0,1.4,24.0,787.0,922.64,671.42
2017,3,10,11,30,886.0,114.0,1.5,24.0,812.0,948.29,688.17
2017,3,10,11,45,694.0,216.5,1.6,24.5,770.0,907.53,660.85
2017,3,10,12,0,502.0,319.0,1.7,25.0,728.0,826.59,602.84
2017,3,10,12,15,694.0,221.0,1.75,25.0,792.5,928.9,675.88
2017,3,10,12,30,886.0,123.0,1.8,25.0,857.0,996.13,718.25
2017,3,10,12,45,665.0,234.5,1.9,25.0,785.5,918.42,668.11
2017,3,10,13,0,444.0,346.0,2.0,25.0,714.0,803.25,588.15
2017,3,10,13,15,397.0,362.0,2.05,25.0,688.0,751.69,554.24
2017,3,10,13,30,350.0,378.0,2.1,25.0,662.0,718.15,531.14
2017,3,10,13,45,175.0,258.0,2.2,25.0,400.0,428.07,325.2
2017,3,10,14,0,0.0,138.0,2.3,25.0,138.0,108.31,79.95
2017,3,10,14,15,195.0,229.0,2.35,24.5,372.5,407.92,315.73
2017,3,10,14,30,390.0,320.0,2.4,24.0,607.0,661.72,501.69
2017,3,10,14,45,241.5,318.5,2.5,24.0,494.0,523.21,398.82
2017,3,10,15,0,93.0,317.0,2.6,24.0,381.0,359.21,275.9
2017,3,10,15,15,111.0,300.0,2.6,23.5,371.0,353.46,273.77
2017,3,10,15,30,129.0,283.0,2.6,23.0,361.0,360.95,280.86
2017,3,10,15,45,286.5,237.0,2.65,23.0,393.0,431.86,338.05
2017,3,10,16,0,444.0,191.0,2.7,23.0,425.0,487.0,381.46
2017,3,10,16,15,286.5,189.5,2.5,22.5,334.5,356.57,280.88
2017,3,10,16,30,129.0,188.0,2.3,22.0,244.0,244.27,192.69
2017,3,10,16,45,119.0,164.5,2.15,21.5,210.5,210.27,166.13
2017,3,10,17,0,109.0,141.0,2.0,21.0,177.0,177.34,139.62
2017,3,10,17,15,94.0,116.0,1.95,20.5,143.5,142.21,110.83
2017,3,10,17,30,79.0,91.0,1.9,20.0,110.0,108.85,82.96
2017,3,10,17,45,57.5,67.0,1.9,19.5,79.0,72.15,52.22
2017,3,10,18,0,36.0,43.0,1.9,19.0,48.0,43.55,28.24
2017,3,10,18,15,18.0,21.5,2.0,19.0,24.0,19.98,5.46
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,0.75,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,0.9,16.0,5.0,3.93,0.0
2017,3,11,7,15,0.0,15.5,1.15,16.0,15.5,11.78,3.61
2017,3,11,7,30,0.0,26.0,1.4,16.0,26.0,19.82,10.94
2017,3,11,7,45,0.0,39.5,1.7,16.5,39.5,30.18,19.94
2017,3,11,8,0,0.0,53.0,2.0,17.0,53.0,40.58,28.86
2017,3,11,8,15,0.0,67.0,2.15,17.0,67.0,51.56,38.17
2017,3,11,8,30,0.0,81.0,2.3,17.0,81.0,62.68,47.46
2017,3,11,8,45,0.0,112.0,2.5,17.5,112.0,88.08,68.41
2017,3,11,9,0,0.0,143.0,2.7,18.0,143.0,113.89,89.32
2017,3,11,9,15,0.0,136.0,2.85,18.0,136.0,107.36,83.62
2017,3,11,9,30,0.0,129.0,3.0,18.0,129.0,101.18,78.28
2017,3,11,9,45,0.0,114.0,3.2,18.5,114.0,88.68,67.67
2017,3,11,10,0,0.0,99.0,3.4,19.0,99.0,76.5,57.41
2017,3,11,10,15,0.0,57.5,3.45,19.0,57.5,44.22,30.84
2017,3,11,10,30,0.0,16.0,3.5,19.0,16.0,12.27,4.48
2017,3,11,10,45,0.5,87.0,3.55,19.5,87.5,67.59,49.73
2017,3,11,11,0,1.0,158.0,3.6,20.0,159.0,125.59,96.2
2017,3,11,11,15,9.0,216.5,3.55,20.0,224.0,182.12,141.16
2017,3,11,11,30,17.0,275.0,3.5,20.0,289.0,240.46,186.83
2017,3,11,11,45,17.0,280.5,3.5,20.0,295.0,245.49,190.43
2017,3,11,12,0,17.0,286.0,3.5,20.0,301.0,250.5,194.17
2017,3,11,12,15,13.5,257.5,3.45,20.0,269.5,222.24,172.0
2017,3,11,12,30,10.0,229.0,3.4,20.0,238.0,194.3,150.06
2017,3,11,12,45,11.0,241.0,3.4,20.5,251.0,205.6,158.67
2017,3,11,13,0,12.0,253.0,3.4,21.0,264.0,216.91,167.19
2017,3,11,13,15,9.0,218.5,3.35,20.5,226.5,184.26,141.94
2017,3,11,13,30,6.0,184.0,3.3,20.0,189.0,152.13,116.91
2017,3,11,13,45,13.5,238.5,3.25,20.0,249.5,205.41,159.28
2017,3,11,14,0,21.0,293.0,3.2,20.0,310.0,259.97,202.01
2017,3,11,14,15,14.0,251.0,3.15,19.5,262.0,216.35,168.25
2017,3,11,14,30,7.0,209.0,3.1,19.0,214.0,173.74,135.01
2017,3,11,14,45,3.5,145.5,3.1,19.0,148.0,117.29,90.07
2017,3,11,15,0,0.0,82.0,3.1,19.0,82.0,63.22,46.33
2017,3,11,15,15,1.0,128.0,3.05,19.0,129.0,100.79,77.16
2017,3,11,15,30,2.0,174.0,3.0,19.0,176.0,140.09,109.18
2017,3,11,15,45,1.0,147.0,3.0,19.0,148.0,116.76,90.51
2017,3,11,16,0,0.0,120.0,3.0,19.0,120.0,93.81,72.05
2017,3,11,16,15,0.0,84.5,2.9,18.5,84.5,64.98,48.64
2017,3,11,16,30,0.0,49.0,2.8,18.0,49.0,37.5,25.95
2017,3,11,16,45,0.0,42.0,2.7,18.0,42.0,32.09,21.5
2017,3,11,17,0,0.0,35.0,2.6,18.0,35.0,26.7,17.01
2017,3,11,17,15,0.0,28.5,2.45,17.5,28.5,21.71,12.83
2017,3,11,17,30,0.0,22.0,2.3,17.0,22.0,16.73,8.58
2017,3,11,17,45,0.0,15.5,2.15,17.0,15.5,11.77,4.26
2017,3,11,18,0,0.0,9.0,2.0,17.0,9.0,6.82,0.0
2017,3,11,18,15,0.0,4.5,1.95,16.5,4.5,3.4,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.5,4.65,8.0,9.5,6.69,0.0
2017,3,12,7,0,49.0,17.0,4.6,8.0,19.0,20.84,0.0
2017,3,12,7,15,150.0,39.5,4.55,8.0,60.0,64.14,40.28
2017,3,12,7,30,251.0,62.0,4.5,8.0,101.0,121.44,88.43
2017,3,12,7,45,342.0,76.5,4.45,8.0,153.0,177.41,137.04
2017,3,12,8,0,433.0,91.0,4.4,8.0,205.0,243.95,195.6
2017,3,12,8,15,216.5,55.0,4.4,8.0,112.0,148.05,120.7
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,14.46,7.04
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,25.96,17.04
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,37.51,26.94
2017,3,12,9,15,0.0,79.0,4.35,9.0,79.0,60.72,46.81
2017,3,12,9,30,0.0,109.0,4.3,9.0,109.0,84.66,67.08
2017,3,12,9,45,0.0,120.5,4.3,9.5,120.5,93.96,74.59
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,103.31,82.09
2017,3,12,10,15,0.0,114.0,4.25,10.0,114.0,88.6,69.51
2017,3,12,10,30,0.0,96.0,4.2,10.0,96.0,74.16,57.23
2017,3,12,10,45,0.0,120.5,4.2,10.5,120.5,93.92,73.55
2017,3,12,11,0,0.0,145.0,4.2,11.0,145.0,113.95,89.9
2017,3,12,11,15,0.5,149.5,4.15,11.0,150.0,118.13,93.23
2017,3,12,11,30,1.0,154.0,4.1,11.0,155.0,122.35,96.61
2017,3,12,11,45,3.5,173.0,4.05,11.5,176.0,140.48,111.33
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,158.81,126.08
2017,3,12,12,15,6.5,192.5,3.9,12.0,198.0,159.79,126.8
2017,3,12,12,30,7.0,193.0,3.8,12.0,199.0,160.73,127.54
2017,3,12,12,45,5.5,180.0,3.75,12.5,184.5,148.41,117.21
2017,3,12,13,0,4.0,167.0,3.7,13.0,170.0,136.13,106.97
2017,3,12,13,15,7.0,197.5,3.55,13.0,203.0,164.43,130.12
2017,3,12,13,30,10.0,228.0,3.4,13.0,236.0,193.08,153.36
2017,3,12,13,45,13.5,251.5,3.3,13.0,262.5,216.46,172.31
2017,3,12,14,0,17.0,275.0,3.2,13.0,289.0,240.03,191.35
2017,3,12,14,15,18.0,273.0,3.0,13.0,287.5,238.94,190.59
2017,3,12,14,30,19.0,271.0,2.8,13.0,286.0,237.81,189.9
2017,3,12,14,45,22.0,267.5,2.65,13.0,283.5,236.98,189.58
2017,3,12,15,0,25.0,264.0,2.5,13.0,281.0,235.98,189.16
2017,3,12,15,15,13.5,218.0,2.3,13.0,227.5,186.28,149.05
2017,3,12,15,30,2.0,172.0,2.1,13.0,174.0,138.25,109.91
2017,3,12,15,45,12.5,187.0,1.9,13.0,194.0,158.53,127.22
2017,3,12,16,0,23.0,202.0,1.7,13.0,214.0,178.43,143.98
2017,3,12,16,15,75.5,196.5,1.55,12.5,230.5,214.24,174.56
2017,3,12,16,30,128.0,191.0,1.4,12.0,247.0,244.38,199.73
2017,3,12,16,45,111.0,169.0,1.25,12.0,213.0,208.67,170.08
2017,3,12,17,0,94.0,147.0,1.1,12.0,179.0,167.09,135.46
2017,3,12,17,15,79.5,121.5,1.0,11.5,145.0,133.85,107.54
2017,3,12,17,30,65.0,96.0,0.9,11.0,111.0,102.36,80.57
2017,3,12,17,45,44.0,70.5,0.8,11.0,79.5,71.01,53.53
2017,3,12,18,0,23.0,45.0,0.7,11.0,48.0,42.2,28.79
2017,3,12,18,15,11.5,22.5,0.75,10.5,24.0,19.75,7.18
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,1.85,9.0,9.0,7.38,0.0
2017,3,13,7,0,33.0,17.0,2.0,9.0,18.0,17.95,0.0
2017,3,13,7,15,112.5,42.5,2.15,9.0,58.5,60.31,39.04
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,108.84,79.75
2017,3,13,7,45,271.0,87.5,2.5,9.5,150.0,161.0,124.25
2017,3,13,8,0,350.0,107.0,2.7,10.0,201.0,229.03,182.67
2017,3,13,8,15,175.0,78.0,2.85,10.5,125.0,145.51,117.55
2017,3,13,8,30,0.0,49.0,3.0,11.0,49.0,37.48,26.83
2017,3,13,8,45,0.0,55.0,3.2,11.5,55.0,42.12,30.72
2017,3,13,9,0,0.0,61.0,3.4,12.0,61.0,46.77,34.51
2017,3,13,9,15,10.0,134.0,3.6,12.0,139.5,111.53,89.35
2017,3,13,9,30,20.0,207.0,3.8,12.0,218.0,180.74,146.75
2017,3,13,9,45,26.0,231.0,4.0,12.5,246.5,206.24,167.07
2017,3,13,10,0,32.0,255.0,4.2,13.0,275.0,246.65,199.33
2017,3,13,10,15,120.5,297.0,4.4,13.5,381.0,372.88,301.69
2017,3,13,10,30,209.0,339.0,4.6,14.0,487.0,490.65,394.5
2017,3,13,10,45,243.0,351.0,4.85,14.5,530.0,538.32,430.81
2017,3,13,11,0,277.0,363.0,5.1,15.0,573.0,606.01,481.93
2017,3,13,11,15,322.5,364.0,5.2,15.5,616.0,655.89,519.25
2017,3,13,11,30,368.0,365.0,5.3,16.0,659.0,706.45,556.72
2017,3,13,11,45,615.0,258.5,5.4,16.5,761.5,865.53,678.67
2017,3,13,12,0,862.0,152.0,5.5,17.0,864.0,996.91,773.13
2017,3,13,12,15,865.0,152.5,5.5,17.0,872.5,1008.2,779.95
2017,3,13,12,30,868.0,153.0,5.5,17.0,881.0,1015.95,785.14
2017,3,13,12,45,878.0,147.0,5.55,17.5,882.5,1020.31,786.95
2017,3,13,13,0,888.0,141.0,5.6,18.0,884.0,1005.62,775.56
2017,3,13,13,15,886.5,140.0,5.55,18.0,874.5,996.91,769.45
2017,3,13,13,30,885.0,139.0,5.5,18.0,865.0,999.25,771.24
2017,3,13,13,45,889.0,133.0,5.45,18.5,849.0,969.42,748.96
2017,3,13,14,0,893.0,127.0,5.4,19.0,833.0,950.47,734.71
2017,3,13,14,15,660.0,218.5,5.25,19.0,730.5,833.42,649.55
2017,3,13,14,30,427.0,310.0,5.1,19.0,628.0,693.67,542.35
2017,3,13,14,45,653.5,210.0,5.0,19.0,670.5,778.52,610.84
2017,3,13,15,0,880.0,110.0,4.9,19.0,713.0,831.59,652.07
2017,3,13,15,15,866.5,107.0,4.7,19.0,671.0,784.98,618.15
2017,3,13,15,30,853.0,104.0,4.5,19.0,629.0,736.57,582.45
2017,3,13,15,45,839.5,98.5,4.35,19.0,582.0,684.07,542.79
2017,3,13,16,0,826.0,93.0,4.2,19.0,535.0,630.35,501.55
2017,3,13,16,15,799.5,89.0,3.8,18.5,481.5,569.66,454.31
2017,3,13,16,30,773.0,85.0,3.4,18.0,428.0,509.54,406.28
2017,3,13,16,45,740.0,78.5,3.05,17.5,372.0,444.81,353.42
2017,3,13,17,0,707.0,72.0,2.7,17.0,316.0,382.54,300.93
2017,3,13,17,15,650.5,65.0,2.35,16.0,258.5,313.12,242.08
2017,3,13,17,30,594.0,58.0,2.0,15.0,201.0,249.17,186.37
2017,3,13,17,45,507.0,48.0,1.65,14.0,147.0,180.73,127.52
2017,3,13,18,0,420.0,38.0,1.3,13.0,93.0,122.27,77.88
2017,3,13,18,15,257.0,23.5,1.3,12.5,52.0,59.69,26.15
2017,3,13,18,30,94.0,9.0,1.3,12.0,11.0,13.14,0.0
2017,3,13,18,45,47.0,4.5,1.35,11.5,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
