Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,5.0,15.0,11.81,0.0
2017,3,14,7,0,218.0,19.0,1.1,6.0,30.0,42.03,1.15
2017,3,14,7,15,357.0,31.5,1.25,6.5,77.5,93.79,56.9
2017,3,14,7,30,496.0,44.0,1.4,7.0,125.0,159.79,111.47
2017,3,14,7,45,572.5,52.5,1.6,8.0,181.5,221.06,165.83
2017,3,14,8,0,649.0,61.0,1.8,9.0,238.0,290.74,227.33
2017,3,14,8,15,698.0,66.5,1.8,9.5,296.0,354.33,283.52
2017,3,14,8,30,747.0,72.0,1.8,10.0,354.0,422.43,341.62
2017,3,14,8,45,778.5,77.0,1.85,10.5,409.5,485.05,393.68
2017,3,14,9,0,810.0,82.0,1.9,11.0,465.0,549.26,445.13
2017,3,14,9,15,833.5,85.5,1.95,11.5,517.5,608.3,490.91
2017,3,14,9,30,857.0,89.0,2.0,12.0,570.0,667.39,535.27
2017,3,14,9,45,873.5,91.5,2.15,13.0,617.0,714.16,569.06
2017,3,14,10,0,890.0,94.0,2.3,14.0,664.0,765.03,604.08
2017,3,14,10,15,902.0,96.5,2.4,14.5,704.5,810.89,634.63
2017,3,14,10,30,914.0,99.0,2.5,15.0,745.0,854.63,663.36
2017,3,14,10,45,922.0,101.0,2.6,15.5,778.0,892.14,687.47
2017,3,14,11,0,930.0,103.0,2.7,16.0,811.0,926.82,709.52
2017,3,14,11,15,935.5,104.0,2.8,16.5,836.0,955.24,727.21
2017,3,14,11,30,941.0,105.0,2.9,17.0,861.0,980.38,742.7
2017,3,14,11,45,943.5,106.0,3.0,17.5,877.0,999.32,754.04
2017,3,14,12,0,946.0,107.0,3.1,18.0,893.0,1014.65,763.09
2017,3,14,12,15,947.5,107.5,3.2,18.5,900.0,1024.84,768.82
2017,3,14,12,30,949.0,108.0,3.3,19.0,907.0,1031.29,772.22
2017,3,14,12,45,946.0,109.0,3.4,19.5,905.0,1030.15,770.7
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,1025.25,766.87
2017,3,14,13,15,940.0,109.5,3.55,20.0,892.0,1015.11,760.78
2017,3,14,13,30,937.0,109.0,3.6,20.0,881.0,1001.31,752.38
2017,3,14,13,45,929.5,109.0,3.7,20.5,860.5,980.26,738.11
2017,3,14,14,0,922.0,109.0,3.8,21.0,840.0,955.88,721.68
2017,3,14,14,15,914.5,107.5,3.85,21.0,812.0,926.8,703.11
2017,3,14,14,30,907.0,106.0,3.9,21.0,784.0,894.69,682.42
2017,3,14,14,45,895.0,104.5,3.95,21.0,748.0,856.01,657.02
2017,3,14,15,0,883.0,103.0,4.0,21.0,712.0,814.95,629.76
2017,3,14,15,15,869.0,100.5,4.0,20.5,669.5,769.23,599.82
2017,3,14,15,30,855.0,98.0,4.0,20.0,627.0,728.43,572.24
2017,3,14,15,45,835.5,95.0,4.0,20.0,578.5,674.46,532.3
2017,3,14,16,0,816.0,92.0,4.0,20.0,530.0,619.77,490.92
2017,3,14,16,15,789.5,88.0,3.75,19.5,477.0,559.63,444.58
2017,3,14,16,30,763.0,84.0,3.5,19.0,424.0,500.1,397.41
2017,3,14,16,45,726.5,78.5,3.3,18.5,368.5,435.34,344.86
2017,3,14,17,0,690.0,73.0,3.1,18.0,313.0,373.37,292.93
2017,3,14,17,15,633.5,66.0,2.85,17.0,256.0,305.08,235.19
2017,3,14,17,30,577.0,59.0,2.6,16.0,199.0,242.29,180.66
2017,3,14,17,45,487.5,49.0,2.35,15.0,145.5,174.57,122.76
2017,3,14,18,0,398.0,39.0,2.1,14.0,92.0,117.12,74.44
2017,3,14,18,15,242.5,24.5,2.1,13.5,52.0,57.69,26.16
2017,3,14,18,30,87.0,10.0,2.1,13.0,12.0,13.12,0.0
2017,3,14,18,45,43.5,5.0,2.1,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.9,8.5,15.5,11.49,0.0
2017,3,15,7,0,172.0,21.0,2.2,9.0,31.0,37.82,5.68
2017,3,15,7,15,301.0,35.5,2.25,9.5,77.0,87.62,53.96
2017,3,15,7,30,430.0,50.0,2.3,10.0,123.0,149.69,104.62
2017,3,15,7,45,514.0,59.0,2.35,11.0,178.5,209.68,156.7
2017,3,15,8,0,598.0,68.0,2.4,12.0,234.0,278.96,216.75
2017,3,15,8,15,648.5,74.5,2.35,12.5,291.0,341.52,271.42
2017,3,15,8,30,699.0,81.0,2.3,13.0,348.0,408.64,328.2
2017,3,15,8,45,736.0,85.5,2.25,14.0,403.5,471.11,378.86
2017,3,15,9,0,773.0,90.0,2.2,15.0,459.0,535.03,428.63
2017,3,15,9,15,797.5,93.5,2.25,15.5,511.0,592.9,473.17
2017,3,15,9,30,822.0,97.0,2.3,16.0,563.0,650.97,516.48
2017,3,15,9,45,840.5,100.0,2.35,17.0,610.0,704.24,553.96
2017,3,15,10,0,859.0,103.0,2.4,18.0,657.0,756.53,589.59
2017,3,15,10,15,872.0,105.5,2.45,18.0,697.0,794.63,615.15
2017,3,15,10,30,885.0,108.0,2.5,18.0,737.0,838.04,644.34
2017,3,15,10,45,894.0,109.5,2.65,18.5,770.0,874.89,668.23
2017,3,15,11,0,903.0,111.0,2.8,19.0,803.0,909.06,690.19
2017,3,15,11,15,909.5,112.5,2.9,19.5,828.0,938.14,708.22
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,964.07,724.14
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,984.67,736.5
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,1001.88,746.7
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,1011.86,753.25
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,1018.16,757.57
2017,3,15,12,45,932.5,112.5,3.4,21.0,901.0,1017.87,758.07
2017,3,15,13,0,931.0,113.0,3.5,21.0,899.0,1013.86,756.29
2017,3,15,13,15,928.0,112.5,3.55,21.0,888.5,1003.75,750.21
2017,3,15,13,30,925.0,112.0,3.6,21.0,878.0,990.03,741.86
2017,3,15,13,45,919.0,111.5,3.65,21.5,858.0,970.0,727.96
2017,3,15,14,0,913.0,111.0,3.7,22.0,838.0,946.63,711.93
2017,3,15,14,15,905.5,110.0,3.7,22.0,810.5,918.22,693.59
2017,3,15,14,30,898.0,109.0,3.7,22.0,783.0,886.8,673.19
2017,3,15,14,45,648.5,200.0,3.75,22.0,675.5,759.62,583.29
2017,3,15,15,0,399.0,291.0,3.8,22.0,568.0,602.12,465.97
2017,3,15,15,15,617.5,198.0,3.75,21.5,596.5,683.5,531.68
2017,3,15,15,30,836.0,105.0,3.7,21.0,625.0,718.82,561.92
2017,3,15,15,45,813.5,102.5,3.7,21.0,576.0,664.1,521.15
2017,3,15,16,0,791.0,100.0,3.7,21.0,527.0,608.97,479.65
2017,3,15,16,15,763.5,95.5,3.5,20.5,474.5,548.93,433.74
2017,3,15,16,30,736.0,91.0,3.3,20.0,422.0,490.58,387.79
2017,3,15,16,45,694.0,86.0,3.1,19.5,365.5,425.02,334.94
2017,3,15,17,0,652.0,81.0,2.9,19.0,309.0,362.53,283.03
2017,3,15,17,15,594.0,73.0,2.6,18.0,253.0,294.92,226.3
2017,3,15,17,30,536.0,65.0,2.3,17.0,197.0,233.03,173.1
2017,3,15,17,45,442.0,54.5,2.0,16.5,144.0,166.39,116.71
2017,3,15,18,0,348.0,44.0,1.7,16.0,91.0,110.54,70.55
2017,3,15,18,15,174.0,28.0,1.7,15.5,51.5,50.12,23.87
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,9.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.2,13.5,15.5,11.43,0.0
2017,3,16,7,0,90.0,25.0,3.4,14.0,31.0,31.5,7.84
2017,3,16,7,15,204.5,44.5,3.5,14.5,75.0,77.89,49.39
2017,3,16,7,30,319.0,64.0,3.6,15.0,119.0,134.52,94.6
2017,3,16,7,45,397.0,77.5,3.75,15.5,172.0,189.46,141.33
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,253.31,195.96
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.5,312.91,247.25
2017,3,16,8,30,585.0,110.0,4.2,17.0,336.0,383.44,306.31
2017,3,16,8,45,292.5,89.0,4.4,18.0,202.0,243.56,196.45
2017,3,16,9,0,0.0,68.0,4.6,19.0,68.0,52.18,37.87
2017,3,16,9,15,1.0,120.0,4.75,19.5,120.5,94.23,72.39
2017,3,16,9,30,2.0,172.0,4.9,20.0,173.0,138.04,107.61
2017,3,16,9,45,2.0,172.5,5.05,20.5,174.0,138.25,107.21
2017,3,16,10,0,2.0,173.0,5.2,21.0,175.0,138.55,106.96
2017,3,16,10,15,8.0,207.5,5.3,21.0,213.5,172.25,133.79
2017,3,16,10,30,14.0,242.0,5.4,21.0,252.0,206.79,161.02
2017,3,16,10,45,9.5,215.5,5.5,21.5,222.5,180.56,139.6
2017,3,16,11,0,5.0,189.0,5.6,22.0,193.0,154.54,118.46
2017,3,16,11,15,6.0,196.5,5.6,22.5,201.5,161.84,123.89
2017,3,16,11,30,7.0,204.0,5.6,23.0,210.0,169.2,129.31
2017,3,16,11,45,4.0,176.5,5.7,23.5,180.0,143.61,108.77
2017,3,16,12,0,1.0,149.0,5.8,24.0,150.0,118.25,88.47
2017,3,16,12,15,13.0,239.0,5.8,24.0,250.5,204.86,156.61
2017,3,16,12,30,25.0,329.0,5.8,24.0,351.0,294.77,226.02
2017,3,16,12,45,121.0,380.0,5.8,24.0,483.0,477.66,366.92
2017,3,16,13,0,217.0,431.0,5.8,24.0,615.0,618.7,472.69
2017,3,16,13,15,525.0,298.0,5.75,24.0,736.0,817.86,624.27
2017,3,16,13,30,833.0,165.0,5.7,24.0,857.0,967.19,732.93
2017,3,16,13,45,496.0,283.5,5.7,24.5,693.0,761.04,581.13
2017,3,16,14,0,159.0,402.0,5.7,25.0,529.0,524.36,400.23
2017,3,16,14,15,102.0,364.5,5.65,25.0,445.0,414.76,318.46
2017,3,16,14,30,45.0,327.0,5.6,25.0,361.0,327.33,251.3
2017,3,16,14,45,414.5,237.5,5.6,25.0,527.0,593.92,461.7
2017,3,16,15,0,784.0,148.0,5.6,25.0,693.0,788.7,609.7
2017,3,16,15,15,767.0,144.5,5.5,24.5,651.0,741.79,575.71
2017,3,16,15,30,750.0,141.0,5.4,24.0,609.0,693.64,541.32
2017,3,16,15,45,585.0,173.0,5.35,24.0,521.0,572.69,449.4
2017,3,16,16,0,420.0,205.0,5.3,24.0,433.0,471.22,370.57
2017,3,16,16,15,321.5,198.0,5.1,23.5,362.5,374.24,295.58
2017,3,16,16,30,223.0,191.0,4.9,23.0,292.0,289.01,228.46
2017,3,16,16,45,204.0,170.0,4.75,23.0,253.5,248.6,195.89
2017,3,16,17,0,185.0,149.0,4.6,23.0,215.0,210.06,164.24
2017,3,16,17,15,315.5,114.5,4.45,22.5,203.0,220.2,169.01
2017,3,16,17,30,446.0,80.0,4.3,22.0,191.0,213.83,157.46
2017,3,16,17,45,363.5,65.0,4.15,21.5,140.0,152.23,106.08
2017,3,16,18,0,281.0,50.0,4.0,21.0,89.0,100.36,63.93
2017,3,16,18,15,157.5,30.5,4.1,20.5,50.5,49.63,24.21
2017,3,16,18,30,34.0,11.0,4.2,20.0,12.0,10.42,0.0
2017,3,16,18,45,17.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,55.0,13.0,5.0,16.5,17.0,12.06,0.0
2017,3,17,7,0,110.0,26.0,5.2,17.0,34.0,34.06,10.95
2017,3,17,7,15,222.0,44.5,5.5,17.5,78.5,79.83,49.85
2017,3,17,7,30,334.0,63.0,5.8,18.0,123.0,135.91,94.28
2017,3,17,7,45,419.5,74.0,6.1,18.5,176.5,191.36,140.99
2017,3,17,8,0,505.0,85.0,6.4,19.0,230.0,260.73,199.98
2017,3,17,8,15,557.5,94.0,6.55,19.5,285.5,321.36,252.29
2017,3,17,8,30,610.0,103.0,6.7,20.0,341.0,386.88,307.66
2017,3,17,8,45,305.0,93.5,6.85,20.5,212.5,253.41,203.38
2017,3,17,9,0,0.0,84.0,7.0,21.0,84.0,64.59,47.78
2017,3,17,9,15,0.0,102.5,6.95,21.5,102.5,79.35,59.65
2017,3,17,9,30,0.0,121.0,6.9,22.0,121.0,94.26,71.43
2017,3,17,9,45,0.0,126.0,6.9,22.5,126.0,98.26,74.29
2017,3,17,10,0,0.0,131.0,6.9,23.0,131.0,102.3,77.16
2017,3,17,10,15,3.5,170.0,6.8,23.0,173.0,137.06,104.84
2017,3,17,10,30,7.0,209.0,6.7,23.0,215.0,172.67,132.91
2017,3,17,10,45,4.0,183.0,6.65,23.5,186.5,148.46,113.19
2017,3,17,11,0,1.0,157.0,6.6,24.0,158.0,124.49,93.78
2017,3,17,11,15,2.5,161.0,6.5,24.0,163.0,129.18,97.42
2017,3,17,11,30,4.0,165.0,6.4,24.0,168.0,133.94,101.12
2017,3,17,11,45,4.5,167.5,6.35,24.5,171.0,136.58,102.91
2017,3,17,12,0,5.0,170.0,6.3,25.0,174.0,139.21,104.72
2017,3,17,12,15,108.0,296.0,6.2,25.0,388.5,381.65,294.62
2017,3,17,12,30,211.0,422.0,6.1,25.0,603.0,603.21,460.34
2017,3,17,12,45,211.5,421.5,6.05,25.5,602.0,603.32,458.7
2017,3,17,13,0,212.0,421.0,6.0,26.0,601.0,602.4,457.08
2017,3,17,13,15,203.5,422.5,5.9,26.0,594.0,593.95,450.58
2017,3,17,13,30,195.0,424.0,5.8,26.0,587.0,584.69,443.58
2017,3,17,13,45,138.5,404.5,5.75,26.0,519.0,510.29,387.93
2017,3,17,14,0,82.0,385.0,5.7,26.0,451.0,418.15,318.66
2017,3,17,14,15,177.5,373.5,5.55,26.0,510.5,506.68,387.5
2017,3,17,14,30,273.0,362.0,5.4,26.0,570.0,588.34,449.47
2017,3,17,14,45,526.5,253.5,5.3,26.0,629.5,698.02,535.11
2017,3,17,15,0,780.0,145.0,5.2,26.0,689.0,774.5,594.84
2017,3,17,15,15,763.5,141.5,5.05,25.5,647.5,732.87,565.02
2017,3,17,15,30,747.0,138.0,4.9,25.0,606.0,685.28,531.05
2017,3,17,15,45,727.5,132.0,4.8,25.0,559.0,632.27,491.66
2017,3,17,16,0,708.0,126.0,4.7,25.0,512.0,578.88,451.24
2017,3,17,16,15,677.5,120.5,4.45,24.5,460.5,519.68,405.94
2017,3,17,16,30,647.0,115.0,4.2,24.0,409.0,461.76,360.67
2017,3,17,16,45,608.5,106.5,3.95,24.0,355.0,399.02,309.98
2017,3,17,17,0,570.0,98.0,3.7,24.0,301.0,339.18,260.47
2017,3,17,17,15,510.0,88.5,3.4,23.0,246.0,274.2,207.13
2017,3,17,17,30,450.0,79.0,3.1,22.0,191.0,211.82,155.03
2017,3,17,17,45,363.0,65.0,2.8,21.5,140.0,150.19,104.13
2017,3,17,18,0,276.0,51.0,2.5,21.0,89.0,98.79,62.83
2017,3,17,18,15,155.0,31.5,2.6,20.5,51.0,49.39,24.69
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,11.07,0.0
2017,3,17,18,45,17.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.15,16.0,18.0,13.03,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,35.95,14.18
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,81.08,51.34
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,136.78,95.11
2017,3,18,7,45,410.0,78.5,2.9,19.0,180.0,191.75,140.64
2017,3,18,8,0,494.0,90.0,3.1,20.0,234.0,256.21,194.34
2017,3,18,8,15,247.0,92.0,3.05,20.5,164.0,183.61,142.83
2017,3,18,8,30,0.0,94.0,3.0,21.0,94.0,72.95,54.98
2017,3,18,8,45,9.0,137.0,3.0,21.5,141.5,112.68,87.29
2017,3,18,9,0,18.0,180.0,3.0,22.0,189.0,154.11,120.28
2017,3,18,9,15,15.5,191.5,2.9,22.0,200.0,162.75,126.73
2017,3,18,9,30,13.0,203.0,2.8,22.0,211.0,171.21,133.0
2017,3,18,9,45,18.5,227.5,2.75,22.5,239.5,196.24,152.17
2017,3,18,10,0,24.0,252.0,2.7,23.0,268.0,221.87,171.53
2017,3,18,10,15,14.5,222.0,2.7,23.5,232.0,189.23,145.21
2017,3,18,10,30,5.0,192.0,2.7,24.0,196.0,156.59,119.01
2017,3,18,10,45,11.0,233.0,2.7,24.5,242.0,196.37,149.64
2017,3,18,11,0,17.0,274.0,2.7,25.0,288.0,237.06,180.34
2017,3,18,11,15,429.5,212.5,2.7,25.0,564.5,614.12,469.39
2017,3,18,11,30,842.0,151.0,2.7,25.0,841.0,938.7,693.58
2017,3,18,11,45,857.0,145.5,2.75,25.5,859.5,961.4,704.0
2017,3,18,12,0,872.0,140.0,2.8,26.0,878.0,966.31,705.59
2017,3,18,12,15,873.5,140.5,2.85,26.0,885.0,975.53,711.68
2017,3,18,12,30,875.0,141.0,2.9,26.0,892.0,981.3,715.61
2017,3,18,12,45,579.0,281.5,2.95,26.0,778.0,855.22,629.44
2017,3,18,13,0,283.0,422.0,3.0,26.0,664.0,689.18,509.57
2017,3,18,13,15,284.5,416.0,3.05,26.0,657.0,682.0,506.14
2017,3,18,13,30,286.0,410.0,3.1,26.0,650.0,673.39,500.73
2017,3,18,13,45,330.0,387.5,3.15,26.0,658.5,686.11,511.46
2017,3,18,14,0,374.0,365.0,3.2,26.0,667.0,695.87,519.99
2017,3,18,14,15,615.0,245.0,3.2,26.0,721.0,803.82,600.9
2017,3,18,14,30,856.0,125.0,3.2,26.0,775.0,867.83,647.53
2017,3,18,14,45,851.5,119.5,3.25,26.0,741.0,831.79,623.84
2017,3,18,15,0,847.0,114.0,3.3,26.0,707.0,793.02,598.83
2017,3,18,15,15,832.0,111.0,3.25,26.0,665.0,746.46,567.35
2017,3,18,15,30,817.0,108.0,3.2,26.0,623.0,698.36,533.25
2017,3,18,15,45,800.0,103.5,3.15,26.0,575.5,646.15,495.52
2017,3,18,16,0,783.0,99.0,3.1,26.0,528.0,593.14,456.31
2017,3,18,16,15,756.0,94.5,2.9,25.5,476.0,533.99,411.94
2017,3,18,16,30,729.0,90.0,2.7,25.0,424.0,476.19,367.3
2017,3,18,16,45,692.0,84.5,2.5,25.0,368.5,413.21,316.83
2017,3,18,17,0,655.0,79.0,2.3,25.0,313.0,352.82,267.12
2017,3,18,17,15,598.5,71.5,2.05,24.0,257.0,286.73,213.04
2017,3,18,17,30,542.0,64.0,1.8,23.0,201.0,226.2,162.34
2017,3,18,17,45,452.0,54.0,1.55,22.0,148.5,161.73,109.47
2017,3,18,18,0,362.0,44.0,1.3,21.0,96.0,107.59,66.19
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.5,52.51,25.06
2017,3,18,18,30,79.0,13.0,1.3,20.0,15.0,13.69,0.0
2017,3,18,18,45,39.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.0,15.0,2.75,16.5,20.5,14.03,0.0
2017,3,19,7,0,152.0,30.0,3.1,17.0,41.0,42.87,18.78
2017,3,19,7,15,270.5,46.0,3.25,17.5,88.0,86.95,53.92
2017,3,19,7,30,389.0,62.0,3.4,18.0,135.0,144.73,99.28
2017,3,19,7,45,478.0,70.5,3.55,19.0,191.0,205.53,149.83
2017,3,19,8,0,567.0,79.0,3.7,20.0,247.0,273.51,206.7
2017,3,19,8,15,617.5,86.5,3.7,20.5,303.5,335.06,259.04
2017,3,19,8,30,668.0,94.0,3.7,21.0,360.0,401.19,313.77
2017,3,19,8,45,477.5,150.0,3.75,21.5,354.0,390.88,308.2
2017,3,19,9,0,287.0,206.0,3.8,22.0,348.0,353.91,279.44
2017,3,19,9,15,546.0,156.5,3.8,22.5,462.5,490.57,386.49
2017,3,19,9,30,805.0,107.0,3.8,23.0,577.0,642.33,501.32
2017,3,19,9,45,826.0,108.5,3.85,23.5,624.0,694.84,538.67
2017,3,19,10,0,847.0,110.0,3.9,24.0,671.0,746.54,575.04
2017,3,19,10,15,860.0,112.5,3.9,24.0,711.0,792.03,606.34
2017,3,19,10,30,873.0,115.0,3.9,24.0,751.0,826.38,628.92
2017,3,19,10,45,883.5,116.5,3.95,24.5,784.0,863.77,652.52
2017,3,19,11,0,894.0,118.0,4.0,25.0,817.0,898.59,674.13
2017,3,19,11,15,900.0,119.0,4.0,25.0,841.5,926.17,691.78
2017,3,19,11,30,906.0,120.0,4.0,25.0,866.0,950.6,707.35
2017,3,19,11,45,911.0,120.5,4.05,25.5,882.0,970.36,718.72
2017,3,19,12,0,916.0,121.0,4.1,26.0,898.0,986.69,727.88
2017,3,19,12,15,917.0,121.0,4.1,26.0,905.0,995.27,733.15
2017,3,19,12,30,918.0,121.0,4.1,26.0,912.0,1000.22,736.21
2017,3,19,12,45,917.5,121.0,4.15,26.5,910.0,1000.1,734.92
2017,3,19,13,0,917.0,121.0,4.2,27.0,908.0,996.32,731.39
2017,3,19,13,15,914.0,120.0,4.2,27.0,897.0,985.61,724.6
2017,3,19,13,30,911.0,119.0,4.2,27.0,886.0,971.34,715.61
2017,3,19,13,45,905.5,118.5,4.25,27.0,866.0,951.79,703.48
2017,3,19,14,0,900.0,118.0,4.3,27.0,846.0,928.94,689.21
2017,3,19,14,15,892.5,116.5,4.3,27.0,818.0,900.19,670.73
2017,3,19,14,30,885.0,115.0,4.3,27.0,790.0,868.49,650.25
2017,3,19,14,45,868.0,116.0,4.3,27.0,752.5,828.76,624.14
2017,3,19,15,0,851.0,117.0,4.3,27.0,715.0,795.72,602.59
2017,3,19,15,15,836.0,114.0,4.25,26.5,672.5,749.01,571.62
2017,3,19,15,30,821.0,111.0,4.2,26.0,630.0,700.72,538.1
2017,3,19,15,45,799.0,108.0,4.2,26.0,581.5,646.57,498.58
2017,3,19,16,0,777.0,105.0,4.2,26.0,533.0,592.01,457.85
2017,3,19,16,15,749.5,100.5,4.0,25.5,480.0,533.9,413.85
2017,3,19,16,30,722.0,96.0,3.8,25.0,427.0,475.38,368.32
2017,3,19,16,45,683.0,90.0,3.65,25.0,371.5,411.39,316.78
2017,3,19,17,0,644.0,84.0,3.5,25.0,316.0,350.22,266.2
2017,3,19,17,15,587.5,76.0,3.2,24.0,260.0,284.39,211.99
2017,3,19,17,30,531.0,68.0,2.9,23.0,204.0,224.14,161.3
2017,3,19,17,45,444.0,57.0,2.6,22.5,151.0,160.37,108.59
2017,3,19,18,0,357.0,46.0,2.3,22.0,98.0,106.62,65.48
2017,3,19,18,15,219.0,29.5,2.3,21.5,57.0,51.92,25.03
2017,3,19,18,30,81.0,13.0,2.3,21.0,16.0,13.44,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.0,15.0,3.7,16.5,23.0,14.56,0.0
2017,3,20,7,0,202.0,30.0,4.0,17.0,46.0,47.06,21.32
2017,3,20,7,15,319.5,45.0,4.25,17.5,95.0,92.55,56.56
2017,3,20,7,30,437.0,60.0,4.5,18.0,144.0,154.85,105.83
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,214.17,156.09
2017,3,20,8,0,601.0,78.0,5.0,19.0,258.0,282.44,214.41
2017,3,20,8,15,650.0,85.0,5.05,19.5,316.0,344.73,268.11
2017,3,20,8,30,699.0,92.0,5.1,20.0,374.0,411.35,324.11
2017,3,20,8,45,740.0,95.0,5.15,21.0,431.5,474.05,374.99
2017,3,20,9,0,781.0,98.0,5.2,22.0,489.0,538.47,425.59
2017,3,20,9,15,805.0,102.0,5.2,22.5,541.5,596.58,470.51
2017,3,20,9,30,829.0,106.0,5.2,23.0,594.0,654.79,514.2
2017,3,20,9,45,851.0,107.5,5.25,23.5,642.0,708.92,553.91
2017,3,20,10,0,873.0,109.0,5.3,24.0,690.0,762.26,592.1
2017,3,20,10,15,885.5,111.5,5.3,24.0,730.5,800.08,618.38
2017,3,20,10,30,898.0,114.0,5.3,24.0,771.0,843.1,647.66
2017,3,20,10,45,909.5,114.5,5.35,24.5,805.0,881.05,672.04
2017,3,20,11,0,921.0,115.0,5.4,25.0,839.0,916.38,694.43
2017,3,20,11,15,927.0,116.0,5.4,25.0,864.0,944.52,712.85
2017,3,20,11,30,933.0,117.0,5.4,25.0,889.0,969.41,729.06
2017,3,20,11,45,946.0,112.5,5.4,25.5,907.5,992.0,742.27
2017,3,20,12,0,959.0,108.0,5.4,26.0,926.0,1011.22,753.2
2017,3,20,12,15,960.5,108.5,5.4,26.0,933.0,1021.04,759.41
2017,3,20,12,30,962.0,109.0,5.4,26.0,940.0,1027.07,763.24
2017,3,20,12,45,961.0,109.0,5.4,26.5,938.0,1026.42,761.21
2017,3,20,13,0,960.0,109.0,5.4,27.0,936.0,1021.94,756.8
2017,3,20,13,15,957.0,108.5,5.35,27.0,924.5,1011.31,749.59
2017,3,20,13,30,954.0,108.0,5.3,27.0,913.0,996.95,740.06
2017,3,20,13,45,949.5,107.0,5.3,27.0,893.0,977.08,727.29
2017,3,20,14,0,945.0,106.0,5.3,27.0,873.0,953.71,712.24
2017,3,20,14,15,937.5,104.5,5.2,27.0,844.0,923.86,692.18
2017,3,20,14,30,930.0,103.0,5.1,27.0,815.0,890.91,670.04
2017,3,20,14,45,916.5,102.5,5.1,27.0,778.0,851.19,643.77
2017,3,20,15,0,903.0,102.0,5.1,27.0,741.0,809.13,615.72
2017,3,20,15,15,889.5,100.0,5.0,26.5,697.5,763.5,585.6
2017,3,20,15,30,876.0,98.0,4.9,26.0,654.0,716.05,552.26
2017,3,20,15,45,858.5,94.0,4.85,26.0,605.0,667.69,516.33
2017,3,20,16,0,841.0,90.0,4.8,26.0,556.0,612.32,474.54
2017,3,20,16,15,815.5,86.5,4.5,25.5,502.0,552.43,428.48
2017,3,20,16,30,790.0,83.0,4.2,25.0,448.0,493.02,381.76
2017,3,20,16,45,756.5,77.5,3.9,24.5,391.0,428.89,330.19
2017,3,20,17,0,723.0,72.0,3.6,24.0,334.0,366.82,278.73
2017,3,20,17,15,670.0,65.5,3.25,23.0,276.0,299.35,222.49
2017,3,20,17,30,617.0,59.0,2.9,22.0,218.0,237.19,169.46
2017,3,20,17,45,534.5,50.0,2.6,21.0,162.5,171.67,114.74
2017,3,20,18,0,452.0,41.0,2.3,20.0,107.0,115.53,69.19
2017,3,20,18,15,300.0,27.5,2.3,19.5,63.0,58.45,27.63
2017,3,20,18,30,148.0,14.0,2.3,19.0,19.0,16.27,0.0
2017,3,20,18,45,74.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.0,15.5,4.05,16.5,25.0,15.02,0.0
2017,3,21,7,0,222.0,31.0,4.4,17.0,50.0,49.33,23.29
2017,3,21,7,15,340.0,45.5,4.55,17.5,100.0,97.35,59.75
2017,3,21,7,30,458.0,60.0,4.7,18.0,150.0,158.25,107.83
2017,3,21,7,45,547.5,66.0,4.9,18.5,208.5,217.94,158.22
2017,3,21,8,0,637.0,72.0,5.1,19.0,267.0,287.27,217.36
2017,3,21,8,15,683.0,78.0,5.1,19.5,324.5,349.2,271.01
2017,3,21,8,30,729.0,84.0,5.1,20.0,382.0,415.08,326.58
2017,3,21,8,45,404.0,151.0,5.15,20.5,320.0,352.8,280.69
2017,3,21,9,0,79.0,218.0,5.2,21.0,258.0,228.9,181.22
2017,3,21,9,15,466.0,156.5,5.15,21.5,429.0,439.94,350.79
2017,3,21,9,30,853.0,95.0,5.1,22.0,600.0,657.13,518.42
2017,3,21,9,45,871.5,96.5,5.1,22.5,647.0,703.77,552.01
2017,3,21,10,0,890.0,98.0,5.1,23.0,694.0,754.41,588.24
2017,3,21,10,15,901.5,100.0,5.0,23.5,734.0,798.8,617.09
2017,3,21,10,30,913.0,102.0,4.9,24.0,774.0,840.99,643.81
2017,3,21,10,45,921.0,103.5,4.85,24.5,806.5,877.37,666.34
2017,3,21,11,0,929.0,105.0,4.8,25.0,839.0,910.9,686.65
2017,3,21,11,15,934.5,106.0,4.7,25.0,863.0,938.7,703.91
2017,3,21,11,30,940.0,107.0,4.6,25.0,887.0,963.21,718.86
2017,3,21,11,45,938.0,110.5,4.6,25.5,901.5,979.88,727.88
2017,3,21,12,0,936.0,114.0,4.6,26.0,916.0,992.8,734.49
2017,3,21,12,15,937.0,114.0,4.55,26.0,922.5,1001.39,739.39
2017,3,21,12,30,938.0,114.0,4.5,26.0,929.0,1006.27,742.2
2017,3,21,12,45,936.0,114.5,4.5,26.5,926.0,1005.08,739.91
2017,3,21,13,0,934.0,115.0,4.5,27.0,923.0,1000.18,735.33
2017,3,21,13,15,931.0,114.5,4.5,27.0,911.5,989.69,728.68
2017,3,21,13,30,928.0,114.0,4.5,27.0,900.0,975.58,719.77
2017,3,21,13,45,921.5,113.5,4.5,27.0,879.5,954.77,706.49
2017,3,21,14,0,915.0,113.0,4.5,27.0,859.0,930.63,691.07
2017,3,21,14,15,907.5,111.5,4.5,27.0,830.5,901.46,672.27
2017,3,21,14,30,900.0,110.0,4.5,27.0,802.0,869.29,651.42
2017,3,21,14,45,884.5,110.5,4.5,27.0,764.5,829.84,625.45
2017,3,21,15,0,869.0,111.0,4.5,27.0,727.0,788.26,597.86
2017,3,21,15,15,854.5,108.0,4.45,26.5,684.0,749.45,572.4
2017,3,21,15,30,840.0,105.0,4.4,26.0,641.0,700.84,538.46
2017,3,21,15,45,819.5,102.0,4.35,26.0,592.5,646.99,498.88
2017,3,21,16,0,799.0,99.0,4.3,26.0,544.0,592.57,457.97
2017,3,21,16,15,772.0,95.0,4.1,25.5,490.5,533.36,413.01
2017,3,21,16,30,745.0,91.0,3.9,25.0,437.0,474.87,367.3
2017,3,21,16,45,706.5,85.5,3.7,25.0,380.5,411.09,315.65
2017,3,21,17,0,668.0,80.0,3.5,25.0,324.0,349.69,264.65
2017,3,21,17,15,613.0,73.0,3.2,24.0,267.5,284.46,210.73
2017,3,21,17,30,558.0,66.0,2.9,23.0,211.0,224.6,160.23
2017,3,21,17,45,471.0,56.0,2.6,22.0,157.0,160.88,107.84
2017,3,21,18,0,384.0,46.0,2.3,21.0,103.0,107.14,65.08
2017,3,21,18,15,244.5,30.5,2.35,20.5,61.0,54.22,26.79
2017,3,21,18,30,105.0,15.0,2.4,20.0,19.0,15.09,0.0
2017,3,21,18,45,52.5,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.5,17.5,22.5,15.29,0.0
2017,3,22,7,0,96.0,36.0,2.8,18.0,45.0,40.15,21.46
2017,3,22,7,15,188.5,58.5,2.9,18.5,91.0,80.24,52.17
2017,3,22,7,30,281.0,81.0,3.0,19.0,137.0,131.7,92.51
2017,3,22,7,45,362.5,94.5,3.2,19.5,191.0,188.73,139.22
2017,3,22,8,0,444.0,108.0,3.4,20.0,245.0,251.01,190.79
2017,3,22,8,15,222.0,117.0,3.35,20.5,185.5,193.97,151.16
2017,3,22,8,30,0.0,126.0,3.3,21.0,126.0,98.89,76.21
2017,3,22,8,45,15.5,162.5,3.3,21.5,170.5,136.55,106.53
2017,3,22,9,0,31.0,199.0,3.3,22.0,215.0,184.84,144.78
2017,3,22,9,15,39.0,225.0,3.3,22.5,247.0,214.39,167.51
2017,3,22,9,30,47.0,251.0,3.3,23.0,279.0,244.87,190.67
2017,3,22,9,45,402.0,200.5,3.35,23.5,470.0,482.6,377.24
2017,3,22,10,0,757.0,150.0,3.4,24.0,661.0,717.46,551.26
2017,3,22,10,15,771.5,153.5,3.45,24.0,700.0,762.17,581.65
2017,3,22,10,30,786.0,157.0,3.5,24.0,739.0,799.86,608.04
2017,3,22,10,45,439.0,270.5,3.55,24.5,598.0,645.3,490.74
2017,3,22,11,0,92.0,384.0,3.6,25.0,457.0,418.14,316.98
2017,3,22,11,15,135.5,403.5,3.7,25.0,515.0,495.56,375.38
2017,3,22,11,30,179.0,423.0,3.8,25.0,573.0,556.86,420.29
2017,3,22,11,45,196.5,430.5,3.9,25.5,597.5,583.69,438.75
2017,3,22,12,0,214.0,438.0,4.0,26.0,622.0,610.12,456.97
2017,3,22,12,15,548.5,288.0,4.05,26.0,765.0,819.86,612.57
2017,3,22,12,30,883.0,138.0,4.1,26.0,908.0,974.21,719.81
2017,3,22,12,45,885.0,136.5,4.2,26.5,906.5,974.84,718.23
2017,3,22,13,0,887.0,135.0,4.3,27.0,905.0,971.93,715.55
2017,3,22,13,15,884.0,134.0,4.35,27.0,894.0,961.31,709.02
2017,3,22,13,30,881.0,133.0,4.4,27.0,883.0,947.26,700.35
2017,3,22,13,45,876.5,131.5,4.5,27.0,863.5,928.02,688.53
2017,3,22,14,0,872.0,130.0,4.6,27.0,844.0,905.55,674.67
2017,3,22,14,15,864.0,128.5,4.6,27.0,815.5,876.95,656.11
2017,3,22,14,30,856.0,127.0,4.6,27.0,787.0,856.1,642.91
2017,3,22,14,45,843.0,125.5,4.65,27.0,751.0,817.18,617.43
2017,3,22,15,0,830.0,124.0,4.7,27.0,715.0,776.09,590.28
2017,3,22,15,15,814.5,121.0,4.7,26.5,672.5,729.78,558.73
2017,3,22,15,30,799.0,118.0,4.7,26.0,630.0,682.01,525.33
2017,3,22,15,45,778.0,114.5,4.7,26.0,582.0,629.03,486.25
2017,3,22,16,0,757.0,111.0,4.7,26.0,534.0,577.01,446.95
2017,3,22,16,15,729.0,106.5,4.55,25.5,481.5,518.46,402.24
2017,3,22,16,30,701.0,102.0,4.4,25.0,429.0,460.89,357.07
2017,3,22,16,45,659.5,96.0,4.3,25.0,373.5,397.22,305.56
2017,3,22,17,0,618.0,90.0,4.2,25.0,318.0,336.69,255.39
2017,3,22,17,15,561.5,82.0,3.85,24.0,262.0,272.89,202.73
2017,3,22,17,30,505.0,74.0,3.5,23.0,206.0,214.69,153.86
2017,3,22,17,45,416.0,62.5,3.2,22.5,153.5,152.59,103.01
2017,3,22,18,0,327.0,51.0,2.9,22.0,101.0,98.53,60.38
2017,3,22,18,15,200.0,33.5,2.95,21.5,60.0,49.73,25.26
2017,3,22,18,30,73.0,16.0,3.0,21.0,19.0,15.32,0.0
2017,3,22,18,45,36.5,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.0,5.3,17.5,29.0,16.14,0.0
2017,3,23,7,0,255.0,34.0,5.5,18.0,58.0,53.22,26.41
2017,3,23,7,15,370.0,47.0,5.75,18.5,109.0,101.35,61.78
2017,3,23,7,30,485.0,60.0,6.0,19.0,160.0,161.73,109.34
2017,3,23,7,45,565.0,67.0,6.3,19.5,218.5,220.97,159.63
2017,3,23,8,0,645.0,74.0,6.6,20.0,277.0,288.82,217.82
2017,3,23,8,15,389.0,125.5,6.7,20.5,255.0,272.39,213.03
2017,3,23,8,30,133.0,177.0,6.8,21.0,233.0,214.23,169.75
2017,3,23,8,45,473.0,133.5,6.95,21.5,370.5,367.97,293.0
2017,3,23,9,0,813.0,90.0,7.1,22.0,508.0,542.56,431.5
2017,3,23,9,15,835.0,93.5,7.2,22.5,560.0,600.12,476.8
2017,3,23,9,30,857.0,97.0,7.3,23.0,612.0,657.54,521.07
2017,3,23,9,45,876.5,98.0,7.4,23.5,659.5,704.41,556.57
2017,3,23,10,0,896.0,99.0,7.5,24.0,707.0,755.29,594.15
2017,3,23,10,15,907.5,101.0,7.6,24.5,747.0,799.71,624.89
2017,3,23,10,30,919.0,103.0,7.7,25.0,787.0,841.92,653.42
2017,3,23,10,45,928.0,104.0,7.8,25.5,820.0,878.63,677.75
2017,3,23,11,0,937.0,105.0,7.9,26.0,853.0,912.51,699.93
2017,3,23,11,15,942.5,106.5,7.95,26.0,877.5,940.81,719.3
2017,3,23,11,30,948.0,108.0,8.0,26.0,902.0,965.78,736.37
2017,3,23,11,45,952.5,107.5,8.05,26.5,918.0,984.42,747.56
2017,3,23,12,0,957.0,107.0,8.1,27.0,934.0,999.47,756.3
2017,3,23,12,15,958.0,107.5,8.1,27.0,940.5,1008.55,762.3
2017,3,23,12,30,959.0,108.0,8.1,27.0,947.0,1013.85,765.82
2017,3,23,12,45,956.0,109.0,8.15,27.0,944.0,1012.08,764.76
2017,3,23,13,0,953.0,110.0,8.2,27.0,941.0,1006.52,761.23
2017,3,23,13,15,950.5,109.5,8.2,27.0,930.0,996.22,754.31
2017,3,23,13,30,948.0,109.0,8.2,27.0,919.0,982.21,744.95
2017,3,23,13,45,942.5,108.5,8.25,27.0,898.5,961.89,731.43
2017,3,23,14,0,937.0,108.0,8.3,27.0,878.0,938.12,715.54
2017,3,23,14,15,930.5,107.0,8.3,26.5,849.5,909.7,697.61
2017,3,23,14,30,924.0,106.0,8.3,26.0,821.0,878.16,677.36
2017,3,23,14,45,912.0,105.5,8.3,26.0,784.5,839.77,650.7
2017,3,23,15,0,900.0,105.0,8.3,26.0,748.0,798.97,622.17
2017,3,23,15,15,804.0,129.5,8.25,25.5,679.0,726.88,569.42
2017,3,23,15,30,708.0,154.0,8.2,25.0,610.0,653.96,514.24
2017,3,23,15,45,769.5,125.0,8.2,25.0,586.0,632.26,498.32
2017,3,23,16,0,831.0,96.0,8.2,25.0,562.0,601.52,474.51
2017,3,23,16,15,805.5,92.0,8.05,24.5,508.5,541.75,427.36
2017,3,23,16,30,780.0,88.0,7.9,24.0,455.0,482.51,379.41
2017,3,23,16,45,740.5,84.0,7.75,23.5,397.0,417.91,326.01
2017,3,23,17,0,701.0,80.0,7.6,23.0,339.0,356.0,273.47
2017,3,23,17,15,647.0,73.0,7.35,22.5,281.0,289.66,216.61
2017,3,23,17,30,593.0,66.0,7.1,22.0,223.0,228.53,163.53
2017,3,23,17,45,504.5,56.5,6.9,21.5,167.5,163.6,109.2
2017,3,23,18,0,416.0,47.0,6.7,21.0,112.0,108.77,65.32
2017,3,23,18,15,208.0,35.0,6.65,20.5,67.5,50.43,25.98
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,16.97,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
