Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,93.0,13.0,4.7,11.0,16.0,10.23,0.0
2017,4,3,6,45,247.0,28.0,4.95,12.0,58.5,23.61,13.28
2017,4,3,7,0,401.0,43.0,5.2,13.0,101.0,64.79,35.2
2017,4,3,7,15,492.0,53.0,5.15,14.0,156.0,112.27,67.87
2017,4,3,7,30,583.0,63.0,5.1,15.0,211.0,170.37,113.68
2017,4,3,7,45,642.5,69.5,5.05,16.0,270.5,227.86,162.78
2017,4,3,8,0,702.0,76.0,5.0,17.0,330.0,291.42,217.57
2017,4,3,8,15,739.5,81.0,5.05,17.5,388.5,352.38,270.83
2017,4,3,8,30,777.0,86.0,5.1,18.0,447.0,414.88,324.27
2017,4,3,8,45,804.5,90.0,5.15,19.0,503.0,474.14,373.21
2017,4,3,9,0,832.0,94.0,5.2,20.0,559.0,534.37,421.26
2017,4,3,9,15,851.0,97.0,5.25,20.5,610.0,589.42,464.72
2017,4,3,9,30,870.0,100.0,5.3,21.0,661.0,643.92,506.54
2017,4,3,9,45,884.5,102.5,5.35,22.0,706.5,688.91,539.26
2017,4,3,10,0,899.0,105.0,5.4,23.0,752.0,736.75,573.0
2017,4,3,10,15,909.0,106.5,5.3,23.5,791.0,778.54,601.98
2017,4,3,10,30,919.0,108.0,5.2,24.0,830.0,817.94,627.29
2017,4,3,10,45,927.0,109.5,5.15,25.0,861.5,853.15,648.12
2017,4,3,11,0,935.0,111.0,5.1,26.0,893.0,885.44,666.6
2017,4,3,11,15,940.0,112.0,4.95,26.0,916.5,911.64,682.74
2017,4,3,11,30,945.0,113.0,4.8,26.0,940.0,934.49,696.5
2017,4,3,11,45,948.0,113.5,4.7,26.5,954.5,951.64,705.28
2017,4,3,12,0,951.0,114.0,4.6,27.0,969.0,965.18,711.65
2017,4,3,12,15,952.0,114.0,4.5,27.0,975.0,972.8,715.84
2017,4,3,12,30,953.0,114.0,4.4,27.0,981.0,976.68,717.74
2017,4,3,12,45,952.5,114.0,4.3,27.5,977.5,975.47,714.97
2017,4,3,13,0,952.0,114.0,4.2,28.0,974.0,970.51,709.9
2017,4,3,13,15,949.0,113.5,4.1,28.0,962.0,959.15,702.15
2017,4,3,13,30,946.0,113.0,4.0,28.0,950.0,944.14,692.15
2017,4,3,13,45,941.0,112.0,3.9,28.5,928.5,923.37,677.09
2017,4,3,14,0,936.0,111.0,3.8,29.0,907.0,899.19,659.92
2017,4,3,14,15,929.0,109.5,3.7,29.0,878.0,869.61,640.55
2017,4,3,14,30,922.0,108.0,3.6,29.0,849.0,836.97,619.14
2017,4,3,14,45,909.0,108.0,3.5,29.0,811.0,798.32,593.6
2017,4,3,15,0,896.0,108.0,3.4,29.0,773.0,757.36,565.55
2017,4,3,15,15,882.5,105.5,3.2,28.5,729.0,711.69,533.82
2017,4,3,15,30,869.0,103.0,3.0,28.0,685.0,664.26,500.17
2017,4,3,15,45,850.5,100.0,2.85,28.0,635.0,615.99,464.25
2017,4,3,16,0,832.0,97.0,2.7,28.0,585.0,562.03,423.52
2017,4,3,16,15,807.5,93.5,2.45,27.5,531.0,504.16,379.42
2017,4,3,16,30,783.0,90.0,2.2,27.0,477.0,446.75,334.42
2017,4,3,16,45,749.0,85.0,2.0,26.5,419.5,385.01,285.13
2017,4,3,17,0,715.0,80.0,1.8,26.0,362.0,324.34,235.41
2017,4,3,17,15,665.5,74.0,1.65,25.0,303.5,261.87,184.26
2017,4,3,17,30,616.0,68.0,1.5,24.0,245.0,204.1,136.49
2017,4,3,17,45,538.0,59.0,1.35,23.0,189.0,144.1,89.12
2017,4,3,18,0,460.0,50.0,1.2,22.0,133.0,92.94,51.79
2017,4,3,18,15,330.5,37.0,1.2,21.0,85.0,45.42,23.25
2017,4,3,18,30,201.0,24.0,1.2,20.0,37.0,19.64,6.29
2017,4,3,18,45,100.5,12.0,1.3,19.5,18.5,9.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,13.38,0.0
2017,4,4,6,45,159.5,34.0,3.45,15.0,57.5,25.65,15.12
2017,4,4,7,0,319.0,51.0,3.7,16.0,98.0,62.67,36.0
2017,4,4,7,15,408.0,64.0,3.65,16.5,151.5,106.9,66.43
2017,4,4,7,30,497.0,77.0,3.6,17.0,205.0,164.98,111.72
2017,4,4,7,45,418.0,104.0,3.55,17.5,230.0,196.86,143.82
2017,4,4,8,0,339.0,131.0,3.5,18.0,255.0,216.82,165.18
2017,4,4,8,15,368.0,150.5,3.75,18.5,305.5,271.66,210.98
2017,4,4,8,30,397.0,170.0,4.0,19.0,356.0,323.39,253.53
2017,4,4,8,45,430.0,186.0,4.25,20.0,409.0,376.5,295.85
2017,4,4,9,0,463.0,202.0,4.5,21.0,462.0,432.13,339.26
2017,4,4,9,15,360.0,249.0,4.7,21.5,462.5,429.43,337.03
2017,4,4,9,30,257.0,296.0,4.9,22.0,463.0,426.32,333.39
2017,4,4,9,45,418.0,267.0,5.1,22.5,560.0,530.9,414.21
2017,4,4,10,0,579.0,238.0,5.3,23.0,657.0,637.08,494.7
2017,4,4,10,15,712.0,189.5,5.4,23.5,732.0,720.46,556.85
2017,4,4,10,30,845.0,141.0,5.5,24.0,807.0,798.08,614.17
2017,4,4,10,45,588.5,268.5,5.65,25.0,741.5,736.72,562.55
2017,4,4,11,0,332.0,396.0,5.8,26.0,676.0,643.57,487.85
2017,4,4,11,15,396.0,381.0,5.8,26.0,723.5,693.1,525.04
2017,4,4,11,30,460.0,366.0,5.8,26.0,771.0,757.61,571.73
2017,4,4,11,45,479.5,355.5,5.85,26.5,783.5,774.27,582.61
2017,4,4,12,0,499.0,345.0,5.9,27.0,796.0,788.95,592.27
2017,4,4,12,15,693.5,244.5,5.8,27.0,875.0,880.82,660.77
2017,4,4,12,30,888.0,144.0,5.7,27.0,954.0,941.4,703.03
2017,4,4,12,45,887.0,144.0,5.65,27.5,950.5,939.73,699.87
2017,4,4,13,0,886.0,144.0,5.6,28.0,947.0,934.59,694.81
2017,4,4,13,15,883.0,143.0,5.45,28.0,935.0,923.38,686.58
2017,4,4,13,30,880.0,142.0,5.3,28.0,923.0,908.78,676.2
2017,4,4,13,45,876.5,140.0,5.15,28.5,903.0,889.56,661.43
2017,4,4,14,0,873.0,138.0,5.0,29.0,883.0,867.1,644.62
2017,4,4,14,15,865.5,136.5,4.8,29.0,854.5,838.69,624.87
2017,4,4,14,30,858.0,135.0,4.6,29.0,826.0,817.38,610.12
2017,4,4,14,45,843.0,135.0,4.4,29.0,788.5,778.36,582.68
2017,4,4,15,0,828.0,135.0,4.2,29.0,751.0,737.32,553.3
2017,4,4,15,15,813.5,132.0,4.0,28.5,708.5,692.1,521.69
2017,4,4,15,30,799.0,129.0,3.8,28.0,666.0,645.38,488.33
2017,4,4,15,45,786.5,122.5,3.6,28.0,618.5,595.44,451.03
2017,4,4,16,0,774.0,116.0,3.4,28.0,571.0,544.38,412.09
2017,4,4,16,15,748.5,111.0,3.0,27.5,518.5,487.5,368.25
2017,4,4,16,30,723.0,106.0,2.6,27.0,466.0,430.87,323.51
2017,4,4,16,45,695.0,98.5,2.25,27.0,410.5,372.06,275.59
2017,4,4,17,0,667.0,91.0,1.9,27.0,355.0,314.96,228.08
2017,4,4,17,15,616.5,83.5,1.7,26.0,298.0,253.63,178.25
2017,4,4,17,30,566.0,76.0,1.5,25.0,241.0,197.21,132.11
2017,4,4,17,45,489.5,66.0,1.35,24.0,186.0,139.78,87.31
2017,4,4,18,0,413.0,56.0,1.2,23.0,131.0,91.08,52.23
2017,4,4,18,15,289.0,41.0,1.2,22.5,84.0,43.45,23.06
2017,4,4,18,30,165.0,26.0,1.2,22.0,37.0,19.73,6.88
2017,4,4,18,45,82.5,13.0,1.3,21.5,18.5,10.23,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,15.92,0.0
2017,4,5,6,45,213.0,33.5,5.4,9.5,66.0,25.41,15.64
2017,4,5,7,0,426.0,45.0,5.5,10.0,110.0,66.25,36.67
2017,4,5,7,15,512.5,55.0,5.65,10.5,166.0,114.31,69.86
2017,4,5,7,30,599.0,65.0,5.8,11.0,222.0,172.43,116.42
2017,4,5,7,45,656.5,71.0,5.95,11.5,281.5,229.65,166.4
2017,4,5,8,0,714.0,77.0,6.1,12.0,341.0,292.65,222.33
2017,4,5,8,15,751.0,82.0,6.2,12.5,399.5,353.97,277.24
2017,4,5,8,30,788.0,87.0,6.3,13.0,458.0,416.6,332.27
2017,4,5,8,45,825.0,87.0,6.45,13.5,516.5,476.83,384.24
2017,4,5,9,0,862.0,87.0,6.6,14.0,575.0,538.81,436.36
2017,4,5,9,15,880.5,90.0,6.6,14.5,627.0,591.58,479.71
2017,4,5,9,30,899.0,93.0,6.6,15.0,679.0,646.04,523.09
2017,4,5,9,45,918.5,92.5,6.65,16.0,726.5,696.83,561.65
2017,4,5,10,0,938.0,92.0,6.7,17.0,774.0,746.37,598.17
2017,4,5,10,15,948.0,93.5,6.65,17.5,814.0,789.35,629.44
2017,4,5,10,30,958.0,95.0,6.6,18.0,854.0,829.83,656.83
2017,4,5,10,45,967.5,95.0,6.55,18.5,886.5,865.75,680.58
2017,4,5,11,0,977.0,95.0,6.5,19.0,919.0,898.71,701.96
2017,4,5,11,15,982.0,96.0,6.45,19.5,943.0,925.68,718.87
2017,4,5,11,30,987.0,97.0,6.4,20.0,967.0,949.15,733.2
2017,4,5,11,45,977.0,105.5,6.35,20.5,978.0,962.93,740.64
2017,4,5,12,0,967.0,114.0,6.3,21.0,989.0,972.49,745.21
2017,4,5,12,15,968.5,114.0,6.2,21.0,995.0,980.49,749.98
2017,4,5,12,30,970.0,114.0,6.1,21.0,1001.0,984.72,752.21
2017,4,5,12,45,968.5,114.5,6.1,21.0,997.5,982.91,750.95
2017,4,5,13,0,967.0,115.0,6.1,21.0,994.0,977.32,747.21
2017,4,5,13,15,964.5,114.5,6.05,21.0,981.5,966.16,739.42
2017,4,5,13,30,962.0,114.0,6.0,21.0,969.0,951.3,729.17
2017,4,5,13,45,957.5,113.0,5.95,21.5,948.0,930.63,713.54
2017,4,5,14,0,953.0,112.0,5.9,22.0,927.0,906.47,695.6
2017,4,5,14,15,946.5,110.5,5.8,22.0,897.5,876.85,674.99
2017,4,5,14,30,940.0,109.0,5.7,22.0,868.0,844.09,652.17
2017,4,5,14,45,928.5,108.5,5.6,22.0,830.5,805.55,625.18
2017,4,5,15,0,917.0,108.0,5.5,22.0,793.0,764.55,595.13
2017,4,5,15,15,905.0,105.5,5.35,21.5,749.0,719.15,561.95
2017,4,5,15,30,893.0,103.0,5.2,21.0,705.0,671.81,526.61
2017,4,5,15,45,879.0,99.0,5.1,21.0,655.5,624.07,489.24
2017,4,5,16,0,865.0,95.0,5.0,21.0,606.0,570.4,446.6
2017,4,5,16,15,842.0,91.5,4.75,20.5,551.0,511.85,399.62
2017,4,5,16,30,819.0,88.0,4.5,20.0,496.0,453.56,351.58
2017,4,5,16,45,788.5,83.0,4.3,20.0,438.0,391.57,298.96
2017,4,5,17,0,758.0,78.0,4.1,20.0,380.0,331.32,246.74
2017,4,5,17,15,710.5,72.0,3.55,19.0,320.0,266.11,191.03
2017,4,5,17,30,663.0,66.0,3.0,18.0,260.0,206.63,140.01
2017,4,5,17,45,590.5,57.5,2.5,17.0,202.0,145.84,90.57
2017,4,5,18,0,518.0,49.0,2.0,16.0,144.0,93.18,51.66
2017,4,5,18,15,389.0,37.0,1.85,15.0,93.5,44.08,23.07
2017,4,5,18,30,260.0,25.0,1.7,14.0,43.0,20.61,8.44
2017,4,5,18,45,130.0,12.5,1.6,13.5,21.5,9.83,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,6.69,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,13.96,0.0
2017,4,6,6,45,349.5,29.5,0.35,11.5,73.0,24.39,15.01
2017,4,6,7,0,499.0,42.0,0.4,12.0,120.0,67.32,35.31
2017,4,6,7,15,580.5,50.0,0.55,12.5,177.0,117.24,68.6
2017,4,6,7,30,662.0,58.0,0.7,13.0,234.0,176.46,115.01
2017,4,6,7,45,712.5,63.5,0.85,14.0,294.0,236.58,165.97
2017,4,6,8,0,763.0,69.0,1.0,15.0,354.0,299.8,219.99
2017,4,6,8,15,796.5,73.5,1.3,16.0,413.0,360.53,272.2
2017,4,6,8,30,830.0,78.0,1.6,17.0,472.0,423.48,324.89
2017,4,6,8,45,852.5,81.5,1.9,18.0,528.0,482.23,372.99
2017,4,6,9,0,875.0,85.0,2.2,19.0,584.0,539.1,418.19
2017,4,6,9,15,892.0,88.0,2.15,19.5,635.5,593.9,459.88
2017,4,6,9,30,909.0,91.0,2.1,20.0,687.0,647.84,499.43
2017,4,6,9,45,921.0,93.5,2.05,20.5,732.5,696.89,534.12
2017,4,6,10,0,933.0,96.0,2.0,21.0,778.0,744.08,566.37
2017,4,6,10,15,942.0,98.0,1.95,21.5,817.0,786.5,594.36
2017,4,6,10,30,951.0,100.0,1.9,22.0,856.0,826.37,618.57
2017,4,6,10,45,957.5,101.5,1.9,22.5,887.5,861.02,639.26
2017,4,6,11,0,964.0,103.0,1.9,23.0,919.0,892.56,657.72
2017,4,6,11,15,968.0,104.0,1.85,23.0,942.0,918.27,672.99
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,940.49,685.97
2017,4,6,11,45,979.0,102.5,1.8,23.5,980.5,958.45,695.48
2017,4,6,12,0,986.0,100.0,1.8,24.0,996.0,972.79,702.75
2017,4,6,12,15,986.5,100.5,1.8,24.0,1001.0,980.43,707.23
2017,4,6,12,30,987.0,101.0,1.8,24.0,1006.0,984.2,709.45
2017,4,6,12,45,984.5,102.0,1.8,24.0,1002.0,981.9,707.97
2017,4,6,13,0,982.0,103.0,1.8,24.0,998.0,975.75,704.24
2017,4,6,13,15,979.5,102.5,1.8,24.0,985.5,964.39,697.34
2017,4,6,13,30,977.0,102.0,1.8,24.0,973.0,949.26,688.19
2017,4,6,13,45,970.5,102.0,1.85,24.0,951.0,927.52,675.45
2017,4,6,14,0,964.0,102.0,1.9,24.0,929.0,902.32,660.49
2017,4,6,14,15,957.0,101.0,1.9,24.0,899.0,872.46,641.91
2017,4,6,14,30,950.0,100.0,1.9,24.0,869.0,839.46,621.21
2017,4,6,14,45,730.5,185.0,1.9,24.0,761.0,737.48,550.27
2017,4,6,15,0,511.0,270.0,1.9,24.0,653.0,624.1,468.89
2017,4,6,15,15,444.5,276.5,1.9,23.5,596.0,562.6,426.17
2017,4,6,15,30,378.0,283.0,1.9,23.0,539.0,494.34,377.36
2017,4,6,15,45,444.0,240.0,1.9,23.0,519.5,487.0,372.8
2017,4,6,16,0,510.0,197.0,1.9,23.0,500.0,462.01,354.16
2017,4,6,16,15,451.0,191.5,1.85,22.5,441.0,400.35,307.5
2017,4,6,16,30,392.0,186.0,1.8,22.0,382.0,343.39,263.76
2017,4,6,16,45,568.0,132.0,1.8,22.0,379.0,341.06,257.79
2017,4,6,17,0,744.0,78.0,1.8,22.0,376.0,323.33,236.38
2017,4,6,17,15,697.0,72.0,1.6,21.0,317.0,259.2,182.72
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,200.83,133.75
2017,4,6,17,45,574.5,58.0,1.25,19.5,200.5,141.11,86.21
2017,4,6,18,0,499.0,50.0,1.1,19.0,143.0,89.86,49.38
2017,4,6,18,15,376.0,37.5,1.15,18.0,93.5,42.22,22.36
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,20.56,8.74
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,9.83,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,73.0,9.5,1.5,11.0,13.0,7.47,0.0
2017,4,7,6,30,146.0,19.0,1.8,12.0,26.0,14.5,0.0
2017,4,7,6,45,282.0,33.5,2.1,13.0,71.0,27.38,17.53
2017,4,7,7,0,418.0,48.0,2.4,14.0,116.0,66.36,37.07
2017,4,7,7,15,500.5,58.0,2.45,14.5,171.5,113.11,68.39
2017,4,7,7,30,583.0,68.0,2.5,15.0,227.0,169.41,112.25
2017,4,7,7,45,637.5,75.0,2.55,16.0,285.5,225.59,159.55
2017,4,7,8,0,692.0,82.0,2.6,17.0,344.0,287.24,211.98
2017,4,7,8,15,728.5,87.5,2.95,18.0,401.5,346.25,262.54
2017,4,7,8,30,765.0,93.0,3.3,19.0,459.0,408.87,314.87
2017,4,7,8,45,791.5,97.0,3.65,20.0,514.5,466.59,362.16
2017,4,7,9,0,818.0,101.0,4.0,21.0,570.0,525.17,408.68
2017,4,7,9,15,836.5,104.5,4.05,21.5,620.5,579.32,450.78
2017,4,7,9,30,855.0,108.0,4.1,22.0,671.0,632.89,491.21
2017,4,7,9,45,868.5,111.0,4.15,22.5,716.5,681.86,527.17
2017,4,7,10,0,882.0,114.0,4.2,23.0,762.0,722.96,556.71
2017,4,7,10,15,892.5,116.0,4.2,23.0,800.0,764.49,586.73
2017,4,7,10,30,903.0,118.0,4.2,23.0,838.0,803.71,614.17
2017,4,7,10,45,909.5,120.0,4.25,23.5,869.0,837.24,635.47
2017,4,7,11,0,916.0,122.0,4.3,24.0,900.0,867.81,654.59
2017,4,7,11,15,920.5,123.0,4.3,24.0,922.5,892.72,670.82
2017,4,7,11,30,925.0,124.0,4.3,24.0,945.0,914.32,684.82
2017,4,7,11,45,927.5,125.0,4.35,24.5,959.0,930.77,694.29
2017,4,7,12,0,930.0,126.0,4.4,25.0,973.0,943.69,701.45
2017,4,7,12,15,930.5,126.5,4.35,25.0,978.0,950.82,705.69
2017,4,7,12,30,931.0,127.0,4.3,25.0,983.0,954.32,707.64
2017,4,7,12,45,928.5,127.5,4.3,25.5,979.0,951.52,704.38
2017,4,7,13,0,926.0,128.0,4.3,26.0,975.0,945.12,698.89
2017,4,7,13,15,923.0,127.5,4.3,26.0,962.0,933.83,691.63
2017,4,7,13,30,920.0,127.0,4.3,26.0,949.0,919.02,682.13
2017,4,7,13,45,913.5,126.5,4.3,26.0,927.5,897.79,668.39
2017,4,7,14,0,907.0,126.0,4.3,26.0,906.0,873.32,652.5
2017,4,7,14,15,899.5,124.5,4.25,26.0,876.5,844.04,633.12
2017,4,7,14,30,892.0,123.0,4.2,26.0,847.0,811.83,611.71
2017,4,7,14,45,879.5,122.0,4.2,26.0,809.5,773.63,585.69
2017,4,7,15,0,867.0,121.0,4.2,26.0,772.0,740.25,561.78
2017,4,7,15,15,853.5,118.0,4.15,25.5,728.5,694.42,529.63
2017,4,7,15,30,840.0,115.0,4.1,25.0,685.0,646.93,495.53
2017,4,7,15,45,820.0,112.0,4.05,25.0,635.0,594.28,455.81
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,541.11,414.73
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.5,483.92,370.2
2017,4,7,16,30,750.0,100.0,3.7,24.0,478.0,426.67,324.33
2017,4,7,16,45,715.0,95.0,3.55,23.5,421.0,366.52,275.11
2017,4,7,17,0,680.0,90.0,3.4,23.0,364.0,308.76,226.67
2017,4,7,17,15,631.0,82.5,3.0,22.0,306.0,247.8,175.73
2017,4,7,17,30,582.0,75.0,2.6,21.0,248.0,191.56,128.76
2017,4,7,17,45,507.0,65.5,2.25,20.0,192.5,134.86,84.1
2017,4,7,18,0,432.0,56.0,1.9,19.0,137.0,86.68,49.8
2017,4,7,18,15,314.5,41.5,1.9,18.5,89.5,42.09,24.02
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,20.58,9.12
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,10.62,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,12.5,11.5,7.47,0.0
2017,4,8,6,30,78.0,19.0,3.4,13.0,23.0,14.46,0.0
2017,4,8,6,45,193.0,38.0,3.65,14.0,65.5,28.57,18.6
2017,4,8,7,0,308.0,57.0,3.9,15.0,108.0,63.54,38.25
2017,4,8,7,15,389.5,70.5,4.35,16.0,161.0,105.97,66.97
2017,4,8,7,30,471.0,84.0,4.8,17.0,214.0,157.86,106.87
2017,4,8,7,45,530.5,92.5,5.3,18.0,270.5,213.6,153.07
2017,4,8,8,0,590.0,101.0,5.8,19.0,327.0,272.0,202.37
2017,4,8,8,15,629.5,108.5,5.95,19.5,383.0,328.31,250.78
2017,4,8,8,30,669.0,116.0,6.1,20.0,439.0,387.8,301.08
2017,4,8,8,45,696.5,122.0,6.3,21.0,492.5,443.28,346.77
2017,4,8,9,0,724.0,128.0,6.5,22.0,546.0,499.95,392.13
2017,4,8,9,15,470.0,218.5,6.45,22.5,499.5,468.75,367.93
2017,4,8,9,30,216.0,309.0,6.4,23.0,453.0,396.8,310.12
2017,4,8,9,45,505.5,228.0,6.35,23.5,593.0,546.78,427.54
2017,4,8,10,0,795.0,147.0,6.3,24.0,733.0,697.55,542.55
2017,4,8,10,15,807.0,149.5,6.2,24.0,771.0,738.42,572.17
2017,4,8,10,30,819.0,152.0,6.1,24.0,809.0,777.31,600.19
2017,4,8,10,45,421.5,238.0,6.1,24.5,576.5,568.56,440.01
2017,4,8,11,0,24.0,324.0,6.1,25.0,344.0,279.14,212.52
2017,4,8,11,15,181.5,373.5,6.05,25.5,535.0,484.49,370.77
2017,4,8,11,30,339.0,423.0,6.0,26.0,726.0,682.45,516.08
2017,4,8,11,45,256.0,447.0,5.95,26.5,678.0,638.51,480.41
2017,4,8,12,0,173.0,471.0,5.9,27.0,630.0,575.62,431.99
2017,4,8,12,15,135.0,467.0,5.85,27.0,591.5,540.18,405.38
2017,4,8,12,30,97.0,463.0,5.8,27.0,553.0,486.92,365.69
2017,4,8,12,45,266.5,429.0,5.75,27.0,673.5,638.28,479.74
2017,4,8,13,0,436.0,395.0,5.7,27.0,794.0,767.58,574.5
2017,4,8,13,15,419.5,395.5,5.65,27.0,775.5,748.48,560.15
2017,4,8,13,30,403.0,396.0,5.6,27.0,757.0,715.62,536.94
2017,4,8,13,45,635.0,268.0,5.6,27.5,822.0,806.12,605.48
2017,4,8,14,0,867.0,140.0,5.6,28.0,887.0,848.89,637.99
2017,4,8,14,15,859.0,138.5,5.5,28.0,858.0,830.78,625.44
2017,4,8,14,30,851.0,137.0,5.4,28.0,829.0,798.45,602.97
2017,4,8,14,45,839.5,134.5,5.35,28.0,792.5,760.01,575.6
2017,4,8,15,0,828.0,132.0,5.3,28.0,756.0,719.38,546.31
2017,4,8,15,15,813.5,129.0,5.2,27.5,713.0,674.36,514.23
2017,4,8,15,30,799.0,126.0,5.1,27.0,670.0,627.87,480.38
2017,4,8,15,45,576.5,186.0,5.1,27.0,563.5,517.32,396.36
2017,4,8,16,0,354.0,246.0,5.1,27.0,457.0,406.07,311.38
2017,4,8,16,15,530.0,178.0,5.0,26.5,461.5,421.77,322.93
2017,4,8,16,30,706.0,110.0,4.9,26.0,466.0,413.49,313.46
2017,4,8,16,45,670.5,104.0,4.8,26.0,410.5,354.61,264.72
2017,4,8,17,0,635.0,98.0,4.7,26.0,355.0,298.27,217.34
2017,4,8,17,15,584.5,90.0,4.4,25.0,298.5,239.16,168.53
2017,4,8,17,30,534.0,82.0,4.1,24.0,242.0,185.0,124.01
2017,4,8,17,45,460.0,71.0,3.8,23.5,188.0,130.29,81.42
2017,4,8,18,0,386.0,60.0,3.5,23.0,134.0,81.31,46.74
2017,4,8,18,15,272.0,44.5,3.6,22.5,88.0,39.77,23.03
2017,4,8,18,30,158.0,29.0,3.7,22.0,42.0,21.9,10.19
2017,4,8,18,45,79.0,14.5,3.8,21.5,21.0,11.41,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,13.5,9.05,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,27.0,17.27,0.92
2017,4,9,6,45,192.0,42.5,4.7,17.5,70.5,31.76,21.11
2017,4,9,7,0,305.0,62.0,4.9,18.0,114.0,66.34,40.44
2017,4,9,7,15,152.5,46.0,5.25,18.5,72.0,55.87,34.78
2017,4,9,7,30,0.0,30.0,5.6,19.0,30.0,22.86,13.66
2017,4,9,7,45,0.0,46.5,5.95,20.0,46.5,35.54,24.24
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,48.29,34.67
2017,4,9,8,15,0.0,95.5,6.35,21.5,95.5,73.47,55.26
2017,4,9,8,30,0.0,128.0,6.4,22.0,128.0,98.92,75.72
2017,4,9,8,45,0.0,139.5,6.45,22.5,139.5,108.07,82.69
2017,4,9,9,0,0.0,151.0,6.5,23.0,151.0,117.26,89.62
2017,4,9,9,15,11.5,200.0,6.5,23.5,208.0,162.88,125.64
2017,4,9,9,30,23.0,249.0,6.5,24.0,265.0,210.17,162.44
2017,4,9,9,45,16.0,234.0,6.55,24.5,245.5,194.59,149.43
2017,4,9,10,0,9.0,219.0,6.6,25.0,226.0,178.42,136.08
2017,4,9,10,15,11.0,235.5,6.55,25.5,244.5,193.75,147.53
2017,4,9,10,30,13.0,252.0,6.5,26.0,263.0,209.26,159.01
2017,4,9,10,45,21.0,298.0,6.5,26.5,316.5,254.0,192.94
2017,4,9,11,0,29.0,344.0,6.5,27.0,370.0,314.09,237.97
2017,4,9,11,15,52.5,387.5,6.45,27.0,434.5,373.48,282.78
2017,4,9,11,30,76.0,431.0,6.4,27.0,499.0,434.1,327.97
2017,4,9,11,45,46.0,364.5,6.35,27.5,406.0,350.07,264.02
2017,4,9,12,0,16.0,298.0,6.3,28.0,313.0,252.43,189.42
2017,4,9,12,15,14.5,279.0,6.2,28.0,293.0,235.54,176.66
2017,4,9,12,30,13.0,260.0,6.1,28.0,273.0,218.6,163.76
2017,4,9,12,45,12.5,249.5,6.05,28.5,262.0,209.49,156.53
2017,4,9,13,0,12.0,239.0,6.0,29.0,251.0,200.31,149.29
2017,4,9,13,15,17.0,285.0,5.9,29.0,301.0,242.32,181.22
2017,4,9,13,30,22.0,331.0,5.8,29.0,351.0,284.53,213.02
2017,4,9,13,45,36.5,360.5,5.7,29.0,392.5,336.56,252.21
2017,4,9,14,0,51.0,390.0,5.6,29.0,434.0,373.32,279.79
2017,4,9,14,15,62.5,387.5,5.5,29.0,439.5,378.25,283.87
2017,4,9,14,30,74.0,385.0,5.4,29.0,445.0,382.31,287.37
2017,4,9,14,45,178.0,370.0,5.35,29.0,506.5,454.6,343.15
2017,4,9,15,0,282.0,355.0,5.3,29.0,568.0,517.85,391.05
2017,4,9,15,15,286.5,332.0,5.2,28.5,537.5,487.6,369.7
2017,4,9,15,30,291.0,309.0,5.1,28.0,507.0,456.19,347.4
2017,4,9,15,45,497.0,224.0,5.0,28.0,534.0,496.07,378.49
2017,4,9,16,0,703.0,139.0,4.9,28.0,561.0,510.39,388.42
2017,4,9,16,15,675.0,133.5,4.75,27.5,508.5,455.14,345.34
2017,4,9,16,30,647.0,128.0,4.6,27.0,456.0,401.05,302.33
2017,4,9,16,45,594.0,125.0,4.5,27.0,399.0,341.28,253.93
2017,4,9,17,0,541.0,122.0,4.4,27.0,342.0,281.41,205.04
2017,4,9,17,15,488.0,111.5,4.15,26.0,287.0,225.24,159.62
2017,4,9,17,30,435.0,101.0,3.9,25.0,232.0,174.46,118.8
2017,4,9,17,45,355.0,87.0,3.65,24.5,179.0,122.82,79.57
2017,4,9,18,0,275.0,73.0,3.4,24.0,126.0,80.4,50.14
2017,4,9,18,15,181.0,52.0,3.5,23.5,82.0,41.67,26.11
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,23.05,11.3
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,12.2,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,11.0,3.0,19.5,12.0,8.65,0.0
2017,4,10,6,30,33.0,22.0,3.1,20.0,24.0,16.67,2.59
2017,4,10,6,45,122.0,46.5,3.25,20.5,65.5,34.06,22.87
2017,4,10,7,0,211.0,71.0,3.4,21.0,107.0,65.73,42.39
2017,4,10,7,15,105.5,47.0,3.5,21.5,65.0,50.81,32.18
2017,4,10,7,30,0.0,23.0,3.6,22.0,23.0,17.5,8.99
2017,4,10,7,45,0.0,37.5,3.7,22.5,37.5,28.62,18.22
2017,4,10,8,0,0.0,52.0,3.8,23.0,52.0,39.79,27.36
2017,4,10,8,15,0.0,71.0,3.85,23.5,71.0,54.49,39.25
2017,4,10,8,30,0.0,90.0,3.9,24.0,90.0,69.24,51.0
2017,4,10,8,45,0.0,78.0,4.0,24.5,78.0,59.96,43.18
2017,4,10,9,0,0.0,66.0,4.1,25.0,66.0,50.71,35.47
2017,4,10,9,15,0.0,81.5,4.0,25.0,81.5,62.76,45.03
2017,4,10,9,30,0.0,97.0,3.9,25.0,97.0,74.87,54.55
2017,4,10,9,45,0.0,108.5,3.85,25.5,108.5,83.95,61.47
2017,4,10,10,0,0.0,120.0,3.8,26.0,120.0,93.08,68.38
2017,4,10,10,15,0.0,126.0,3.65,26.0,126.0,97.91,72.01
2017,4,10,10,30,0.0,132.0,3.5,26.0,132.0,102.76,75.66
2017,4,10,10,45,7.5,202.5,3.4,26.5,209.0,165.13,123.9
2017,4,10,11,0,15.0,273.0,3.3,27.0,286.0,229.02,172.18
2017,4,10,11,15,78.5,365.0,3.15,27.0,435.0,374.14,281.43
2017,4,10,11,30,142.0,457.0,3.0,27.0,584.0,527.4,391.92
2017,4,10,11,45,86.5,417.5,2.95,27.0,495.5,431.57,321.33
2017,4,10,12,0,31.0,378.0,2.9,27.0,407.0,349.22,260.2
2017,4,10,12,15,29.5,374.5,2.8,27.0,402.5,345.23,257.35
2017,4,10,12,30,28.0,371.0,2.7,27.0,398.0,340.96,254.07
2017,4,10,12,45,26.5,364.0,2.65,27.0,389.5,333.32,248.41
2017,4,10,13,0,25.0,357.0,2.6,27.0,381.0,325.45,242.64
2017,4,10,13,15,90.0,409.5,2.5,27.0,491.5,427.85,318.88
2017,4,10,13,30,155.0,462.0,2.4,27.0,602.0,543.97,401.96
2017,4,10,13,45,87.5,386.5,2.35,27.0,465.5,401.4,298.92
2017,4,10,14,0,20.0,311.0,2.3,27.0,329.0,264.67,197.75
2017,4,10,14,15,62.5,355.5,2.25,26.5,407.5,348.99,262.28
2017,4,10,14,30,105.0,400.0,2.2,26.0,486.0,418.14,313.93
2017,4,10,14,45,98.0,379.0,2.15,26.0,457.0,390.31,293.53
2017,4,10,15,0,91.0,358.0,2.1,26.0,428.0,362.76,273.67
2017,4,10,15,15,56.5,307.0,2.05,26.0,349.5,291.63,220.84
2017,4,10,15,30,22.0,256.0,2.0,26.0,271.0,215.35,163.26
2017,4,10,15,45,145.5,260.5,1.95,26.0,349.0,305.43,233.39
2017,4,10,16,0,269.0,265.0,1.9,26.0,427.0,373.58,284.14
2017,4,10,16,15,319.5,230.0,1.9,25.5,405.0,352.09,267.72
2017,4,10,16,30,370.0,195.0,1.9,25.0,383.0,325.08,246.38
2017,4,10,16,45,341.5,178.0,1.9,25.0,336.0,278.31,209.32
2017,4,10,17,0,313.0,161.0,1.9,25.0,289.0,234.09,173.84
2017,4,10,17,15,280.5,140.5,1.75,24.5,242.5,188.84,137.62
2017,4,10,17,30,248.0,120.0,1.6,24.0,196.0,147.1,104.28
2017,4,10,17,45,197.5,99.0,1.45,23.5,151.0,106.24,73.04
2017,4,10,18,0,147.0,78.0,1.3,23.0,106.0,71.4,47.74
2017,4,10,18,15,90.5,53.5,1.4,22.5,69.0,40.3,26.3
2017,4,10,18,30,34.0,29.0,1.5,22.0,32.0,21.73,10.69
2017,4,10,18,45,17.0,14.5,1.6,22.0,16.0,11.41,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.0,0.8,19.0,5.0,3.93,0.0
2017,4,11,6,30,0.0,10.0,0.9,19.0,10.0,7.59,0.0
2017,4,11,6,45,0.0,25.0,1.0,19.5,25.0,19.07,10.51
2017,4,11,7,0,0.0,40.0,1.1,20.0,40.0,30.6,19.8
2017,4,11,7,15,0.0,58.5,1.15,20.0,58.5,44.59,31.76
2017,4,11,7,30,0.0,77.0,1.2,20.0,77.0,58.76,43.7
2017,4,11,7,45,0.0,97.0,1.25,20.5,97.0,74.23,56.38
2017,4,11,8,0,0.0,117.0,1.3,21.0,117.0,89.86,68.93
2017,4,11,8,15,0.0,70.0,1.25,21.0,70.0,53.72,38.99
2017,4,11,8,30,0.0,23.0,1.2,21.0,23.0,17.56,8.97
2017,4,11,8,45,0.0,18.0,1.15,21.0,18.0,13.75,5.77
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,9.94,2.58
2017,4,11,9,15,0.0,15.0,0.95,21.0,15.0,11.48,3.83
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,13.03,5.08
2017,4,11,9,45,0.0,27.0,0.7,21.5,27.0,20.74,11.35
2017,4,11,10,0,0.0,37.0,0.6,22.0,37.0,28.48,17.57
2017,4,11,10,15,0.0,38.5,0.55,22.0,38.5,29.67,18.48
2017,4,11,10,30,0.0,40.0,0.5,22.0,40.0,30.86,19.4
2017,4,11,10,45,0.0,45.0,0.5,22.5,45.0,34.76,22.46
2017,4,11,11,0,0.0,50.0,0.5,23.0,50.0,38.67,25.5
2017,4,11,11,15,0.0,59.5,0.55,23.0,59.5,46.09,31.38
2017,4,11,11,30,0.0,69.0,0.6,23.0,69.0,53.52,37.25
2017,4,11,11,45,0.0,75.5,0.7,23.5,75.5,58.64,41.17
2017,4,11,12,0,0.0,82.0,0.8,24.0,82.0,63.78,45.11
2017,4,11,12,15,0.0,62.0,1.0,24.0,62.0,48.15,32.74
2017,4,11,12,30,0.0,42.0,1.2,24.0,42.0,32.58,20.39
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,51.27,35.23
2017,4,11,13,0,0.0,90.0,1.6,24.0,90.0,70.08,50.09
2017,4,11,13,15,0.0,92.0,1.8,24.0,92.0,71.62,51.3
2017,4,11,13,30,0.0,94.0,2.0,24.0,94.0,73.13,52.54
2017,4,11,13,45,0.0,65.5,2.2,24.0,65.5,50.77,34.89
2017,4,11,14,0,0.0,37.0,2.4,24.0,37.0,28.6,17.27
2017,4,11,14,15,0.0,49.0,2.45,23.5,49.0,37.87,24.78
2017,4,11,14,30,0.0,61.0,2.5,23.0,61.0,47.14,32.31
2017,4,11,14,45,6.0,150.0,2.65,23.0,155.0,121.28,91.5
2017,4,11,15,0,12.0,239.0,2.8,23.0,249.0,196.53,150.58
2017,4,11,15,15,95.0,282.5,2.8,23.0,348.5,305.75,236.19
2017,4,11,15,30,178.0,326.0,2.8,23.0,448.0,387.7,298.82
2017,4,11,15,45,155.0,301.0,2.85,23.0,401.5,343.74,265.36
2017,4,11,16,0,132.0,276.0,2.9,23.0,355.0,301.62,233.42
2017,4,11,16,15,92.0,242.5,2.8,22.5,295.5,239.34,185.77
2017,4,11,16,30,52.0,209.0,2.7,22.0,236.0,189.43,147.27
2017,4,11,16,45,44.0,186.5,2.6,22.0,207.5,164.5,127.73
2017,4,11,17,0,36.0,164.0,2.5,22.0,179.0,140.55,108.75
2017,4,11,17,15,28.5,139.5,2.3,21.5,150.5,116.2,89.46
2017,4,11,17,30,21.0,115.0,2.1,21.0,122.0,91.31,69.48
2017,4,11,17,45,11.5,91.0,1.9,20.5,94.5,70.05,52.34
2017,4,11,18,0,2.0,67.0,1.7,20.0,67.0,50.23,36.09
2017,4,11,18,15,1.0,43.5,1.5,19.5,43.5,32.46,22.15
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,15.26,6.14
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,6.69,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,12.96,2.84
2017,4,12,6,45,2.5,39.5,2.65,16.5,40.0,29.44,19.59
2017,4,12,7,0,5.0,62.0,2.8,17.0,63.0,46.4,33.16
2017,4,12,7,15,19.0,85.0,2.8,17.0,90.5,65.93,49.31
2017,4,12,7,30,33.0,108.0,2.8,17.0,118.0,88.82,68.05
2017,4,12,7,45,37.5,133.5,2.85,17.5,147.0,112.56,87.62
2017,4,12,8,0,42.0,159.0,2.9,18.0,176.0,137.11,107.61
2017,4,12,8,15,37.0,178.0,2.9,18.5,195.0,153.95,121.2
2017,4,12,8,30,32.0,197.0,2.9,19.0,214.0,170.27,134.04
2017,4,12,8,45,36.0,218.0,2.9,19.5,238.5,191.78,150.71
2017,4,12,9,0,40.0,239.0,2.9,20.0,263.0,213.78,167.53
2017,4,12,9,15,57.0,271.5,2.9,20.0,308.5,253.0,198.07
2017,4,12,9,30,74.0,304.0,2.9,20.0,354.0,294.01,229.65
2017,4,12,9,45,76.0,326.0,2.9,20.5,380.5,318.09,247.24
2017,4,12,10,0,78.0,348.0,2.9,21.0,407.0,342.25,264.71
2017,4,12,10,15,79.0,365.5,2.95,21.5,427.5,361.84,278.57
2017,4,12,10,30,80.0,383.0,3.0,22.0,448.0,381.32,292.24
2017,4,12,10,45,432.0,288.0,3.1,22.5,659.0,613.0,468.87
2017,4,12,11,0,784.0,193.0,3.2,23.0,870.0,820.02,618.58
2017,4,12,11,15,790.5,194.5,3.2,23.0,892.0,844.51,633.81
2017,4,12,11,30,797.0,196.0,3.2,23.0,914.0,866.12,648.31
2017,4,12,11,45,805.0,194.5,3.25,23.5,928.5,883.48,658.71
2017,4,12,12,0,813.0,193.0,3.3,24.0,943.0,897.76,666.92
2017,4,12,12,15,814.0,193.0,3.25,24.0,948.0,904.04,670.52
2017,4,12,12,30,815.0,193.0,3.2,24.0,953.0,907.01,672.06
2017,4,12,12,45,636.5,294.0,3.2,24.5,886.0,847.86,627.2
2017,4,12,13,0,458.0,395.0,3.2,25.0,819.0,775.48,572.77
2017,4,12,13,15,425.0,399.5,3.2,25.0,789.5,745.47,552.21
2017,4,12,13,30,392.0,404.0,3.2,25.0,760.0,703.14,522.9
2017,4,12,13,45,605.5,287.0,3.25,25.0,821.0,783.85,584.32
2017,4,12,14,0,819.0,170.0,3.3,25.0,882.0,833.41,623.0
2017,4,12,14,15,634.0,251.0,3.3,25.0,791.5,745.34,558.31
2017,4,12,14,30,449.0,332.0,3.3,25.0,701.0,651.91,489.89
2017,4,12,14,45,492.0,300.0,3.3,25.0,688.5,639.01,482.38
2017,4,12,15,0,535.0,268.0,3.3,25.0,676.0,621.3,470.67
2017,4,12,15,15,458.5,278.0,3.3,25.0,613.5,556.78,423.23
2017,4,12,15,30,382.0,288.0,3.3,25.0,551.0,487.07,371.7
2017,4,12,15,45,225.0,275.5,3.35,25.0,428.0,360.19,276.43
2017,4,12,16,0,68.0,263.0,3.4,25.0,305.0,248.75,191.11
2017,4,12,16,15,99.5,244.0,3.25,24.5,299.0,243.23,187.58
2017,4,12,16,30,131.0,225.0,3.1,24.0,293.0,240.59,185.52
2017,4,12,16,45,122.5,201.0,3.0,24.0,258.5,209.0,160.48
2017,4,12,17,0,114.0,177.0,2.9,24.0,224.0,178.3,135.93
2017,4,12,17,15,104.5,151.0,2.65,23.5,189.0,146.8,110.75
2017,4,12,17,30,95.0,125.0,2.4,23.0,154.0,116.57,86.4
2017,4,12,17,45,77.0,100.0,2.15,22.5,120.0,85.69,61.91
2017,4,12,18,0,59.0,75.0,1.9,22.0,86.0,59.89,41.83
2017,4,12,18,15,31.5,51.5,1.9,21.5,57.5,37.76,26.45
2017,4,12,18,30,4.0,28.0,1.9,21.0,29.0,21.0,10.64
2017,4,12,18,45,2.0,14.0,1.9,20.5,14.5,11.02,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,12.0,2.2,17.5,12.0,9.44,0.0
2017,4,13,6,30,0.0,24.0,2.5,18.0,24.0,18.05,6.93
2017,4,13,6,45,31.0,46.0,2.85,18.5,51.5,33.83,23.21
2017,4,13,7,0,62.0,68.0,3.2,19.0,79.0,54.06,37.72
2017,4,13,7,15,82.0,91.5,3.35,19.5,112.5,79.57,57.52
2017,4,13,7,30,102.0,115.0,3.5,20.0,146.0,107.82,79.98
2017,4,13,7,45,134.5,140.5,3.65,20.5,189.5,142.99,107.9
2017,4,13,8,0,167.0,166.0,3.8,21.0,233.0,182.08,139.16
2017,4,13,8,15,265.5,178.5,3.9,21.5,303.5,242.28,185.85
2017,4,13,8,30,364.0,191.0,4.0,22.0,374.0,308.36,237.52
2017,4,13,8,45,425.0,198.0,4.1,22.5,434.5,370.63,286.43
2017,4,13,9,0,486.0,205.0,4.2,23.0,495.0,431.27,333.5
2017,4,13,9,15,500.5,217.5,4.25,23.0,537.5,475.76,368.26
2017,4,13,9,30,515.0,230.0,4.3,23.0,580.0,520.24,402.39
