Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,45,315.0,296.0,4.35,23.5,514.5,463.42,357.58
2017,4,13,10,0,115.0,362.0,4.4,24.0,449.0,378.38,290.26
2017,4,13,10,15,200.0,376.0,4.4,24.0,536.0,467.43,358.1
2017,4,13,10,30,285.0,390.0,4.4,24.0,623.0,562.99,428.88
2017,4,13,10,45,263.0,411.0,4.45,24.5,632.0,574.82,435.48
2017,4,13,11,0,241.0,432.0,4.5,25.0,641.0,571.2,431.36
2017,4,13,11,15,234.5,445.0,4.5,25.0,652.5,584.05,440.12
2017,4,13,11,30,228.0,458.0,4.5,25.0,664.0,595.64,447.88
2017,4,13,11,45,305.0,439.5,4.5,25.5,719.5,663.3,496.54
2017,4,13,12,0,382.0,421.0,4.5,26.0,775.0,717.21,534.7
2017,4,13,12,15,307.0,449.5,4.5,26.0,735.0,680.63,506.83
2017,4,13,12,30,232.0,478.0,4.5,26.0,695.0,627.16,467.49
2017,4,13,12,45,242.5,474.0,4.5,26.0,700.0,632.2,471.62
2017,4,13,13,0,253.0,470.0,4.5,26.0,705.0,650.31,484.53
2017,4,13,13,15,235.5,466.0,4.45,26.0,682.5,614.25,458.74
2017,4,13,13,30,218.0,462.0,4.4,26.0,660.0,591.83,442.66
2017,4,13,13,45,273.5,437.5,4.4,26.0,680.5,624.52,467.51
2017,4,13,14,0,329.0,413.0,4.4,26.0,701.0,639.9,479.87
2017,4,13,14,15,318.5,401.0,4.35,26.0,672.0,611.15,459.41
2017,4,13,14,30,308.0,389.0,4.3,26.0,643.0,581.69,438.5
2017,4,13,14,45,360.0,353.5,4.25,26.0,637.5,576.08,435.88
2017,4,13,15,0,412.0,318.0,4.2,26.0,632.0,576.06,436.75
2017,4,13,15,15,383.0,307.0,4.15,25.5,586.5,519.76,396.33
2017,4,13,15,30,354.0,296.0,4.1,25.0,541.0,474.75,363.62
2017,4,13,15,45,222.0,284.0,4.05,25.0,434.0,364.11,279.88
2017,4,13,16,0,90.0,272.0,4.0,25.0,327.0,266.67,205.18
2017,4,13,16,15,45.0,166.5,3.8,24.5,194.0,154.08,118.03
2017,4,13,16,30,0.0,61.0,3.6,24.0,61.0,46.79,32.61
2017,4,13,16,45,0.0,54.0,3.45,24.0,54.0,41.36,28.36
2017,4,13,17,0,0.0,47.0,3.3,24.0,47.0,35.95,24.02
2017,4,13,17,15,187.5,81.5,3.15,23.5,139.5,114.3,81.72
2017,4,13,17,30,375.0,116.0,3.0,23.0,232.0,166.4,115.17
2017,4,13,17,45,315.5,97.5,2.85,22.5,181.0,118.6,78.66
2017,4,13,18,0,256.0,79.0,2.7,22.0,130.0,76.51,49.27
2017,4,13,18,15,176.0,56.0,2.75,21.5,86.0,41.03,29.23
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,24.57,13.6
2017,4,13,18,45,48.0,16.5,2.85,21.0,21.0,12.98,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,11.8,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,22.45,10.86
2017,4,14,6,45,222.5,48.5,2.8,17.5,83.5,36.18,25.41
2017,4,14,7,0,326.0,67.0,3.1,18.0,128.0,67.34,42.06
2017,4,14,7,15,163.0,75.5,3.2,18.5,106.0,77.67,52.8
2017,4,14,7,30,0.0,84.0,3.3,19.0,84.0,63.94,48.19
2017,4,14,7,45,0.0,99.5,3.45,19.5,99.5,76.02,58.11
2017,4,14,8,0,0.0,115.0,3.6,20.0,115.0,88.17,67.85
2017,4,14,8,15,156.5,159.0,3.65,20.5,238.0,183.69,141.91
2017,4,14,8,30,313.0,203.0,3.7,21.0,361.0,296.81,229.82
2017,4,14,8,45,226.5,238.0,3.75,21.5,359.0,298.87,232.62
2017,4,14,9,0,140.0,273.0,3.8,22.0,357.0,297.99,232.02
2017,4,14,9,15,197.0,293.5,3.8,22.5,422.5,354.64,275.37
2017,4,14,9,30,254.0,314.0,3.8,23.0,488.0,425.57,328.72
2017,4,14,9,45,153.0,323.0,3.85,23.5,429.5,372.67,287.03
2017,4,14,10,0,52.0,332.0,3.9,24.0,371.0,309.52,237.01
2017,4,14,10,15,438.0,241.5,3.9,24.0,599.0,541.58,417.12
2017,4,14,10,30,824.0,151.0,3.9,24.0,827.0,763.03,580.71
2017,4,14,10,45,834.5,152.0,3.9,24.5,857.0,796.59,601.91
2017,4,14,11,0,845.0,153.0,3.9,25.0,887.0,827.61,622.13
2017,4,14,11,15,850.5,154.5,3.9,25.0,909.0,852.29,638.24
2017,4,14,11,30,856.0,156.0,3.9,25.0,931.0,873.88,652.29
2017,4,14,11,45,846.0,165.5,3.9,25.5,941.0,886.33,658.89
2017,4,14,12,0,836.0,175.0,3.9,26.0,951.0,895.04,663.08
2017,4,14,12,15,537.0,326.5,3.85,26.0,826.5,782.48,580.18
2017,4,14,12,30,238.0,478.0,3.8,26.0,702.0,630.47,467.59
2017,4,14,12,45,535.5,327.5,3.8,26.5,827.0,782.54,580.5
2017,4,14,13,0,833.0,177.0,3.8,27.0,952.0,895.53,660.97
2017,4,14,13,15,525.5,320.0,3.75,27.0,807.0,757.98,560.81
2017,4,14,13,30,218.0,463.0,3.7,27.0,662.0,590.84,437.9
2017,4,14,13,45,516.0,317.5,3.65,27.0,773.0,729.08,542.52
2017,4,14,14,0,814.0,172.0,3.6,27.0,884.0,823.65,612.92
2017,4,14,14,15,805.5,170.0,3.55,27.0,855.0,794.56,592.08
2017,4,14,14,30,797.0,168.0,3.5,27.0,826.0,762.88,570.07
2017,4,14,14,45,785.5,164.5,3.45,27.0,789.5,725.36,543.74
2017,4,14,15,0,774.0,161.0,3.4,27.0,753.0,685.84,515.61
2017,4,14,15,15,758.5,157.5,3.35,26.5,710.5,644.54,486.6
2017,4,14,15,30,743.0,154.0,3.3,26.0,668.0,598.89,453.82
2017,4,14,15,45,721.0,149.5,3.25,26.0,619.5,547.84,415.43
2017,4,14,16,0,699.0,145.0,3.2,26.0,571.0,496.73,376.13
2017,4,14,16,15,672.0,139.0,3.05,25.5,519.0,442.29,333.96
2017,4,14,16,30,645.0,133.0,2.9,25.0,467.0,388.95,291.53
2017,4,14,16,45,604.0,127.0,2.75,25.0,411.5,332.08,245.22
2017,4,14,17,0,563.0,121.0,2.6,25.0,356.0,278.45,200.94
2017,4,14,17,15,513.5,110.5,2.35,24.5,300.5,218.65,152.4
2017,4,14,17,30,464.0,100.0,2.1,24.0,245.0,168.23,111.99
2017,4,14,17,45,394.5,86.5,1.85,23.5,192.0,118.3,74.75
2017,4,14,18,0,325.0,73.0,1.6,23.0,139.0,76.26,47.07
2017,4,14,18,15,230.0,54.0,1.7,22.5,93.0,40.09,28.35
2017,4,14,18,30,135.0,35.0,1.8,22.0,47.0,26.09,14.92
2017,4,14,18,45,67.5,17.5,1.9,21.5,23.5,13.77,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,16.0,3.1,18.0,20.5,12.59,0.0
2017,4,15,6,30,111.0,32.0,3.3,18.0,41.0,23.83,12.43
2017,4,15,6,45,217.0,50.0,3.55,18.5,86.0,37.21,26.24
2017,4,15,7,0,323.0,68.0,3.8,19.0,131.0,67.14,42.09
2017,4,15,7,15,202.0,93.0,3.95,19.5,137.0,94.28,64.82
2017,4,15,7,30,81.0,118.0,4.1,20.0,143.0,103.56,77.35
2017,4,15,7,45,57.5,137.0,4.3,21.0,156.5,118.92,90.86
2017,4,15,8,0,34.0,156.0,4.5,22.0,170.0,131.55,101.68
2017,4,15,8,15,262.0,161.0,4.55,22.0,292.5,224.94,171.85
2017,4,15,8,30,490.0,166.0,4.6,22.0,415.0,341.67,261.92
2017,4,15,8,45,432.0,203.5,4.7,22.5,441.0,375.11,289.9
2017,4,15,9,0,374.0,241.0,4.8,23.0,467.0,393.85,305.36
2017,4,15,9,15,242.0,281.0,4.8,23.5,431.5,376.03,291.41
2017,4,15,9,30,110.0,321.0,4.8,24.0,396.0,327.29,252.64
2017,4,15,9,45,246.0,324.5,4.85,24.5,507.0,441.21,339.81
2017,4,15,10,0,382.0,328.0,4.9,25.0,618.0,546.76,418.69
2017,4,15,10,15,434.0,323.0,4.85,25.0,668.0,605.45,461.63
2017,4,15,10,30,486.0,318.0,4.8,25.0,718.0,656.58,498.86
2017,4,15,10,45,390.5,370.0,4.8,25.5,699.0,632.94,478.69
2017,4,15,11,0,295.0,422.0,4.8,26.0,680.0,614.64,462.22
2017,4,15,11,15,273.5,439.0,4.75,26.0,683.0,620.26,465.33
2017,4,15,11,30,252.0,456.0,4.7,26.0,686.0,623.82,466.83
2017,4,15,11,45,315.5,440.5,4.7,26.5,732.0,668.69,498.97
2017,4,15,12,0,379.0,425.0,4.7,27.0,778.0,713.39,530.4
2017,4,15,12,15,284.5,455.5,4.65,27.0,721.5,662.05,491.67
2017,4,15,12,30,190.0,486.0,4.6,27.0,665.0,594.3,441.58
2017,4,15,12,45,158.5,481.5,4.6,27.0,630.5,562.77,418.75
2017,4,15,13,0,127.0,477.0,4.6,27.0,596.0,530.5,395.12
2017,4,15,13,15,269.0,437.5,4.55,27.0,684.5,627.54,467.95
2017,4,15,13,30,411.0,398.0,4.5,27.0,773.0,716.86,533.18
2017,4,15,13,45,433.5,379.5,4.45,27.0,766.5,710.93,529.25
2017,4,15,14,0,456.0,361.0,4.4,27.0,760.0,702.14,523.78
2017,4,15,14,15,483.5,338.5,4.35,27.0,749.5,690.88,516.67
2017,4,15,14,30,511.0,316.0,4.3,27.0,739.0,676.17,507.0
2017,4,15,14,45,647.0,233.5,4.25,27.0,745.0,687.64,517.69
2017,4,15,15,0,783.0,151.0,4.2,27.0,751.0,679.68,514.02
2017,4,15,15,15,537.5,232.0,4.1,26.5,633.5,560.24,425.45
2017,4,15,15,30,292.0,313.0,4.0,26.0,516.0,447.87,341.1
2017,4,15,15,45,433.5,246.5,3.95,26.0,523.5,463.3,353.56
2017,4,15,16,0,575.0,180.0,3.9,26.0,531.0,455.7,347.0
2017,4,15,16,15,601.5,153.5,3.75,25.5,492.0,419.52,318.11
2017,4,15,16,30,628.0,127.0,3.6,25.0,453.0,373.98,280.96
2017,4,15,16,45,433.0,148.0,3.5,25.0,361.0,282.45,210.66
2017,4,15,17,0,238.0,169.0,3.4,25.0,269.0,209.85,156.57
2017,4,15,17,15,362.5,131.5,3.35,24.5,257.5,197.29,141.15
2017,4,15,17,30,487.0,94.0,3.3,24.0,246.0,165.44,108.96
2017,4,15,17,45,420.0,81.5,3.25,23.5,193.5,115.65,71.8
2017,4,15,18,0,353.0,69.0,3.2,23.0,141.0,73.41,44.44
2017,4,15,18,15,254.0,52.0,3.3,22.5,95.5,38.85,27.33
2017,4,15,18,30,155.0,35.0,3.4,22.0,50.0,26.23,15.19
2017,4,15,18,45,77.5,17.5,3.5,22.0,25.0,13.77,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,3.5,3.15,19.0,3.5,2.75,0.0
2017,4,16,6,30,0.0,7.0,3.3,19.0,7.0,5.3,0.0
2017,4,16,6,45,0.0,14.0,3.5,19.5,14.0,10.62,3.46
2017,4,16,7,0,0.0,21.0,3.7,20.0,21.0,15.97,7.69
2017,4,16,7,15,0.0,29.5,3.8,20.5,29.5,22.47,13.23
2017,4,16,7,30,0.0,38.0,3.9,21.0,38.0,29.0,18.69
2017,4,16,7,45,0.0,77.0,4.0,21.5,77.0,59.01,43.56
2017,4,16,8,0,0.0,116.0,4.1,22.0,116.0,88.85,67.85
2017,4,16,8,15,44.0,168.0,4.0,22.5,190.5,147.08,113.67
2017,4,16,8,30,88.0,220.0,3.9,23.0,265.0,208.92,161.9
2017,4,16,8,45,76.0,240.5,3.85,23.5,282.5,225.95,174.94
2017,4,16,9,0,64.0,261.0,3.8,24.0,300.0,241.71,186.68
2017,4,16,9,15,138.5,292.0,3.75,24.0,385.0,319.72,246.78
2017,4,16,9,30,213.0,323.0,3.7,24.0,470.0,397.1,305.51
2017,4,16,9,45,118.0,304.5,3.65,24.5,387.0,333.15,255.51
2017,4,16,10,0,23.0,286.0,3.6,25.0,304.0,240.79,183.26
2017,4,16,10,15,59.0,342.5,3.55,25.0,391.0,324.79,247.41
2017,4,16,10,30,95.0,399.0,3.5,25.0,478.0,402.65,305.32
2017,4,16,10,45,78.0,402.5,3.5,25.0,469.0,396.45,299.76
2017,4,16,11,0,61.0,406.0,3.5,25.0,460.0,388.98,293.56
2017,4,16,11,15,60.5,415.5,3.5,25.0,470.0,399.01,300.68
2017,4,16,11,30,60.0,425.0,3.5,25.0,480.0,408.75,307.52
2017,4,16,11,45,97.5,452.0,3.5,25.5,542.5,465.57,348.97
2017,4,16,12,0,135.0,479.0,3.5,26.0,605.0,537.33,400.06
2017,4,16,12,15,102.5,466.5,3.5,26.0,562.5,485.16,361.7
2017,4,16,12,30,70.0,454.0,3.5,26.0,520.0,446.48,333.16
2017,4,16,12,45,178.5,459.5,3.55,26.0,626.5,558.92,416.84
2017,4,16,13,0,287.0,465.0,3.6,26.0,733.0,668.25,495.59
2017,4,16,13,15,217.0,466.5,3.65,26.0,667.5,593.4,441.39
2017,4,16,13,30,147.0,468.0,3.7,26.0,602.0,532.75,397.26
2017,4,16,13,45,194.5,453.0,3.75,26.0,627.0,554.25,414.45
2017,4,16,14,0,242.0,438.0,3.8,26.0,652.0,573.06,429.23
2017,4,16,14,15,229.0,424.5,3.8,25.5,621.0,543.78,409.1
2017,4,16,14,30,216.0,411.0,3.8,25.0,590.0,514.31,388.82
2017,4,16,14,45,283.0,377.0,3.8,25.0,601.0,534.86,405.37
2017,4,16,15,0,350.0,343.0,3.8,25.0,612.0,538.32,409.1
2017,4,16,15,15,264.0,336.5,3.75,25.0,533.0,462.68,352.66
2017,4,16,15,30,178.0,330.0,3.7,25.0,454.0,383.67,293.4
2017,4,16,15,45,260.0,292.5,3.65,25.0,459.0,395.73,303.24
2017,4,16,16,0,342.0,255.0,3.6,25.0,464.0,390.61,299.02
2017,4,16,16,15,328.5,235.5,3.45,24.5,422.0,349.01,266.97
2017,4,16,16,30,315.0,216.0,3.3,24.0,380.0,308.11,234.94
2017,4,16,16,45,340.5,183.5,3.2,24.0,342.5,271.11,204.19
2017,4,16,17,0,366.0,151.0,3.1,24.0,305.0,235.96,173.87
2017,4,16,17,15,329.5,134.5,2.9,23.5,258.0,186.24,133.75
2017,4,16,17,30,293.0,118.0,2.7,23.0,211.0,145.18,101.05
2017,4,16,17,45,255.5,97.5,2.55,23.0,166.5,105.05,70.27
2017,4,16,18,0,218.0,77.0,2.4,23.0,122.0,69.38,45.39
2017,4,16,18,15,154.0,56.0,2.35,22.5,82.5,41.01,29.2
2017,4,16,18,30,90.0,35.0,2.3,22.0,43.0,25.98,15.15
2017,4,16,18,45,45.0,17.5,2.25,21.5,21.5,13.2,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.5,13.5,10.62,0.0
2017,4,17,6,30,0.0,27.0,1.7,19.0,27.0,20.36,10.5
2017,4,17,6,45,17.0,51.0,1.9,19.5,54.5,37.34,26.39
2017,4,17,7,0,34.0,75.0,2.1,20.0,82.0,56.47,40.58
2017,4,17,7,15,58.5,98.0,2.1,20.0,114.5,79.37,58.32
2017,4,17,7,30,83.0,121.0,2.1,20.0,147.0,105.48,78.75
2017,4,17,7,45,88.5,146.5,2.1,20.5,179.0,132.27,100.53
2017,4,17,8,0,94.0,172.0,2.1,21.0,211.0,159.91,122.82
2017,4,17,8,15,112.5,199.0,2.15,21.0,252.5,198.41,153.51
2017,4,17,8,30,131.0,226.0,2.2,21.0,294.0,235.27,182.61
2017,4,17,8,45,129.5,252.0,2.25,21.5,325.0,264.48,205.24
2017,4,17,9,0,128.0,278.0,2.3,22.0,356.0,293.46,227.21
2017,4,17,9,15,154.0,303.0,2.3,22.0,404.5,336.1,259.68
2017,4,17,9,30,180.0,328.0,2.3,22.0,453.0,380.86,293.35
2017,4,17,9,45,123.0,338.0,2.35,22.5,426.0,363.36,278.76
2017,4,17,10,0,66.0,348.0,2.4,23.0,399.0,330.35,252.44
2017,4,17,10,15,64.5,364.0,2.45,23.0,416.0,346.29,264.16
2017,4,17,10,30,63.0,380.0,2.5,23.0,433.0,361.98,275.45
2017,4,17,10,45,79.0,405.5,2.6,23.5,473.5,398.92,302.26
2017,4,17,11,0,95.0,431.0,2.7,24.0,514.0,436.59,329.22
2017,4,17,11,15,69.5,417.0,2.75,24.0,478.5,406.71,306.5
2017,4,17,11,30,44.0,403.0,2.8,24.0,443.0,375.43,282.89
2017,4,17,11,45,62.0,430.5,2.85,24.5,488.0,415.83,312.35
2017,4,17,12,0,80.0,458.0,2.9,25.0,533.0,456.48,341.34
2017,4,17,12,15,48.5,385.0,2.9,25.0,431.0,366.1,274.79
2017,4,17,12,30,17.0,312.0,2.9,25.0,329.0,263.34,198.02
2017,4,17,12,45,19.5,328.0,2.95,25.0,347.0,278.59,209.84
2017,4,17,13,0,22.0,344.0,3.0,25.0,365.0,293.7,221.22
2017,4,17,13,15,64.5,402.0,2.95,25.0,461.5,392.98,295.75
2017,4,17,13,30,107.0,460.0,2.9,25.0,558.0,477.56,357.61
2017,4,17,13,45,53.5,274.5,2.9,25.0,323.5,270.89,205.01
2017,4,17,14,0,0.0,89.0,2.9,25.0,89.0,69.09,49.07
2017,4,17,14,15,0.0,97.5,2.85,24.5,97.5,75.67,54.59
2017,4,17,14,30,0.0,106.0,2.8,24.0,106.0,82.25,59.99
2017,4,17,14,45,0.0,119.5,2.8,24.0,119.5,92.75,68.4
2017,4,17,15,0,0.0,133.0,2.8,24.0,133.0,103.26,76.83
2017,4,17,15,15,0.0,135.5,2.75,23.5,135.5,105.11,78.62
2017,4,17,15,30,0.0,138.0,2.7,23.0,138.0,106.95,80.44
2017,4,17,15,45,0.0,142.0,2.65,23.0,142.0,109.96,83.07
2017,4,17,16,0,0.0,146.0,2.6,23.0,146.0,112.93,85.7
2017,4,17,16,15,0.5,151.5,2.5,22.5,152.0,117.25,89.62
2017,4,17,16,30,1.0,157.0,2.4,22.0,158.0,121.41,93.45
2017,4,17,16,45,12.0,156.5,2.35,22.0,162.0,124.27,95.87
2017,4,17,17,0,23.0,156.0,2.3,22.0,166.0,125.67,96.92
2017,4,17,17,15,15.5,134.0,2.1,21.5,140.0,105.25,80.86
2017,4,17,17,30,8.0,112.0,1.9,21.0,114.0,85.82,65.48
2017,4,17,17,45,4.0,88.5,1.7,20.5,89.5,66.79,50.01
2017,4,17,18,0,0.0,65.0,1.5,20.0,65.0,48.56,34.88
2017,4,17,18,15,0.0,43.5,1.4,19.5,43.5,32.67,22.5
2017,4,17,18,30,0.0,22.0,1.3,19.0,22.0,16.78,8.05
2017,4,17,18,45,0.0,11.0,1.25,19.0,11.0,8.37,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.65,16.0,15.0,11.8,0.0
2017,4,18,6,30,0.0,30.0,1.8,16.0,30.0,22.45,12.62
2017,4,18,6,45,24.5,53.5,1.95,16.5,58.5,39.04,28.28
2017,4,18,7,0,49.0,77.0,2.1,17.0,87.0,58.34,42.38
2017,4,18,7,15,72.5,100.0,2.1,17.5,120.5,82.0,60.57
2017,4,18,7,30,96.0,123.0,2.1,18.0,154.0,110.66,83.1
2017,4,18,7,45,122.5,149.0,2.1,18.5,195.5,144.02,109.59
2017,4,18,8,0,149.0,175.0,2.1,19.0,237.0,180.61,138.76
2017,4,18,8,15,220.5,194.0,2.1,19.5,301.0,229.77,176.82
2017,4,18,8,30,292.0,213.0,2.1,20.0,365.0,291.94,225.19
2017,4,18,8,45,274.0,242.0,2.1,20.5,396.0,325.34,251.69
2017,4,18,9,0,256.0,271.0,2.1,21.0,427.0,356.55,275.68
2017,4,18,9,15,327.5,278.0,2.1,21.5,494.5,415.26,319.87
2017,4,18,9,30,399.0,285.0,2.1,22.0,562.0,479.46,367.35
2017,4,18,9,45,410.0,298.5,2.1,22.5,598.5,525.71,400.27
2017,4,18,10,0,421.0,312.0,2.1,23.0,635.0,563.03,426.26
2017,4,18,10,15,431.5,320.0,2.1,23.5,665.5,594.92,448.0
2017,4,18,10,30,442.0,328.0,2.1,24.0,696.0,625.87,468.73
2017,4,18,10,45,389.5,363.0,2.15,24.5,695.0,619.85,462.54
2017,4,18,11,0,337.0,398.0,2.2,25.0,694.0,620.76,461.1
2017,4,18,11,15,338.5,406.5,2.2,25.0,710.5,638.27,473.01
2017,4,18,11,30,340.0,415.0,2.2,25.0,727.0,654.37,483.77
2017,4,18,11,45,322.5,438.0,2.25,25.5,737.0,665.75,489.98
2017,4,18,12,0,305.0,461.0,2.3,26.0,747.0,675.17,494.85
2017,4,18,12,15,266.5,472.5,2.3,26.0,724.0,654.95,479.96
2017,4,18,12,30,228.0,484.0,2.3,26.0,701.0,619.68,455.05
2017,4,18,12,45,549.0,316.0,2.35,26.0,832.5,772.24,567.56
2017,4,18,13,0,870.0,148.0,2.4,26.0,964.0,872.7,639.28
2017,4,18,13,15,494.0,306.0,2.45,26.0,768.5,707.78,522.05
2017,4,18,13,30,118.0,464.0,2.5,26.0,573.0,502.32,371.41
2017,4,18,13,45,487.5,302.0,2.55,26.0,734.5,681.12,507.05
2017,4,18,14,0,857.0,140.0,2.6,26.0,896.0,803.58,596.95
2017,4,18,14,15,429.0,143.0,2.6,26.0,521.5,474.23,361.11
2017,4,18,14,30,1.0,146.0,2.6,26.0,147.0,114.46,84.14
2017,4,18,14,45,399.5,145.0,2.65,26.0,453.0,427.63,329.64
2017,4,18,15,0,798.0,144.0,2.7,26.0,759.0,672.78,507.15
2017,4,18,15,15,590.5,218.0,2.7,25.5,659.5,577.31,435.59
2017,4,18,15,30,383.0,292.0,2.7,25.0,560.0,477.29,362.03
2017,4,18,15,45,554.5,211.0,2.75,25.0,568.5,491.8,373.53
2017,4,18,16,0,726.0,130.0,2.8,25.0,577.0,483.68,366.01
2017,4,18,16,15,486.0,176.5,2.75,24.5,464.5,373.97,283.41
2017,4,18,16,30,246.0,223.0,2.7,24.0,352.0,283.2,215.72
2017,4,18,16,45,124.0,180.5,2.7,24.0,245.5,187.82,142.98
2017,4,18,17,0,2.0,138.0,2.7,24.0,139.0,105.99,80.87
2017,4,18,17,15,253.5,114.5,2.45,23.5,195.5,150.48,107.78
2017,4,18,17,30,505.0,91.0,2.2,23.0,252.0,163.07,106.31
2017,4,18,17,45,427.5,81.0,1.95,22.5,198.5,110.4,67.92
2017,4,18,18,0,350.0,71.0,1.7,22.0,145.0,69.89,43.42
2017,4,18,18,15,256.5,54.0,1.6,21.5,99.0,40.27,28.76
2017,4,18,18,30,163.0,37.0,1.5,21.0,53.0,27.7,16.89
2017,4,18,18,45,81.5,18.5,1.45,20.5,26.5,14.02,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.5,17.0,1.8,17.5,26.0,12.9,0.0
2017,4,19,6,30,185.0,34.0,2.0,18.0,52.0,25.65,15.31
2017,4,19,6,45,283.5,50.0,2.25,18.5,98.5,37.65,26.88
2017,4,19,7,0,382.0,66.0,2.5,19.0,145.0,65.07,40.31
2017,4,19,7,15,196.5,88.5,2.55,19.5,130.0,88.17,60.22
2017,4,19,7,30,11.0,111.0,2.6,20.0,115.0,85.29,65.22
2017,4,19,7,45,53.5,143.0,2.65,20.5,165.5,121.34,92.98
2017,4,19,8,0,96.0,175.0,2.7,21.0,216.0,161.84,124.35
2017,4,19,8,15,395.0,144.0,2.7,21.5,345.5,256.95,193.26
2017,4,19,8,30,694.0,113.0,2.7,22.0,475.0,374.21,281.34
2017,4,19,8,45,348.0,141.0,2.75,22.5,322.5,280.72,215.53
2017,4,19,9,0,2.0,169.0,2.8,23.0,170.0,131.76,100.47
2017,4,19,9,15,24.0,232.0,2.8,23.5,248.5,193.38,148.72
2017,4,19,9,30,46.0,295.0,2.8,24.0,327.0,265.66,203.85
2017,4,19,9,45,440.5,209.5,2.85,24.5,547.0,468.93,360.17
2017,4,19,10,0,835.0,124.0,2.9,25.0,767.0,674.34,511.07
2017,4,19,10,15,845.0,126.0,2.95,25.5,803.5,706.44,532.41
2017,4,19,10,30,855.0,128.0,3.0,26.0,840.0,742.28,556.86
2017,4,19,10,45,569.0,279.5,3.05,26.5,760.5,693.59,516.51
2017,4,19,11,0,283.0,431.0,3.1,27.0,681.0,605.02,447.99
2017,4,19,11,15,291.0,440.5,3.15,27.0,702.5,627.49,464.2
2017,4,19,11,30,299.0,450.0,3.2,27.0,724.0,648.95,479.02
2017,4,19,11,45,176.5,441.5,3.25,27.5,604.0,532.57,394.24
2017,4,19,12,0,54.0,433.0,3.3,28.0,484.0,410.64,303.91
2017,4,19,12,15,157.5,456.0,3.35,28.0,605.0,533.22,394.5
2017,4,19,12,30,261.0,479.0,3.4,28.0,726.0,654.49,480.67
2017,4,19,12,45,166.5,466.5,3.5,28.0,624.0,549.99,405.61
2017,4,19,13,0,72.0,454.0,3.6,28.0,522.0,444.22,328.81
2017,4,19,13,15,461.5,303.0,3.6,28.0,728.5,675.4,502.67
2017,4,19,13,30,851.0,152.0,3.6,28.0,935.0,837.1,619.14
2017,4,19,13,45,597.5,284.5,3.65,28.0,828.0,752.55,555.96
2017,4,19,14,0,344.0,417.0,3.7,28.0,721.0,640.77,473.83
2017,4,19,14,15,349.5,400.5,3.7,28.0,700.5,620.21,460.48
2017,4,19,14,30,355.0,384.0,3.7,28.0,680.0,598.01,445.34
2017,4,19,14,45,584.5,259.5,3.75,28.0,722.0,649.2,485.92
2017,4,19,15,0,814.0,135.0,3.8,28.0,764.0,671.77,504.9
2017,4,19,15,15,800.0,131.5,3.8,28.0,721.5,627.8,472.54
2017,4,19,15,30,786.0,128.0,3.8,28.0,679.0,582.41,438.81
2017,4,19,15,45,431.0,200.0,3.8,28.0,499.0,413.98,313.32
2017,4,19,16,0,76.0,272.0,3.8,28.0,319.0,254.86,193.12
2017,4,19,16,15,76.0,248.0,3.7,27.5,291.5,230.42,175.25
2017,4,19,16,30,76.0,224.0,3.6,27.0,264.0,206.0,156.77
2017,4,19,16,45,358.5,160.5,3.55,26.5,317.5,258.96,192.18
2017,4,19,17,0,641.0,97.0,3.5,26.0,371.0,267.17,188.05
2017,4,19,17,15,595.5,89.5,3.25,25.5,315.0,211.82,142.43
2017,4,19,17,30,550.0,82.0,3.0,25.0,259.0,160.84,101.75
2017,4,19,17,45,488.0,72.0,2.75,24.5,205.5,110.8,65.55
2017,4,19,18,0,426.0,62.0,2.5,24.0,152.0,67.73,40.15
2017,4,19,18,15,326.5,48.0,2.45,23.5,104.5,36.55,25.39
2017,4,19,18,30,227.0,34.0,2.4,23.0,57.0,25.85,15.32
2017,4,19,18,45,113.5,17.0,2.4,22.5,28.5,12.96,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.5,17.5,3.0,19.5,28.5,13.32,0.0
2017,4,20,6,30,221.0,35.0,3.2,20.0,57.0,26.53,16.06
2017,4,20,6,45,324.5,48.5,3.45,20.5,105.0,36.88,26.02
2017,4,20,7,0,428.0,62.0,3.7,21.0,153.0,65.66,39.88
2017,4,20,7,15,214.0,56.5,3.8,21.5,102.0,66.54,41.24
2017,4,20,7,30,0.0,51.0,3.9,22.0,51.0,39.01,26.92
2017,4,20,7,45,0.0,72.0,4.05,22.5,72.0,55.25,40.24
2017,4,20,8,0,0.0,93.0,4.2,23.0,93.0,71.31,53.18
2017,4,20,8,15,0.0,95.5,4.2,23.5,95.5,73.38,54.53
2017,4,20,8,30,0.0,98.0,4.2,24.0,98.0,75.4,55.84
2017,4,20,8,45,0.0,93.5,4.2,24.5,93.5,72.01,52.77
2017,4,20,9,0,0.0,89.0,4.2,25.0,89.0,68.57,49.72
2017,4,20,9,15,3.0,143.0,4.15,25.0,145.0,112.23,84.32
2017,4,20,9,30,6.0,197.0,4.1,25.0,201.0,156.65,118.99
2017,4,20,9,45,10.0,225.0,4.05,25.5,232.5,181.79,137.99
2017,4,20,10,0,14.0,253.0,4.0,26.0,264.0,207.41,157.17
2017,4,20,10,15,42.0,321.5,3.95,26.0,356.5,292.68,222.15
2017,4,20,10,30,70.0,390.0,3.9,26.0,449.0,373.21,282.13
2017,4,20,10,45,144.0,417.5,3.85,26.5,543.5,466.97,351.09
2017,4,20,11,0,218.0,445.0,3.8,27.0,638.0,552.94,412.76
2017,4,20,11,15,230.0,455.0,3.75,27.0,662.5,577.26,429.48
2017,4,20,11,30,242.0,465.0,3.7,27.0,687.0,601.03,445.99
2017,4,20,11,45,559.5,304.0,3.7,27.5,827.5,754.52,559.03
2017,4,20,12,0,877.0,143.0,3.7,28.0,968.0,867.13,638.63
2017,4,20,12,15,877.5,143.5,3.65,28.0,972.5,872.93,641.3
2017,4,20,12,30,878.0,144.0,3.6,28.0,977.0,875.43,642.61
2017,4,20,12,45,633.5,284.0,3.6,28.5,884.0,810.73,594.0
2017,4,20,13,0,389.0,424.0,3.6,29.0,791.0,708.98,518.41
2017,4,20,13,15,338.0,439.5,3.6,29.0,755.0,675.48,494.98
2017,4,20,13,30,287.0,455.0,3.6,29.0,719.0,641.38,470.59
2017,4,20,13,45,567.0,300.5,3.6,29.0,807.5,737.49,543.7
2017,4,20,14,0,847.0,146.0,3.6,29.0,896.0,804.16,594.58
2017,4,20,14,15,839.5,144.5,3.6,29.0,867.0,775.65,574.52
2017,4,20,14,30,832.0,143.0,3.6,29.0,838.0,744.43,552.96
2017,4,20,14,45,818.5,142.0,3.65,29.0,801.5,706.99,526.87
2017,4,20,15,0,805.0,141.0,3.7,29.0,765.0,667.61,498.93
2017,4,20,15,15,791.0,137.5,3.7,29.0,722.5,624.03,467.33
2017,4,20,15,30,777.0,134.0,3.7,29.0,680.0,579.07,434.03
2017,4,20,15,45,562.5,195.5,3.7,29.0,576.0,477.54,358.36
2017,4,20,16,0,348.0,257.0,3.7,29.0,472.0,387.14,290.75
2017,4,20,16,15,519.5,186.5,3.65,28.5,476.0,391.8,292.69
2017,4,20,16,30,691.0,116.0,3.6,28.0,480.0,374.19,275.01
2017,4,20,16,45,657.0,110.0,3.6,27.5,425.0,318.57,229.82
2017,4,20,17,0,623.0,104.0,3.6,27.0,370.0,265.37,185.99
2017,4,20,17,15,577.0,96.0,3.3,26.5,314.5,210.64,141.4
2017,4,20,17,30,531.0,88.0,3.0,26.0,259.0,160.38,101.71
2017,4,20,17,45,465.0,77.0,2.75,25.5,205.5,110.47,66.18
2017,4,20,18,0,399.0,66.0,2.5,25.0,152.0,65.25,39.26
2017,4,20,18,15,301.5,51.0,2.4,24.5,105.0,38.48,26.93
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,27.18,16.42
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,13.67,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.0,19.0,4.15,20.0,28.5,14.39,0.0
2017,4,21,6,30,188.0,38.0,4.3,20.0,57.0,28.53,17.87
2017,4,21,6,45,292.0,53.0,4.45,20.5,105.0,39.82,28.57
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,65.28,40.64
2017,4,21,7,15,198.0,74.0,4.65,21.5,116.5,76.7,50.37
2017,4,21,7,30,0.0,80.0,4.7,22.0,80.0,60.95,45.12
2017,4,21,7,45,23.5,124.5,4.8,22.5,135.0,100.78,76.73
2017,4,21,8,0,47.0,169.0,4.9,23.0,190.0,143.21,110.13
2017,4,21,8,15,109.5,200.5,4.95,23.5,256.5,196.07,150.68
2017,4,21,8,30,172.0,232.0,5.0,24.0,323.0,252.51,194.15
2017,4,21,8,45,141.0,257.0,5.05,24.5,336.5,270.15,208.22
2017,4,21,9,0,110.0,282.0,5.1,25.0,350.0,277.88,214.0
2017,4,21,9,15,443.5,208.0,5.15,25.5,515.0,423.01,325.43
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,576.14,441.26
2017,4,21,9,45,394.0,183.0,5.3,26.5,460.0,413.89,318.63
2017,4,21,10,0,11.0,232.0,5.4,27.0,240.0,188.54,142.06
2017,4,21,10,15,419.5,188.0,5.45,27.0,538.5,468.17,360.97
2017,4,21,10,30,828.0,144.0,5.5,27.0,837.0,739.15,562.29
2017,4,21,10,45,838.0,144.5,5.6,27.5,866.5,771.15,583.43
2017,4,21,11,0,848.0,145.0,5.7,28.0,896.0,790.02,596.36
2017,4,21,11,15,853.0,146.5,5.7,28.0,917.5,812.78,611.85
2017,4,21,11,30,858.0,148.0,5.7,28.0,939.0,832.5,625.03
2017,4,21,11,45,857.0,151.5,5.75,28.5,951.0,845.76,632.72
2017,4,21,12,0,856.0,155.0,5.8,29.0,963.0,855.7,638.21
2017,4,21,12,15,857.5,155.0,5.75,29.0,967.5,861.74,641.92
2017,4,21,12,30,859.0,155.0,5.7,29.0,972.0,864.57,643.55
2017,4,21,12,45,608.5,298.5,5.7,29.5,876.5,798.11,591.78
2017,4,21,13,0,358.0,442.0,5.7,30.0,781.0,696.19,513.9
2017,4,21,13,15,607.5,295.5,5.65,30.0,860.0,784.12,581.56
2017,4,21,13,30,857.0,149.0,5.6,30.0,939.0,832.3,619.5
2017,4,21,13,45,855.5,145.5,5.55,30.0,919.0,813.73,606.67
2017,4,21,14,0,854.0,142.0,5.5,30.0,899.0,791.95,591.92
2017,4,21,14,15,846.5,140.0,5.45,30.0,870.0,763.79,571.93
2017,4,21,14,30,839.0,138.0,5.4,30.0,841.0,741.33,555.51
2017,4,21,14,45,828.5,136.0,5.35,30.0,805.0,704.91,529.2
2017,4,21,15,0,818.0,134.0,5.3,30.0,769.0,666.34,500.99
2017,4,21,15,15,804.0,131.0,5.2,30.0,726.5,622.8,468.57
2017,4,21,15,30,790.0,128.0,5.1,30.0,684.0,577.85,434.52
2017,4,21,15,45,772.5,124.0,5.05,30.0,636.0,529.02,397.06
2017,4,21,16,0,755.0,120.0,5.0,30.0,588.0,479.62,358.31
2017,4,21,16,15,731.0,115.0,4.85,29.5,536.0,425.17,315.46
2017,4,21,16,30,707.0,110.0,4.7,29.0,484.0,372.06,272.59
2017,4,21,16,45,674.0,104.5,4.55,29.0,429.0,316.59,226.76
2017,4,21,17,0,641.0,99.0,4.4,29.0,374.0,263.39,182.39
2017,4,21,17,15,595.5,91.5,3.95,28.0,318.5,208.44,138.04
2017,4,21,17,30,550.0,84.0,3.5,27.0,263.0,157.85,98.52
2017,4,21,17,45,483.5,74.0,3.05,26.5,209.0,107.89,63.39
2017,4,21,18,0,417.0,64.0,2.6,26.0,155.0,65.43,39.6
2017,4,21,18,15,319.5,50.0,2.4,25.5,107.5,37.92,26.35
2017,4,21,18,30,222.0,36.0,2.2,25.0,60.0,27.27,16.49
2017,4,21,18,45,111.0,18.0,2.05,24.5,30.0,13.7,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,5.35,15.5,27.5,15.8,0.0
2017,4,22,6,30,112.0,42.0,5.4,15.0,55.0,30.91,20.45
2017,4,22,6,45,193.0,64.0,5.45,15.0,100.5,46.62,35.25
2017,4,22,7,0,274.0,86.0,5.5,15.0,146.0,72.0,50.15
2017,4,22,7,15,137.0,66.0,5.45,15.0,96.0,64.45,43.86
2017,4,22,7,30,0.0,46.0,5.4,15.0,46.0,35.16,24.46
2017,4,22,7,45,0.0,58.0,5.4,15.0,58.0,44.42,32.29
2017,4,22,8,0,0.0,70.0,5.4,15.0,70.0,53.71,40.05
2017,4,22,8,15,0.0,89.5,5.4,15.0,89.5,68.79,52.58
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,83.84,64.97
2017,4,22,8,45,0.0,121.5,5.4,15.5,121.5,93.61,72.71
2017,4,22,9,0,0.0,134.0,5.4,16.0,134.0,103.44,80.41
2017,4,22,9,15,2.5,162.5,5.4,16.0,164.5,127.1,99.57
2017,4,22,9,30,5.0,191.0,5.4,16.0,195.0,151.18,118.91
2017,4,22,9,45,7.0,202.0,5.45,16.5,207.5,161.52,126.78
2017,4,22,10,0,9.0,213.0,5.5,17.0,220.0,172.04,134.77
2017,4,22,10,15,78.0,316.0,5.5,17.5,381.5,311.54,246.05
2017,4,22,10,30,147.0,419.0,5.5,18.0,543.0,461.82,361.83
2017,4,22,10,45,153.0,429.0,5.5,18.5,562.0,480.78,374.91
2017,4,22,11,0,159.0,439.0,5.5,19.0,581.0,499.39,388.01
2017,4,22,11,15,89.5,382.5,5.45,19.0,462.5,388.52,302.43
2017,4,22,11,30,20.0,326.0,5.4,19.0,344.0,274.94,213.22
2017,4,22,11,45,23.5,349.0,5.4,19.5,371.0,297.15,230.13
2017,4,22,12,0,27.0,372.0,5.4,20.0,398.0,333.0,257.11
2017,4,22,12,15,34.5,396.0,5.35,20.0,429.5,360.38,278.0
2017,4,22,12,30,42.0,420.0,5.3,20.0,461.0,387.6,298.69
2017,4,22,12,45,45.5,424.5,5.3,20.0,468.5,394.23,303.75
2017,4,22,13,0,49.0,429.0,5.3,20.0,476.0,400.44,308.58
2017,4,22,13,15,32.0,357.0,5.2,20.0,388.0,323.5,249.78
2017,4,22,13,30,15.0,285.0,5.1,20.0,300.0,237.55,183.31
2017,4,22,13,45,18.5,305.5,5.1,20.5,322.5,256.41,197.93
2017,4,22,14,0,22.0,326.0,5.1,21.0,345.0,275.03,212.13
2017,4,22,14,15,20.5,311.0,5.05,21.0,328.5,260.84,201.32
2017,4,22,14,30,19.0,296.0,5.0,21.0,312.0,246.7,190.59
2017,4,22,14,45,13.5,254.0,4.95,21.0,265.5,208.29,160.83
2017,4,22,15,0,8.0,212.0,4.9,21.0,219.0,170.57,131.36
2017,4,22,15,15,6.0,196.5,4.9,20.5,201.5,156.54,120.77
2017,4,22,15,30,4.0,181.0,4.9,20.0,184.0,142.73,110.23
2017,4,22,15,45,20.0,215.0,4.9,20.0,228.0,177.26,138.26
2017,4,22,16,0,36.0,249.0,4.9,20.0,272.0,215.28,168.8
2017,4,22,16,15,18.0,199.5,4.85,19.5,211.0,161.48,126.37
2017,4,22,16,30,0.0,150.0,4.8,19.0,150.0,115.26,89.64
2017,4,22,16,45,0.0,112.0,4.8,19.0,112.0,85.94,65.89
2017,4,22,17,0,0.0,74.0,4.8,19.0,74.0,56.81,41.95
2017,4,22,17,15,0.0,63.0,4.6,18.5,63.0,48.28,35.06
2017,4,22,17,30,0.0,52.0,4.4,18.0,52.0,39.78,28.05
2017,4,22,17,45,191.0,62.0,4.25,17.5,104.0,66.14,42.77
2017,4,22,18,0,382.0,72.0,4.1,17.0,156.0,65.66,42.8
2017,4,22,18,15,288.0,55.5,3.85,16.5,108.5,41.53,30.61
2017,4,22,18,30,194.0,39.0,3.6,16.0,61.0,29.28,19.01
2017,4,22,18,45,97.0,19.5,3.4,15.5,30.5,14.77,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,155.0,18.5,3.65,9.5,36.0,14.98,0.08
2017,4,23,6,30,310.0,37.0,3.8,10.0,72.0,30.33,20.58
2017,4,23,6,45,415.0,49.0,4.0,11.0,124.0,39.92,29.96
2017,4,23,7,0,520.0,61.0,4.2,12.0,176.0,65.04,40.52
2017,4,23,7,15,586.5,69.0,4.35,12.5,234.0,111.68,66.59
2017,4,23,7,30,653.0,77.0,4.5,13.0,292.0,165.65,106.26
2017,4,23,7,45,697.5,83.0,4.65,14.0,351.5,220.31,151.54
2017,4,23,8,0,742.0,89.0,4.8,15.0,411.0,279.02,201.99
2017,4,23,8,15,773.0,93.5,4.85,15.5,469.0,337.91,253.6
2017,4,23,8,30,804.0,98.0,4.9,16.0,527.0,396.22,304.11
2017,4,23,8,45,828.0,101.5,5.0,17.0,582.0,452.17,351.23
2017,4,23,9,0,852.0,105.0,5.1,18.0,637.0,508.54,397.29
2017,4,23,9,15,868.5,108.0,5.0,18.5,687.0,560.66,439.08
