Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,30,885.0,111.0,4.9,19.0,737.0,608.5,476.39
2017,4,23,9,45,899.0,112.5,4.85,19.5,782.0,654.84,511.57
2017,4,23,10,0,913.0,114.0,4.8,20.0,827.0,699.46,544.48
2017,4,23,10,15,922.0,116.0,4.7,20.0,864.5,739.15,573.77
2017,4,23,10,30,931.0,118.0,4.6,20.0,902.0,776.28,600.56
2017,4,23,10,45,939.0,118.5,4.55,20.5,932.0,808.66,622.52
2017,4,23,11,0,947.0,119.0,4.5,21.0,962.0,838.06,641.2
2017,4,23,11,15,951.0,120.0,4.4,21.0,984.0,861.61,656.22
2017,4,23,11,30,955.0,121.0,4.3,21.0,1006.0,881.74,669.12
2017,4,23,11,45,957.0,122.0,4.25,21.5,1018.5,896.74,677.42
2017,4,23,12,0,959.0,123.0,4.2,22.0,1031.0,908.15,683.32
2017,4,23,12,15,959.5,123.0,4.15,22.0,1035.5,913.87,686.73
2017,4,23,12,30,960.0,123.0,4.1,22.0,1040.0,915.97,687.82
2017,4,23,12,45,960.5,122.0,4.1,22.5,1035.5,913.63,684.94
2017,4,23,13,0,961.0,121.0,4.1,23.0,1031.0,907.66,679.74
2017,4,23,13,15,958.5,120.5,4.05,23.0,1017.5,896.01,671.86
2017,4,23,13,30,956.0,120.0,4.0,23.0,1004.0,880.78,661.67
2017,4,23,13,45,952.5,118.5,3.95,23.5,982.5,860.38,646.77
2017,4,23,14,0,949.0,117.0,3.9,24.0,961.0,836.53,629.63
2017,4,23,14,15,942.0,115.5,3.85,24.0,931.0,806.76,609.33
2017,4,23,14,30,935.0,114.0,3.8,24.0,901.0,773.95,585.94
2017,4,23,14,45,923.5,113.5,3.75,24.0,862.5,736.09,558.57
2017,4,23,15,0,912.0,113.0,3.7,24.0,824.0,695.86,529.04
2017,4,23,15,15,900.0,110.5,3.6,23.5,779.5,651.49,496.76
2017,4,23,15,30,888.0,108.0,3.5,23.0,735.0,605.25,462.27
2017,4,23,15,45,872.5,104.5,3.45,23.0,685.5,557.03,424.6
2017,4,23,16,0,857.0,101.0,3.4,23.0,636.0,504.68,382.89
2017,4,23,16,15,835.0,97.5,3.3,22.5,581.5,448.88,338.1
2017,4,23,16,30,813.0,94.0,3.2,22.0,527.0,393.32,292.21
2017,4,23,16,45,783.5,89.0,3.1,22.0,469.0,334.61,242.48
2017,4,23,17,0,754.0,84.0,3.0,22.0,411.0,277.59,193.61
2017,4,23,17,15,711.5,78.5,2.6,21.0,352.0,216.76,143.06
2017,4,23,17,30,669.0,73.0,2.2,20.0,293.0,162.17,99.38
2017,4,23,17,45,605.0,65.5,1.8,19.5,235.0,108.14,61.32
2017,4,23,18,0,541.0,58.0,1.4,19.0,177.0,61.12,36.8
2017,4,23,18,15,436.5,47.0,1.3,18.0,125.0,38.46,27.81
2017,4,23,18,30,332.0,36.0,1.2,17.0,73.0,29.61,19.31
2017,4,23,18,45,166.0,18.0,1.2,16.0,36.5,14.6,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,19.5,1.65,11.0,36.5,14.92,1.63
2017,4,24,6,30,300.0,39.0,1.9,12.0,73.0,31.9,21.89
2017,4,24,6,45,394.0,52.0,2.2,13.0,124.0,42.15,31.74
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,66.0,42.15
2017,4,24,7,15,553.0,74.0,2.6,14.5,232.0,111.23,67.19
2017,4,24,7,30,618.0,83.0,2.7,15.0,289.0,163.69,105.12
2017,4,24,7,45,655.5,92.0,2.8,16.0,346.5,217.27,148.91
2017,4,24,8,0,693.0,101.0,2.9,17.0,404.0,274.23,197.0
2017,4,24,8,15,724.5,106.5,3.0,18.0,460.5,329.39,243.9
2017,4,24,8,30,756.0,112.0,3.1,19.0,517.0,386.54,291.61
2017,4,24,8,45,774.5,118.5,3.25,20.0,570.0,440.72,336.08
2017,4,24,9,0,793.0,125.0,3.4,21.0,623.0,495.64,379.7
2017,4,24,9,15,810.5,128.5,3.4,21.5,671.5,546.0,419.09
2017,4,24,9,30,828.0,132.0,3.4,22.0,720.0,595.67,456.8
2017,4,24,9,45,838.5,136.5,3.4,22.5,763.0,641.0,490.25
2017,4,24,10,0,849.0,141.0,3.4,23.0,806.0,684.53,521.48
2017,4,24,10,15,858.5,143.0,3.45,23.0,842.0,723.17,549.77
2017,4,24,10,30,868.0,145.0,3.5,23.0,878.0,759.47,575.94
2017,4,24,10,45,872.0,149.0,3.55,23.5,906.0,790.95,597.12
2017,4,24,11,0,876.0,153.0,3.6,24.0,934.0,819.43,615.86
2017,4,24,11,15,699.0,267.5,3.65,24.5,900.0,803.66,599.77
2017,4,24,11,30,522.0,382.0,3.7,25.0,866.0,769.22,570.98
2017,4,24,11,45,713.5,264.0,3.75,25.5,935.5,836.05,620.56
2017,4,24,12,0,905.0,146.0,3.8,26.0,1005.0,878.68,651.21
2017,4,24,12,15,905.0,146.5,3.85,26.0,1008.5,883.98,654.58
2017,4,24,12,30,905.0,147.0,3.9,26.0,1012.0,885.9,656.04
2017,4,24,12,45,900.0,149.0,4.0,26.0,1006.0,881.5,653.6
2017,4,24,13,0,895.0,151.0,4.1,26.0,1000.0,873.78,649.05
2017,4,24,13,15,891.0,150.0,4.2,26.0,986.0,861.26,641.3
2017,4,24,13,30,887.0,149.0,4.3,26.0,972.0,845.45,631.39
2017,4,24,13,45,878.5,149.5,4.4,26.5,949.0,824.07,616.45
2017,4,24,14,0,870.0,150.0,4.5,27.0,926.0,799.72,598.88
2017,4,24,14,15,663.0,244.5,4.55,27.0,825.0,721.86,540.78
2017,4,24,14,30,456.0,339.0,4.6,27.0,724.0,629.75,472.53
2017,4,24,14,45,645.0,239.5,4.65,27.0,757.5,661.73,498.88
2017,4,24,15,0,834.0,140.0,4.7,27.0,791.0,671.3,507.83
2017,4,24,15,15,819.5,136.5,4.7,26.5,747.5,626.61,475.4
2017,4,24,15,30,805.0,133.0,4.7,26.0,704.0,580.51,441.31
2017,4,24,15,45,786.5,129.0,4.75,26.0,655.0,530.77,402.87
2017,4,24,16,0,768.0,125.0,4.8,26.0,606.0,480.51,363.06
2017,4,24,16,15,743.5,120.5,4.7,25.5,553.0,425.9,319.43
2017,4,24,16,30,719.0,116.0,4.6,25.0,500.0,372.72,275.82
2017,4,24,16,45,687.5,109.5,4.55,24.5,444.5,316.65,229.33
2017,4,24,17,0,656.0,103.0,4.5,24.0,389.0,262.68,184.01
2017,4,24,17,15,610.5,95.5,4.2,23.0,332.0,207.47,138.81
2017,4,24,17,30,565.0,88.0,3.9,22.0,275.0,156.59,98.85
2017,4,24,17,45,504.5,77.5,3.65,21.5,220.5,106.67,63.93
2017,4,24,18,0,444.0,67.0,3.4,21.0,166.0,63.54,40.95
2017,4,24,18,15,345.5,53.0,3.2,20.5,116.5,40.22,29.01
2017,4,24,18,30,247.0,39.0,3.0,20.0,67.0,29.55,19.03
2017,4,24,18,45,123.5,19.5,2.85,19.5,33.5,14.85,0.43
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.5,4.15,16.5,33.5,17.06,3.83
2017,4,25,6,30,183.0,45.0,4.4,17.0,67.0,33.49,22.8
2017,4,25,6,45,276.5,61.5,4.7,17.5,115.0,45.61,34.15
2017,4,25,7,0,370.0,78.0,5.0,18.0,163.0,67.85,45.47
2017,4,25,7,15,435.0,90.0,5.25,19.0,217.0,108.4,68.49
2017,4,25,7,30,500.0,102.0,5.5,20.0,271.0,156.11,102.33
2017,4,25,7,45,250.0,102.0,5.8,21.0,186.5,133.67,94.94
2017,4,25,8,0,0.0,102.0,6.1,22.0,102.0,78.07,58.87
2017,4,25,8,15,0.0,117.0,6.1,22.5,117.0,89.7,68.03
2017,4,25,8,30,0.0,132.0,6.1,23.0,132.0,101.4,77.1
2017,4,25,8,45,2.0,155.5,6.15,23.5,157.0,120.55,92.02
2017,4,25,9,0,4.0,179.0,6.2,24.0,182.0,140.06,107.06
2017,4,25,9,15,32.5,247.0,6.2,24.5,270.5,213.67,164.56
2017,4,25,9,30,61.0,315.0,6.2,25.0,359.0,287.06,220.83
2017,4,25,9,45,71.0,341.5,6.2,26.0,396.0,318.54,243.65
2017,4,25,10,0,81.0,368.0,6.2,27.0,433.0,350.79,266.79
2017,4,25,10,15,86.0,389.0,6.1,27.5,460.0,375.75,284.55
2017,4,25,10,30,91.0,410.0,6.0,28.0,487.0,400.84,302.23
2017,4,25,10,45,191.0,423.5,5.95,28.5,592.5,500.12,376.01
2017,4,25,11,0,291.0,437.0,5.9,29.0,698.0,604.37,451.48
2017,4,25,11,15,255.0,456.0,5.8,29.0,689.0,600.23,446.94
2017,4,25,11,30,219.0,475.0,5.7,29.0,680.0,582.47,433.12
2017,4,25,11,45,530.0,322.5,5.6,29.5,825.0,732.35,545.0
2017,4,25,12,0,841.0,170.0,5.5,30.0,970.0,856.38,634.97
2017,4,25,12,15,842.0,170.0,5.45,30.0,974.0,861.98,637.75
2017,4,25,12,30,843.0,170.0,5.4,30.0,978.0,864.28,638.98
2017,4,25,12,45,843.0,169.0,5.35,30.5,973.5,861.58,635.62
2017,4,25,13,0,843.0,168.0,5.3,31.0,969.0,855.57,630.15
2017,4,25,13,15,661.5,283.5,5.3,31.0,907.0,805.45,591.89
2017,4,25,13,30,480.0,399.0,5.3,31.0,845.0,745.46,546.64
2017,4,25,13,45,441.5,394.5,5.3,31.5,797.5,701.53,515.09
2017,4,25,14,0,403.0,390.0,5.3,32.0,750.0,648.57,477.17
2017,4,25,14,15,607.0,274.0,5.3,32.0,796.5,701.25,518.16
2017,4,25,14,30,811.0,158.0,5.3,32.0,843.0,724.69,537.82
2017,4,25,14,45,797.5,156.5,5.3,32.0,806.0,687.72,511.2
2017,4,25,15,0,784.0,155.0,5.3,32.0,769.0,648.88,483.08
2017,4,25,15,15,554.5,235.0,5.2,31.5,657.5,545.21,406.81
2017,4,25,15,30,325.0,315.0,5.1,31.0,546.0,448.52,335.16
2017,4,25,15,45,520.0,227.5,5.1,31.0,567.0,468.49,349.96
2017,4,25,16,0,715.0,140.0,5.1,31.0,588.0,464.91,344.98
2017,4,25,16,15,689.5,134.5,4.95,30.5,536.5,412.32,303.56
2017,4,25,16,30,664.0,129.0,4.8,30.0,485.0,360.64,262.08
2017,4,25,16,45,652.0,112.5,4.7,30.0,430.5,305.31,216.37
2017,4,25,17,0,640.0,96.0,4.6,30.0,376.0,250.14,170.27
2017,4,25,17,15,574.0,96.0,4.3,29.0,321.0,198.14,129.49
2017,4,25,17,30,508.0,96.0,4.0,28.0,266.0,149.19,93.04
2017,4,25,17,45,448.0,84.0,3.75,27.5,213.0,101.91,60.93
2017,4,25,18,0,388.0,72.0,3.5,27.0,160.0,61.25,39.65
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.5,42.3,30.0
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,30.76,19.53
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,15.52,1.49
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,18.77,5.72
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,36.13,24.58
2017,4,26,6,45,152.5,74.0,3.3,22.5,105.5,52.86,39.64
2017,4,26,7,0,233.0,98.0,3.6,23.0,152.0,75.92,53.59
2017,4,26,7,15,295.5,115.5,3.9,23.5,203.5,111.79,75.36
2017,4,26,7,30,358.0,133.0,4.2,24.0,255.0,154.61,105.44
2017,4,26,7,45,437.0,137.0,4.55,24.5,312.5,200.52,139.54
2017,4,26,8,0,516.0,141.0,4.9,25.0,370.0,252.33,180.02
2017,4,26,8,15,553.5,149.5,5.2,25.5,424.0,302.21,221.07
2017,4,26,8,30,591.0,158.0,5.5,26.0,478.0,359.49,267.67
2017,4,26,8,45,649.5,151.5,5.85,26.5,535.5,411.66,309.75
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,467.63,354.36
2017,4,26,9,15,730.0,149.5,6.35,27.5,642.0,517.65,393.69
2017,4,26,9,30,752.0,154.0,6.5,28.0,691.0,567.61,432.08
2017,4,26,9,45,790.5,146.0,6.65,28.5,741.0,614.95,468.0
2017,4,26,10,0,829.0,138.0,6.8,29.0,791.0,663.48,504.14
2017,4,26,10,15,841.5,140.0,6.85,29.0,829.0,703.2,533.81
2017,4,26,10,30,854.0,142.0,6.9,29.0,867.0,740.84,561.57
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.5,767.83,580.8
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,801.04,603.97
2017,4,26,11,15,904.5,132.0,7.15,30.0,959.0,825.19,620.7
2017,4,26,11,30,911.0,133.0,7.2,30.0,982.0,846.19,635.07
2017,4,26,11,45,920.0,131.0,7.25,30.5,998.0,863.53,645.62
2017,4,26,12,0,929.0,129.0,7.3,31.0,1014.0,877.61,653.95
2017,4,26,12,15,931.5,129.0,7.3,31.0,1019.5,884.62,658.6
2017,4,26,12,30,934.0,129.0,7.3,31.0,1025.0,888.19,661.0
2017,4,26,12,45,935.0,128.5,7.35,31.0,1022.5,886.64,660.16
2017,4,26,13,0,936.0,128.0,7.4,31.0,1020.0,881.59,657.01
2017,4,26,13,15,935.0,127.5,7.3,31.0,1008.0,871.4,649.87
2017,4,26,13,30,934.0,127.0,7.2,31.0,996.0,857.7,640.4
2017,4,26,13,45,928.0,127.5,7.15,31.0,974.5,837.47,626.64
2017,4,26,14,0,922.0,128.0,7.1,31.0,953.0,813.99,610.52
2017,4,26,14,15,915.5,126.5,7.05,30.5,923.5,785.39,591.12
2017,4,26,14,30,909.0,125.0,7.0,30.0,894.0,753.82,569.28
2017,4,26,14,45,902.0,121.5,7.0,30.0,857.0,717.45,542.61
2017,4,26,15,0,895.0,118.0,7.0,30.0,820.0,678.47,513.58
2017,4,26,15,15,881.0,115.5,6.9,29.5,775.0,633.76,480.51
2017,4,26,15,30,867.0,113.0,6.8,29.0,730.0,590.56,447.69
2017,4,26,15,45,846.0,111.0,6.75,28.5,679.0,538.9,407.87
2017,4,26,16,0,825.0,109.0,6.7,28.0,628.0,486.8,366.67
2017,4,26,16,15,801.0,105.0,6.55,27.5,573.5,431.6,321.97
2017,4,26,16,30,777.0,101.0,6.4,27.0,519.0,376.92,276.63
2017,4,26,16,45,740.0,97.5,6.3,26.5,461.0,317.19,226.92
2017,4,26,17,0,703.0,94.0,6.2,26.0,403.0,261.95,180.44
2017,4,26,17,15,657.5,88.0,5.9,25.0,345.0,205.84,134.54
2017,4,26,17,30,612.0,82.0,5.6,24.0,287.0,153.97,94.19
2017,4,26,17,45,545.5,73.5,5.3,23.5,230.5,102.95,59.74
2017,4,26,18,0,479.0,65.0,5.0,23.0,174.0,59.33,38.77
2017,4,26,18,15,376.5,52.5,4.5,22.0,123.0,42.4,30.72
2017,4,26,18,30,274.0,40.0,4.0,21.0,72.0,30.42,19.78
2017,4,26,18,45,137.0,20.0,3.55,20.5,36.0,15.26,2.33
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.04,5.23
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,31.98,22.21
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,43.94,33.43
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,64.02,42.3
2017,4,27,7,15,545.5,75.5,2.85,14.5,236.5,107.84,65.33
2017,4,27,7,30,609.0,84.0,2.9,15.0,293.0,158.66,101.34
2017,4,27,7,45,646.0,92.0,2.95,16.0,349.0,210.35,143.2
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,265.34,189.48
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,319.32,235.78
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,375.26,283.08
2017,4,27,8,45,762.0,118.0,3.05,18.5,568.5,428.27,327.36
2017,4,27,9,0,779.0,125.0,3.1,19.0,620.0,482.08,370.99
2017,4,27,9,15,796.0,128.5,3.15,19.5,668.0,531.14,409.84
2017,4,27,9,30,813.0,132.0,3.2,20.0,716.0,579.5,447.08
2017,4,27,9,45,822.0,137.5,3.25,21.0,757.5,623.83,479.39
2017,4,27,10,0,831.0,143.0,3.3,22.0,799.0,666.29,509.34
2017,4,27,10,15,841.0,145.0,3.5,22.5,834.5,704.3,536.94
2017,4,27,10,30,851.0,147.0,3.7,23.0,870.0,740.08,562.45
2017,4,27,10,45,857.5,149.0,3.9,23.5,898.5,770.87,584.0
2017,4,27,11,0,864.0,151.0,4.1,24.0,927.0,788.2,596.16
2017,4,27,11,15,869.0,152.5,4.25,24.5,948.5,810.71,611.36
2017,4,27,11,30,874.0,154.0,4.4,25.0,970.0,830.14,623.81
2017,4,27,11,45,883.0,151.0,4.55,25.5,984.0,846.15,633.84
2017,4,27,12,0,892.0,148.0,4.7,26.0,998.0,859.05,642.01
2017,4,27,12,15,892.5,148.0,4.85,26.5,1002.5,864.13,644.89
2017,4,27,12,30,893.0,148.0,5.0,27.0,1007.0,865.93,645.63
2017,4,27,12,45,893.5,147.0,5.15,27.5,1002.5,863.67,643.69
2017,4,27,13,0,894.0,146.0,5.3,28.0,998.0,858.11,639.57
2017,4,27,13,15,661.5,274.0,5.4,28.0,900.5,791.21,589.69
2017,4,27,13,30,429.0,402.0,5.5,28.0,803.0,701.92,522.69
2017,4,27,13,45,653.0,272.5,5.6,28.5,865.5,760.63,568.62
2017,4,27,14,0,877.0,143.0,5.7,29.0,928.0,788.72,592.11
2017,4,27,14,15,869.5,141.0,5.75,29.0,898.0,760.2,571.78
2017,4,27,14,30,862.0,139.0,5.8,29.0,868.0,728.91,549.42
2017,4,27,14,45,732.0,198.0,5.85,29.0,799.0,675.95,509.16
2017,4,27,15,0,602.0,257.0,5.9,29.0,730.0,611.55,460.82
2017,4,27,15,15,497.0,277.0,5.85,28.5,653.0,539.9,408.13
2017,4,27,15,30,392.0,297.0,5.8,28.0,576.0,466.95,353.97
2017,4,27,15,45,552.5,218.5,5.75,28.0,583.0,472.68,357.76
2017,4,27,16,0,713.0,140.0,5.7,28.0,590.0,458.0,344.19
2017,4,27,16,15,711.5,129.0,5.45,27.5,545.5,410.96,305.85
2017,4,27,16,30,710.0,118.0,5.2,27.0,501.0,362.48,265.44
2017,4,27,16,45,598.5,126.5,4.95,27.0,425.5,295.26,212.07
2017,4,27,17,0,487.0,135.0,4.7,27.0,350.0,234.13,164.45
2017,4,27,17,15,444.0,124.0,4.25,26.0,299.5,186.56,126.8
2017,4,27,17,30,401.0,113.0,3.8,25.0,249.0,143.22,94.0
2017,4,27,17,45,354.5,96.5,3.35,24.5,199.5,100.13,64.2
2017,4,27,18,0,308.0,80.0,2.9,24.0,150.0,62.28,43.32
2017,4,27,18,15,237.5,61.5,2.8,23.5,106.5,45.32,33.03
2017,4,27,18,30,167.0,43.0,2.7,23.0,63.0,32.05,21.0
2017,4,27,18,45,83.5,21.5,2.65,22.5,31.5,16.36,3.56
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,2.0,2.15,19.5,2.0,0.0,0.0
2017,4,28,6,0,0.0,4.0,2.3,20.0,4.0,3.15,0.0
2017,4,28,6,15,55.0,27.5,2.6,20.5,34.5,20.61,8.6
2017,4,28,6,30,110.0,51.0,2.9,21.0,65.0,37.11,25.69
2017,4,28,6,45,177.5,74.5,3.2,21.5,110.5,53.49,40.44
2017,4,28,7,0,245.0,98.0,3.5,22.0,156.0,75.11,53.61
2017,4,28,7,15,136.5,113.0,3.75,22.5,147.0,94.58,67.67
2017,4,28,7,30,28.0,128.0,4.0,23.0,138.0,99.53,75.31
2017,4,28,7,45,14.0,126.5,4.25,24.0,131.5,98.35,74.48
2017,4,28,8,0,0.0,125.0,4.5,25.0,125.0,95.22,71.96
2017,4,28,8,15,121.0,180.5,4.6,25.5,247.0,180.57,136.44
2017,4,28,8,30,242.0,236.0,4.7,26.0,369.0,279.84,211.68
2017,4,28,8,45,187.5,265.5,4.85,26.5,374.5,290.26,220.71
2017,4,28,9,0,133.0,295.0,5.0,27.0,380.0,299.68,228.18
2017,4,28,9,15,193.0,315.0,5.0,27.5,449.0,354.67,269.37
2017,4,28,9,30,253.0,335.0,5.0,28.0,518.0,421.92,319.17
2017,4,28,9,45,478.5,266.0,5.0,28.5,636.5,521.55,393.74
2017,4,28,10,0,704.0,197.0,5.0,29.0,755.0,631.54,474.73
2017,4,28,10,15,716.0,200.5,4.95,29.5,790.0,668.6,500.23
2017,4,28,10,30,728.0,204.0,4.9,30.0,825.0,703.91,524.23
2017,4,28,10,45,548.5,307.0,4.9,30.5,783.5,678.6,502.3
2017,4,28,11,0,369.0,410.0,4.9,31.0,742.0,634.53,467.05
2017,4,28,11,15,573.0,305.0,4.9,31.0,834.5,724.17,533.65
2017,4,28,11,30,777.0,200.0,4.9,31.0,927.0,801.23,590.4
2017,4,28,11,45,775.5,204.5,4.9,31.5,937.5,814.03,597.42
2017,4,28,12,0,774.0,209.0,4.9,32.0,948.0,823.71,602.58
2017,4,28,12,15,775.0,209.5,4.85,32.0,952.0,829.2,605.96
2017,4,28,12,30,776.0,210.0,4.8,32.0,956.0,831.66,607.31
2017,4,28,12,45,560.5,332.5,4.8,32.5,870.0,766.23,556.89
2017,4,28,13,0,345.0,455.0,4.8,33.0,784.0,679.87,492.39
2017,4,28,13,15,553.5,332.0,4.7,33.0,852.0,749.65,544.79
2017,4,28,13,30,762.0,209.0,4.6,33.0,920.0,802.6,584.39
2017,4,28,13,45,752.5,209.0,4.6,33.0,898.0,781.06,569.4
2017,4,28,14,0,743.0,209.0,4.6,33.0,876.0,756.91,552.91
2017,4,28,14,15,733.5,206.0,4.5,33.0,847.0,727.74,532.59
2017,4,28,14,30,724.0,203.0,4.4,33.0,818.0,696.31,510.51
2017,4,28,14,45,702.0,204.5,4.35,33.0,779.5,658.35,483.6
2017,4,28,15,0,680.0,206.0,4.3,33.0,741.0,619.3,455.56
2017,4,28,15,15,663.0,201.0,4.2,33.0,699.5,577.08,424.85
2017,4,28,15,30,646.0,196.0,4.1,33.0,658.0,534.09,393.05
2017,4,28,15,45,619.5,191.5,4.1,33.0,610.0,486.22,357.32
2017,4,28,16,0,593.0,187.0,4.1,33.0,562.0,438.96,321.34
2017,4,28,16,15,565.0,178.5,3.95,32.5,511.5,384.58,279.97
2017,4,28,16,30,537.0,170.0,3.8,32.0,461.0,336.01,242.09
2017,4,28,16,45,496.0,161.5,3.7,32.0,407.5,285.25,201.96
2017,4,28,17,0,455.0,153.0,3.6,32.0,354.0,237.88,164.5
2017,4,28,17,15,409.5,139.0,3.3,31.0,301.0,189.29,127.43
2017,4,28,17,30,364.0,125.0,3.0,30.0,248.0,145.32,95.23
2017,4,28,17,45,303.0,107.5,2.75,29.5,197.0,101.76,66.13
2017,4,28,18,0,242.0,90.0,2.5,29.0,146.0,66.74,50.58
2017,4,28,18,15,174.5,67.0,2.75,28.0,101.5,48.63,35.15
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,32.43,20.96
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,16.64,4.19
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.36,0.0
2017,4,29,6,15,27.5,27.0,5.4,22.5,30.5,20.29,8.82
2017,4,29,6,30,55.0,51.0,5.5,23.0,58.0,36.98,25.39
2017,4,29,6,45,113.5,80.5,5.6,23.5,104.5,56.72,42.87
2017,4,29,7,0,172.0,110.0,5.7,24.0,151.0,79.8,58.16
2017,4,29,7,15,223.0,133.5,5.9,24.0,201.5,115.3,81.17
2017,4,29,7,30,274.0,157.0,6.1,24.0,252.0,156.43,110.71
2017,4,29,7,45,147.5,161.0,6.3,24.5,213.5,152.1,112.41
2017,4,29,8,0,21.0,165.0,6.5,25.0,175.0,129.96,99.28
2017,4,29,8,15,116.5,203.0,6.6,25.5,266.5,195.38,148.49
2017,4,29,8,30,212.0,241.0,6.7,26.0,358.0,267.25,203.11
2017,4,29,8,45,198.5,276.5,6.8,26.5,394.5,302.22,230.66
2017,4,29,9,0,185.0,312.0,6.9,27.0,431.0,335.8,256.46
2017,4,29,9,15,189.0,333.0,6.8,27.5,462.5,365.6,278.72
2017,4,29,9,30,193.0,354.0,6.7,28.0,494.0,395.3,300.5
2017,4,29,9,45,202.0,371.0,6.65,28.5,525.0,424.59,321.74
2017,4,29,10,0,211.0,388.0,6.6,29.0,556.0,453.95,342.73
2017,4,29,10,15,319.0,372.0,6.45,29.0,638.5,530.78,400.29
2017,4,29,10,30,427.0,356.0,6.3,29.0,721.0,613.1,460.99
2017,4,29,10,45,521.5,325.5,6.2,29.5,786.0,671.62,503.06
2017,4,29,11,0,616.0,295.0,6.1,30.0,851.0,731.84,545.75
2017,4,29,11,15,457.0,378.0,5.95,30.0,796.0,691.77,513.63
2017,4,29,11,30,298.0,461.0,5.8,30.0,741.0,636.38,470.71
2017,4,29,11,45,222.0,478.0,5.65,30.5,688.5,584.87,431.6
2017,4,29,12,0,146.0,495.0,5.5,31.0,636.0,540.79,397.47
2017,4,29,12,15,179.5,496.5,5.35,31.0,670.0,570.59,419.07
2017,4,29,12,30,213.0,498.0,5.2,31.0,704.0,599.54,439.65
2017,4,29,12,45,171.5,495.0,5.1,31.5,660.5,562.63,411.68
2017,4,29,13,0,130.0,492.0,5.0,32.0,617.0,525.02,383.45
2017,4,29,13,15,164.5,486.0,4.85,32.0,642.0,545.14,398.33
2017,4,29,13,30,199.0,480.0,4.7,32.0,667.0,563.51,411.66
2017,4,29,13,45,230.0,463.0,4.6,32.5,674.5,568.0,414.51
2017,4,29,14,0,261.0,446.0,4.5,33.0,682.0,580.02,422.57
2017,4,29,14,15,291.5,422.5,4.3,33.0,677.5,573.86,418.7
2017,4,29,14,30,322.0,399.0,4.1,33.0,673.0,564.96,412.85
2017,4,29,14,45,280.5,390.0,3.9,33.0,621.0,517.59,378.91
2017,4,29,15,0,239.0,381.0,3.7,33.0,569.0,463.74,340.38
2017,4,29,15,15,193.5,361.5,3.55,32.5,509.0,410.02,302.3
2017,4,29,15,30,148.0,342.0,3.4,32.0,449.0,359.34,266.0
2017,4,29,15,45,123.5,315.0,3.25,32.0,400.0,316.78,234.91
2017,4,29,16,0,99.0,288.0,3.1,32.0,351.0,270.78,201.02
2017,4,29,16,15,163.5,261.5,3.35,31.5,355.0,274.28,203.61
2017,4,29,16,30,228.0,235.0,3.6,31.0,359.0,265.71,195.99
2017,4,29,16,45,114.0,165.0,3.85,30.5,227.0,164.63,121.01
2017,4,29,17,0,0.0,95.0,4.1,30.0,95.0,72.75,52.62
2017,4,29,17,15,0.0,80.5,4.95,29.0,80.5,61.66,44.21
2017,4,29,17,30,0.0,66.0,5.8,28.0,66.0,50.61,35.58
2017,4,29,17,45,0.0,52.0,6.7,27.0,52.0,39.79,26.94
2017,4,29,18,0,0.0,38.0,7.6,26.0,38.0,29.01,19.18
2017,4,29,18,15,0.0,26.0,7.65,25.0,26.0,19.8,11.19
2017,4,29,18,30,0.0,14.0,7.7,24.0,14.0,10.63,3.19
2017,4,29,18,45,0.0,7.0,7.8,23.0,7.0,5.3,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,7.87,0.0
2017,4,30,6,15,107.0,31.5,6.2,12.0,46.0,23.46,12.28
2017,4,30,6,30,214.0,53.0,6.3,12.0,82.0,39.29,28.74
2017,4,30,6,45,330.0,66.0,6.4,12.0,134.5,49.13,38.24
2017,4,30,7,0,446.0,79.0,6.5,12.0,187.0,65.89,46.63
2017,4,30,7,15,510.5,88.5,6.7,12.5,243.5,111.33,71.03
2017,4,30,7,30,575.0,98.0,6.9,13.0,300.0,160.54,105.65
2017,4,30,7,45,647.5,98.0,7.1,13.5,362.5,210.54,145.06
2017,4,30,8,0,720.0,98.0,7.3,14.0,425.0,267.6,193.04
2017,4,30,8,15,751.5,102.5,7.4,14.5,482.5,322.43,241.64
2017,4,30,8,30,783.0,107.0,7.5,15.0,540.0,381.2,293.2
2017,4,30,8,45,823.0,104.5,7.65,15.5,598.0,436.55,341.24
2017,4,30,9,0,863.0,102.0,7.8,16.0,656.0,493.74,389.91
2017,4,30,9,15,880.0,104.5,7.8,16.5,706.5,543.45,431.65
2017,4,30,9,30,897.0,107.0,7.8,17.0,757.0,593.26,472.33
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,640.63,509.28
2017,4,30,10,0,937.0,105.0,7.9,19.0,850.0,686.69,544.2
2017,4,30,10,15,946.0,106.5,7.8,19.5,888.0,726.02,573.82
2017,4,30,10,30,955.0,108.0,7.7,20.0,926.0,762.74,600.8
2017,4,30,10,45,963.0,108.5,7.65,20.5,956.5,795.08,624.1
2017,4,30,11,0,971.0,109.0,7.6,21.0,987.0,824.39,644.62
2017,4,30,11,15,975.0,110.0,7.5,21.0,1008.5,847.86,660.8
2017,4,30,11,30,979.0,111.0,7.4,21.0,1030.0,867.85,674.44
2017,4,30,11,45,974.5,116.0,7.3,21.5,1040.5,880.83,681.7
2017,4,30,12,0,970.0,121.0,7.2,22.0,1051.0,889.99,686.25
2017,4,30,12,15,970.5,121.0,7.1,22.5,1054.5,895.4,688.19
2017,4,30,12,30,971.0,121.0,7.0,23.0,1058.0,897.23,687.67
2017,4,30,12,45,969.5,121.0,6.95,23.5,1053.0,893.86,683.77
2017,4,30,13,0,968.0,121.0,6.9,24.0,1048.0,886.91,677.47
2017,4,30,13,15,965.0,120.5,6.8,24.0,1034.0,874.78,668.75
2017,4,30,13,30,962.0,120.0,6.7,24.0,1020.0,859.1,657.63
2017,4,30,13,45,955.5,120.0,6.6,24.0,997.0,837.65,642.48
2017,4,30,14,0,949.0,120.0,6.5,24.0,974.0,812.9,624.54
2017,4,30,14,15,942.0,118.5,6.35,24.0,943.5,783.39,602.37
2017,4,30,14,30,935.0,117.0,6.2,24.0,913.0,750.86,577.76
2017,4,30,14,45,923.5,116.5,6.1,24.5,874.5,713.39,548.26
2017,4,30,15,0,912.0,116.0,6.0,25.0,836.0,673.58,516.7
2017,4,30,15,15,899.5,113.5,5.8,24.5,791.5,629.41,483.18
2017,4,30,15,30,887.0,111.0,5.6,24.0,747.0,583.44,447.53
2017,4,30,15,45,870.5,108.0,5.45,24.0,697.0,535.37,408.67
2017,4,30,16,0,854.0,105.0,5.3,24.0,647.0,483.76,366.32
2017,4,30,16,15,832.5,101.5,5.05,24.0,593.0,429.13,320.65
2017,4,30,16,30,811.0,98.0,4.8,24.0,539.0,374.7,274.32
2017,4,30,16,45,780.0,93.5,4.55,24.0,481.0,317.12,225.23
2017,4,30,17,0,749.0,89.0,4.3,24.0,423.0,258.55,175.43
2017,4,30,17,15,707.5,83.0,3.65,23.0,364.0,201.49,128.79
2017,4,30,17,30,666.0,77.0,3.0,22.0,305.0,148.12,87.9
2017,4,30,17,45,601.0,70.0,2.4,21.0,247.0,96.34,54.87
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,51.63,39.47
2017,4,30,18,15,438.0,52.0,1.65,19.5,136.5,42.29,31.09
2017,4,30,18,30,340.0,41.0,1.5,19.0,84.0,33.58,22.88
2017,4,30,18,45,170.0,20.5,1.35,18.5,42.0,16.53,5.46
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,10.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,11.0,15.0,10.23,0.0
2017,5,1,6,15,227.5,28.0,4.55,11.5,55.0,22.87,12.3
2017,5,1,6,30,378.0,43.0,4.7,12.0,95.0,35.25,25.28
2017,5,1,6,45,471.5,53.0,4.9,13.0,148.5,43.18,32.84
2017,5,1,7,0,565.0,63.0,5.1,14.0,202.0,58.15,39.29
2017,5,1,7,15,623.0,70.0,5.2,15.0,260.0,104.49,60.71
2017,5,1,7,30,681.0,77.0,5.3,16.0,318.0,157.0,96.71
2017,5,1,7,45,720.5,82.5,5.4,17.5,376.5,210.53,139.38
2017,5,1,8,0,760.0,88.0,5.5,19.0,435.0,270.24,189.33
2017,5,1,8,15,788.0,92.0,5.65,20.0,491.5,325.12,236.65
2017,5,1,8,30,816.0,96.0,5.8,21.0,548.0,381.44,284.66
2017,5,1,8,45,836.5,99.5,5.95,22.0,601.5,435.41,329.96
2017,5,1,9,0,857.0,103.0,6.1,23.0,655.0,489.41,374.03
2017,5,1,9,15,872.0,106.0,6.05,23.5,703.5,538.16,413.39
2017,5,1,9,30,887.0,109.0,6.0,24.0,752.0,586.83,451.51
2017,5,1,9,45,898.0,111.0,6.0,25.0,795.0,630.94,484.35
2017,5,1,10,0,909.0,113.0,6.0,26.0,838.0,673.1,514.73
2017,5,1,10,15,917.5,115.0,5.9,26.5,874.5,711.44,542.21
2017,5,1,10,30,926.0,117.0,5.8,27.0,911.0,747.23,567.14
2017,5,1,10,45,931.5,118.5,5.75,27.5,939.5,777.7,587.89
2017,5,1,11,0,937.0,120.0,5.7,28.0,968.0,805.09,606.06
2017,5,1,11,15,940.5,121.0,5.65,28.5,988.5,827.35,619.92
2017,5,1,11,30,944.0,122.0,5.6,29.0,1009.0,846.24,630.92
2017,5,1,11,45,949.5,120.5,5.55,29.5,1022.5,861.23,639.24
2017,5,1,12,0,955.0,119.0,5.5,30.0,1036.0,872.79,645.25
2017,5,1,12,15,955.5,119.0,5.4,30.0,1039.5,878.08,648.11
2017,5,1,12,30,956.0,119.0,5.3,30.0,1043.0,879.85,648.69
2017,5,1,12,45,954.0,119.0,5.25,30.5,1037.5,876.09,644.59
2017,5,1,13,0,952.0,119.0,5.2,31.0,1032.0,868.84,638.27
2017,5,1,13,15,949.0,118.5,5.1,31.0,1018.5,856.87,629.93
2017,5,1,13,30,946.0,118.0,5.0,31.0,1005.0,841.42,619.34
2017,5,1,13,45,940.5,117.5,4.95,31.0,982.5,820.62,605.49
2017,5,1,14,0,935.0,117.0,4.9,31.0,960.0,796.54,588.86
2017,5,1,14,15,928.5,115.5,4.8,31.0,930.0,767.76,568.26
2017,5,1,14,30,922.0,114.0,4.7,31.0,900.0,736.0,545.35
2017,5,1,14,45,911.0,113.0,4.65,31.0,862.0,698.92,518.59
2017,5,1,15,0,900.0,112.0,4.6,31.0,824.0,659.51,489.71
2017,5,1,15,15,887.5,110.0,4.5,31.0,780.5,616.29,457.48
2017,5,1,15,30,875.0,108.0,4.4,31.0,737.0,571.32,423.29
2017,5,1,15,45,856.0,106.0,4.3,31.0,687.0,523.27,386.07
2017,5,1,16,0,837.0,104.0,4.2,31.0,637.0,472.22,345.8
2017,5,1,16,15,815.5,100.5,4.0,30.5,583.5,418.54,303.2
2017,5,1,16,30,794.0,97.0,3.8,30.0,530.0,365.11,259.74
2017,5,1,16,45,761.5,93.0,3.6,29.5,473.0,308.58,213.46
2017,5,1,17,0,729.0,89.0,3.4,29.0,416.0,251.19,166.38
2017,5,1,17,15,688.0,83.5,3.05,28.0,358.0,195.93,122.39
2017,5,1,17,30,647.0,78.0,2.7,27.0,300.0,144.32,83.97
2017,5,1,17,45,584.0,70.5,2.35,26.0,243.0,93.61,52.61
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,50.84,37.96
2017,5,1,18,15,426.5,52.0,2.05,24.0,134.5,42.17,30.38
2017,5,1,18,30,332.0,41.0,2.1,23.0,83.0,33.5,22.42
2017,5,1,18,45,189.0,25.0,2.2,22.0,46.5,19.1,7.45
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,7.08,0.0
2017,5,1,19,15,23.0,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,10.23,0.0
2017,5,2,6,15,211.5,29.0,2.65,15.5,55.0,22.13,11.81
2017,5,2,6,30,350.0,45.0,2.8,16.0,94.0,36.69,26.16
2017,5,2,6,45,437.0,56.0,2.95,17.0,146.0,45.25,34.14
2017,5,2,7,0,524.0,67.0,3.1,18.0,198.0,59.2,40.61
2017,5,2,7,15,582.0,74.5,3.3,19.0,254.0,103.38,60.55
2017,5,2,7,30,640.0,82.0,3.5,20.0,310.0,153.79,94.21
2017,5,2,7,45,679.0,88.5,3.75,21.0,367.0,205.63,134.74
2017,5,2,8,0,718.0,95.0,4.0,22.0,424.0,260.87,180.28
2017,5,2,8,15,746.5,99.5,4.05,22.5,479.5,314.34,225.71
2017,5,2,8,30,775.0,104.0,4.1,23.0,535.0,371.54,273.67
2017,5,2,8,45,794.0,108.5,4.2,24.0,587.0,423.62,316.41
2017,5,2,9,0,813.0,113.0,4.3,25.0,639.0,475.69,357.88
2017,5,2,9,15,829.0,116.0,4.35,25.5,686.5,524.67,396.49
2017,5,2,9,30,845.0,119.0,4.4,26.0,734.0,572.77,433.37
2017,5,2,9,45,853.5,123.5,4.5,27.0,775.5,616.66,465.39
2017,5,2,10,0,862.0,128.0,4.6,28.0,817.0,653.4,491.5
2017,5,2,10,15,871.5,130.0,4.6,28.5,853.0,690.66,517.86
2017,5,2,10,30,881.0,132.0,4.6,29.0,889.0,725.56,541.93
2017,5,2,10,45,883.5,136.0,4.65,29.5,916.0,754.51,561.52
2017,5,2,11,0,886.0,140.0,4.7,30.0,943.0,780.34,578.63
2017,5,2,11,15,890.5,141.0,4.7,30.5,963.5,802.16,592.52
2017,5,2,11,30,895.0,142.0,4.7,31.0,984.0,820.81,603.86
2017,5,2,11,45,900.0,141.0,4.75,31.5,997.0,835.08,612.09
2017,5,2,12,0,905.0,140.0,4.8,32.0,1010.0,846.1,618.2
2017,5,2,12,15,905.5,140.0,4.8,32.0,1013.5,851.04,621.31
2017,5,2,12,30,906.0,140.0,4.8,32.0,1017.0,852.69,622.35
2017,5,2,12,45,902.5,141.5,4.85,32.5,1011.0,849.02,618.94
2017,5,2,13,0,899.0,143.0,4.9,33.0,1005.0,842.09,613.49
2017,5,2,13,15,895.5,142.0,4.95,33.0,991.5,829.99,605.92
2017,5,2,13,30,892.0,141.0,5.0,33.0,978.0,814.61,596.23
2017,5,2,13,45,884.5,141.5,5.05,33.0,955.5,794.16,582.49
2017,5,2,14,0,877.0,142.0,5.1,33.0,933.0,770.7,566.46
2017,5,2,14,15,680.0,239.5,5.1,33.0,841.0,704.64,517.2
2017,5,2,14,30,483.0,337.0,5.1,33.0,749.0,626.1,459.45
2017,5,2,14,45,505.5,311.5,5.1,33.0,727.0,602.51,443.43
2017,5,2,15,0,528.0,286.0,5.1,33.0,705.0,575.6,424.46
2017,5,2,15,15,667.0,208.5,5.05,32.5,708.5,573.88,424.51
2017,5,2,15,30,806.0,131.0,5.0,32.0,712.0,553.77,410.1
2017,5,2,15,45,788.5,127.5,5.0,32.0,664.0,505.75,373.06
2017,5,2,16,0,771.0,124.0,5.0,32.0,616.0,457.15,334.79
2017,5,2,16,15,747.5,119.5,4.95,31.5,563.5,403.32,292.4
2017,5,2,16,30,724.0,115.0,4.9,31.0,511.0,351.33,250.4
2017,5,2,16,45,694.5,109.0,4.85,31.0,456.0,297.27,205.89
2017,5,2,17,0,665.0,103.0,4.8,31.0,401.0,245.07,162.86
2017,5,2,17,15,622.0,96.0,4.5,30.0,345.0,191.81,121.06
2017,5,2,17,30,579.0,89.0,4.2,29.0,289.0,142.56,84.97
2017,5,2,17,45,518.5,79.5,3.9,28.0,234.5,94.53,55.48
2017,5,2,18,0,458.0,70.0,3.6,27.0,180.0,55.65,41.72
2017,5,2,18,15,366.5,57.0,3.45,26.0,130.0,43.21,30.99
2017,5,2,18,30,275.0,44.0,3.3,25.0,80.0,33.31,22.09
2017,5,2,18,45,153.5,26.5,3.15,24.0,45.0,20.07,8.41
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,7.08,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,7.08,0.0
2017,5,3,6,15,60.5,33.5,3.1,21.5,42.0,24.88,13.82
2017,5,3,6,30,121.0,58.0,3.2,22.0,75.0,41.93,29.93
2017,5,3,6,45,195.5,79.5,3.3,22.5,122.0,57.03,43.45
2017,5,3,7,0,270.0,101.0,3.4,23.0,169.0,74.47,58.68
2017,5,3,7,15,218.5,122.0,3.5,23.5,186.0,104.83,73.31
2017,5,3,7,30,167.0,143.0,3.6,24.0,203.0,128.28,92.32
2017,5,3,7,45,170.0,173.0,3.75,24.5,243.0,162.5,119.34
2017,5,3,8,0,173.0,203.0,3.9,25.0,283.0,197.32,147.1
2017,5,3,8,15,138.0,224.5,3.9,25.5,293.5,215.1,162.39
2017,5,3,8,30,103.0,246.0,3.9,26.0,304.0,225.23,171.07
