Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,45,54.5,218.5,3.95,26.5,249.5,192.02,145.8
2017,5,3,9,0,6.0,191.0,4.0,27.0,195.0,149.59,112.75
2017,5,3,9,15,316.5,201.0,3.95,27.5,432.0,333.81,253.21
2017,5,3,9,30,627.0,211.0,3.9,28.0,669.0,529.33,397.24
2017,5,3,9,45,374.0,300.5,3.85,28.5,578.0,470.48,352.64
2017,5,3,10,0,121.0,390.0,3.8,29.0,487.0,394.88,294.54
2017,5,3,10,15,400.5,310.5,3.7,29.0,652.0,535.74,400.06
2017,5,3,10,30,680.0,231.0,3.6,29.0,817.0,679.29,504.03
2017,5,3,10,45,351.0,283.0,3.55,29.5,586.5,506.41,377.02
2017,5,3,11,0,22.0,335.0,3.5,30.0,356.0,279.5,206.31
2017,5,3,11,15,87.5,409.5,3.45,30.0,492.5,400.88,296.42
2017,5,3,11,30,153.0,484.0,3.4,30.0,629.0,526.04,385.59
2017,5,3,11,45,437.5,362.0,3.4,30.5,782.0,670.55,490.48
2017,5,3,12,0,722.0,240.0,3.4,31.0,935.0,801.0,582.25
2017,5,3,12,15,723.0,240.5,3.4,31.0,938.5,806.27,584.9
2017,5,3,12,30,724.0,241.0,3.4,31.0,942.0,808.59,586.41
2017,5,3,12,45,721.0,241.5,3.4,31.5,937.0,804.76,582.62
2017,5,3,13,0,718.0,242.0,3.4,32.0,932.0,798.01,576.93
2017,5,3,13,15,714.0,240.5,3.55,32.0,919.5,785.93,569.55
2017,5,3,13,30,710.0,239.0,3.7,32.0,907.0,771.04,560.2
2017,5,3,13,45,706.5,235.0,3.85,32.0,887.0,751.71,547.76
2017,5,3,14,0,703.0,231.0,4.0,32.0,867.0,729.72,533.32
2017,5,3,14,15,694.0,228.0,4.35,32.0,839.0,702.1,515.29
2017,5,3,14,30,685.0,225.0,4.7,32.0,811.0,672.34,495.41
2017,5,3,14,45,412.5,306.5,5.05,32.0,655.0,536.29,397.22
2017,5,3,15,0,140.0,388.0,5.4,32.0,499.0,403.06,298.81
2017,5,3,15,15,301.0,329.0,5.7,31.5,551.5,447.33,333.97
2017,5,3,15,30,462.0,270.0,6.0,31.0,604.0,477.75,357.29
2017,5,3,15,45,529.0,229.5,6.35,31.0,587.0,455.32,339.89
2017,5,3,16,0,596.0,189.0,6.7,31.0,570.0,429.39,318.66
2017,5,3,16,15,375.5,216.0,6.8,30.0,449.5,322.74,239.89
2017,5,3,16,30,155.0,243.0,6.9,29.0,329.0,242.27,181.81
2017,5,3,16,45,220.0,210.0,7.0,28.5,317.5,225.49,166.8
2017,5,3,17,0,285.0,177.0,7.1,28.0,306.0,203.92,146.88
2017,5,3,17,15,348.0,150.0,6.9,27.0,286.0,176.15,121.87
2017,5,3,17,30,411.0,123.0,6.7,26.0,266.0,142.36,93.19
2017,5,3,17,45,377.5,104.0,6.55,25.5,217.0,98.76,64.22
2017,5,3,18,0,344.0,85.0,6.4,25.0,168.0,62.06,47.57
2017,5,3,18,15,265.0,67.5,6.05,24.0,121.5,49.64,36.75
2017,5,3,18,30,186.0,50.0,5.7,23.0,75.0,36.97,25.39
2017,5,3,18,45,105.5,29.5,5.35,22.5,42.5,22.08,10.27
2017,5,3,19,0,25.0,9.0,5.0,22.0,10.0,7.08,0.0
2017,5,3,19,15,12.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,12.5,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,11.8,0.0
2017,5,4,6,15,228.5,30.5,4.7,13.5,59.0,23.3,13.35
2017,5,4,6,30,366.0,46.0,5.0,14.0,99.0,37.51,27.17
2017,5,4,6,45,453.0,56.5,5.35,14.5,152.0,45.68,34.92
2017,5,4,7,0,540.0,67.0,5.7,15.0,205.0,57.06,45.23
2017,5,4,7,15,597.5,74.5,5.7,15.5,262.0,101.8,60.27
2017,5,4,7,30,655.0,82.0,5.7,16.0,319.0,152.67,94.41
2017,5,4,7,45,693.5,88.5,5.7,16.5,376.5,204.95,136.07
2017,5,4,8,0,732.0,95.0,5.7,17.0,434.0,260.55,183.21
2017,5,4,8,15,760.5,99.5,5.65,17.5,490.5,317.11,232.31
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,372.22,279.99
2017,5,4,8,45,807.5,109.5,5.55,18.5,599.5,425.4,325.48
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,478.49,369.73
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.0,527.59,409.73
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,575.73,447.84
2017,5,4,9,45,867.5,124.5,5.35,20.5,790.0,620.19,482.11
2017,5,4,10,0,878.0,128.0,5.3,21.0,832.0,657.76,510.44
2017,5,4,10,15,887.0,130.0,5.25,21.5,868.0,695.05,537.75
2017,5,4,10,30,896.0,132.0,5.2,22.0,904.0,729.89,562.6
2017,5,4,10,45,904.0,132.5,5.2,22.5,933.0,760.21,583.86
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,787.67,602.69
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,809.89,618.68
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,828.86,631.96
2017,5,4,11,45,926.0,134.0,5.25,23.5,1017.0,843.34,640.7
2017,5,4,12,0,931.0,133.0,5.3,24.0,1030.0,854.5,647.18
2017,5,4,12,15,931.5,133.0,5.35,24.0,1033.5,859.5,650.74
2017,5,4,12,30,932.0,133.0,5.4,24.0,1037.0,861.14,652.09
2017,5,4,12,45,933.0,131.0,5.5,24.5,1032.5,858.26,649.35
2017,5,4,13,0,934.0,129.0,5.6,25.0,1028.0,851.96,644.34
2017,5,4,13,15,931.0,128.5,5.6,25.0,1014.0,840.26,636.44
2017,5,4,13,30,928.0,128.0,5.6,25.0,1000.0,825.15,626.25
2017,5,4,13,45,924.5,126.0,5.7,25.5,978.5,805.1,611.44
2017,5,4,14,0,921.0,124.0,5.8,26.0,957.0,781.74,593.83
2017,5,4,14,15,914.5,122.5,5.85,25.5,927.5,753.47,574.59
2017,5,4,14,30,908.0,121.0,5.9,25.0,898.0,722.28,552.82
2017,5,4,14,45,891.5,122.5,5.95,25.0,859.0,684.35,524.48
2017,5,4,15,0,875.0,124.0,6.0,25.0,820.0,644.51,494.19
2017,5,4,15,15,862.5,121.5,5.95,25.0,777.0,605.71,463.8
2017,5,4,15,30,850.0,119.0,5.9,25.0,734.0,560.72,428.22
2017,5,4,15,45,835.5,115.0,5.9,25.0,685.5,512.07,389.19
2017,5,4,16,0,821.0,111.0,5.9,25.0,637.0,462.46,348.48
2017,5,4,16,15,799.5,107.0,5.8,24.5,584.0,409.46,304.81
2017,5,4,16,30,778.0,103.0,5.7,24.0,531.0,356.73,260.4
2017,5,4,16,45,750.5,97.5,5.6,24.0,475.0,301.63,213.23
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,244.99,165.02
2017,5,4,17,15,682.5,86.0,5.2,23.5,362.0,190.24,120.4
2017,5,4,17,30,642.0,80.0,4.9,23.0,305.0,139.1,82.0
2017,5,4,17,45,583.0,72.5,4.65,22.5,248.5,89.59,51.94
2017,5,4,18,0,524.0,65.0,4.4,22.0,192.0,52.33,39.78
2017,5,4,18,15,432.0,54.0,3.95,21.0,140.5,43.72,32.16
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,35.09,24.2
2017,5,4,18,45,200.0,27.0,3.05,19.0,51.0,20.61,9.74
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,8.65,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,11.5,10.0,6.29,0.0
2017,5,5,6,0,85.0,16.0,1.7,12.0,20.0,12.15,0.0
2017,5,5,6,15,220.5,32.5,2.05,13.0,61.0,24.72,14.78
2017,5,5,6,30,356.0,49.0,2.4,14.0,102.0,39.88,29.32
2017,5,5,6,45,445.0,60.0,2.75,15.0,155.0,48.37,37.26
2017,5,5,7,0,534.0,71.0,3.1,16.0,208.0,58.86,46.65
2017,5,5,7,15,592.5,79.0,3.1,17.0,265.5,103.55,61.85
2017,5,5,7,30,651.0,87.0,3.1,18.0,323.0,154.51,95.19
2017,5,5,7,45,689.5,93.5,3.15,19.0,381.0,206.47,135.49
2017,5,5,8,0,728.0,100.0,3.2,20.0,439.0,261.75,180.96
2017,5,5,8,15,757.0,105.0,3.3,20.5,495.5,315.98,227.04
2017,5,5,8,30,786.0,110.0,3.4,21.0,552.0,374.07,275.84
2017,5,5,8,45,806.0,114.5,3.5,22.0,605.0,426.75,319.19
2017,5,5,9,0,826.0,119.0,3.6,23.0,658.0,479.49,361.33
2017,5,5,9,15,842.5,122.0,3.6,23.0,706.5,528.98,401.14
2017,5,5,9,30,859.0,125.0,3.6,23.0,755.0,577.6,439.3
2017,5,5,9,45,870.0,128.5,3.6,23.5,798.0,622.34,472.78
2017,5,5,10,0,881.0,132.0,3.6,24.0,841.0,660.0,500.38
2017,5,5,10,15,890.0,134.0,3.6,24.5,877.0,697.29,526.94
2017,5,5,10,30,899.0,136.0,3.6,25.0,913.0,732.13,551.11
2017,5,5,10,45,905.0,138.0,3.6,25.5,941.5,762.2,571.42
2017,5,5,11,0,911.0,140.0,3.6,26.0,970.0,789.3,589.29
2017,5,5,11,15,915.5,141.0,3.55,26.0,991.0,811.4,604.38
2017,5,5,11,30,920.0,142.0,3.5,26.0,1012.0,830.25,617.07
2017,5,5,11,45,924.0,142.0,3.45,26.5,1024.5,844.64,624.92
2017,5,5,12,0,928.0,142.0,3.4,27.0,1037.0,855.68,630.51
2017,5,5,12,15,928.5,142.0,3.35,27.0,1041.0,860.62,633.32
2017,5,5,12,30,929.0,142.0,3.3,27.0,1045.0,862.22,634.04
2017,5,5,12,45,928.0,141.5,3.3,27.5,1040.0,858.93,630.64
2017,5,5,13,0,927.0,141.0,3.3,28.0,1035.0,852.31,625.16
2017,5,5,13,15,924.0,140.5,3.25,28.0,1021.0,840.75,617.46
2017,5,5,13,30,921.0,140.0,3.2,28.0,1007.0,825.82,607.45
2017,5,5,13,45,916.5,138.5,3.15,28.5,985.0,805.64,592.28
2017,5,5,14,0,912.0,137.0,3.1,29.0,963.0,782.23,574.85
2017,5,5,14,15,905.0,135.0,3.05,29.0,933.0,753.54,554.8
2017,5,5,14,30,898.0,133.0,3.0,29.0,903.0,721.97,532.5
2017,5,5,14,45,885.5,132.5,3.0,29.0,865.0,685.36,506.5
2017,5,5,15,0,873.0,132.0,3.0,29.0,827.0,651.6,481.85
2017,5,5,15,15,860.0,129.0,2.95,28.5,783.5,607.69,450.36
2017,5,5,15,30,847.0,126.0,2.9,28.0,740.0,562.16,416.86
2017,5,5,15,45,834.0,121.0,2.85,28.0,691.5,513.58,379.42
2017,5,5,16,0,821.0,116.0,2.8,28.0,643.0,463.92,340.18
2017,5,5,16,15,798.5,112.0,2.7,27.5,589.5,410.62,297.89
2017,5,5,16,30,776.0,108.0,2.6,27.0,536.0,357.7,254.85
2017,5,5,16,45,752.5,101.0,2.55,27.0,480.5,299.92,207.05
2017,5,5,17,0,729.0,94.0,2.5,27.0,425.0,245.67,161.91
2017,5,5,17,15,687.5,88.0,2.15,26.0,367.0,190.56,118.43
2017,5,5,17,30,646.0,82.0,1.8,25.0,309.0,139.16,81.04
2017,5,5,17,45,593.0,73.0,1.45,24.0,252.5,88.8,51.16
2017,5,5,18,0,540.0,64.0,1.1,23.0,196.0,51.69,39.06
2017,5,5,18,15,447.0,53.5,1.1,22.0,143.5,43.4,31.8
2017,5,5,18,30,354.0,43.0,1.1,21.0,91.0,35.13,24.2
2017,5,5,18,45,214.0,27.5,1.15,20.0,52.5,21.04,10.3
2017,5,5,19,0,74.0,12.0,1.2,19.0,14.0,9.44,0.0
2017,5,5,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.5,8.0,1.75,12.5,10.5,6.29,0.0
2017,5,6,6,0,109.0,16.0,1.9,13.0,21.0,12.2,0.0
2017,5,6,6,15,238.5,31.0,2.1,14.0,61.5,23.73,14.05
2017,5,6,6,30,368.0,46.0,2.3,15.0,102.0,37.41,27.09
2017,5,6,6,45,452.5,56.5,2.55,16.0,154.5,45.59,34.68
2017,5,6,7,0,537.0,67.0,2.8,17.0,207.0,54.58,42.71
2017,5,6,7,15,592.5,75.0,2.85,18.0,263.5,99.05,58.22
2017,5,6,7,30,648.0,83.0,2.9,19.0,320.0,149.4,90.81
2017,5,6,7,45,687.5,88.5,3.0,20.0,377.0,200.38,129.99
2017,5,6,8,0,727.0,94.0,3.1,21.0,434.0,254.75,174.49
2017,5,6,8,15,755.0,98.5,3.15,22.0,489.5,310.68,221.3
2017,5,6,8,30,783.0,103.0,3.2,23.0,545.0,365.04,266.42
2017,5,6,8,45,804.0,106.5,3.3,24.0,597.5,416.95,308.9
2017,5,6,9,0,825.0,110.0,3.4,25.0,650.0,469.01,350.28
2017,5,6,9,15,840.5,113.0,3.25,25.5,697.5,517.79,388.26
2017,5,6,9,30,856.0,116.0,3.1,26.0,745.0,565.63,424.26
2017,5,6,9,45,867.5,118.5,3.0,26.5,787.5,606.05,453.99
2017,5,6,10,0,879.0,121.0,2.9,27.0,830.0,647.27,483.28
2017,5,6,10,15,887.5,123.0,2.75,27.5,865.5,684.09,508.38
2017,5,6,10,30,896.0,125.0,2.6,28.0,901.0,718.45,530.98
2017,5,6,10,45,902.5,126.5,2.5,28.5,929.5,748.35,550.14
2017,5,6,11,0,909.0,128.0,2.4,29.0,958.0,775.33,566.83
2017,5,6,11,15,913.0,129.0,2.25,29.0,978.0,797.0,580.38
2017,5,6,11,30,917.0,130.0,2.1,29.0,998.0,815.42,591.36
2017,5,6,11,45,927.5,125.5,2.0,29.5,1012.5,831.24,599.21
2017,5,6,12,0,938.0,121.0,1.9,30.0,1027.0,843.85,604.92
2017,5,6,12,15,938.5,121.0,1.8,30.0,1031.0,848.84,606.95
2017,5,6,12,30,939.0,121.0,1.7,30.0,1035.0,850.45,606.91
2017,5,6,12,45,937.5,121.0,1.65,30.5,1029.5,847.1,603.09
2017,5,6,13,0,936.0,121.0,1.6,31.0,1024.0,840.37,597.26
2017,5,6,13,15,933.0,120.5,1.6,31.0,1010.5,828.65,590.09
2017,5,6,13,30,930.0,120.0,1.6,31.0,997.0,813.54,580.85
2017,5,6,13,45,925.5,119.0,1.6,31.0,975.5,793.54,568.04
2017,5,6,14,0,921.0,118.0,1.6,31.0,954.0,770.28,552.75
2017,5,6,14,15,914.5,116.5,1.65,31.0,924.5,742.09,534.39
2017,5,6,14,30,908.0,115.0,1.7,31.0,895.0,710.97,513.71
2017,5,6,14,45,891.5,117.5,1.75,31.0,856.5,674.05,488.54
2017,5,6,15,0,875.0,120.0,1.8,31.0,818.0,635.21,461.46
2017,5,6,15,15,863.0,117.5,1.85,31.0,775.5,593.22,431.57
2017,5,6,15,30,851.0,115.0,1.9,31.0,733.0,551.86,401.2
2017,5,6,15,45,836.0,111.5,2.0,31.0,685.0,503.58,365.24
2017,5,6,16,0,821.0,108.0,2.1,31.0,637.0,454.38,327.48
2017,5,6,16,15,800.0,104.5,2.15,30.5,584.5,402.25,286.98
2017,5,6,16,30,779.0,101.0,2.2,30.0,532.0,350.35,245.49
2017,5,6,16,45,751.0,96.0,2.25,29.5,476.5,295.77,201.35
2017,5,6,17,0,723.0,91.0,2.3,29.0,421.0,239.62,155.85
2017,5,6,17,15,683.5,85.0,2.05,28.0,364.0,185.4,113.5
2017,5,6,17,30,644.0,79.0,1.8,27.0,307.0,134.67,77.07
2017,5,6,17,45,588.0,71.5,1.55,26.5,251.0,85.64,48.82
2017,5,6,18,0,532.0,64.0,1.3,26.0,195.0,51.57,38.46
2017,5,6,18,15,443.5,53.5,1.3,25.0,143.5,43.34,31.33
2017,5,6,18,30,355.0,43.0,1.3,24.0,92.0,35.1,23.86
2017,5,6,18,45,219.5,28.0,1.35,23.0,53.5,21.43,10.64
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,10.23,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,7.08,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,13.7,0.0
2017,5,7,6,15,249.0,33.0,2.4,15.5,64.5,25.22,15.31
2017,5,7,6,30,378.0,48.0,2.4,16.0,106.0,39.08,28.45
2017,5,7,6,45,465.0,57.5,2.45,17.0,159.0,46.45,35.31
2017,5,7,7,0,552.0,67.0,2.5,18.0,212.0,53.86,41.9
2017,5,7,7,15,606.5,74.5,2.8,19.0,268.5,98.25,57.25
2017,5,7,7,30,661.0,82.0,3.1,20.0,325.0,148.7,89.42
2017,5,7,7,45,701.0,87.0,3.4,21.0,383.0,199.93,128.52
2017,5,7,8,0,741.0,92.0,3.7,22.0,441.0,254.58,173.16
2017,5,7,8,15,768.5,96.5,3.8,22.5,496.5,310.97,220.8
2017,5,7,8,30,796.0,101.0,3.9,23.0,552.0,365.71,266.93
2017,5,7,8,45,815.5,104.5,4.0,24.0,604.0,417.53,309.64
2017,5,7,9,0,835.0,108.0,4.1,25.0,656.0,469.34,351.11
2017,5,7,9,15,850.0,111.0,4.1,25.5,704.0,518.21,389.77
2017,5,7,9,30,865.0,114.0,4.1,26.0,752.0,563.64,424.81
2017,5,7,9,45,875.5,117.0,4.1,26.5,793.5,606.78,457.17
2017,5,7,10,0,886.0,120.0,4.1,27.0,835.0,647.99,487.24
2017,5,7,10,15,894.5,122.0,4.05,27.5,870.5,684.96,513.39
2017,5,7,10,30,903.0,124.0,4.0,28.0,906.0,719.45,537.14
2017,5,7,10,45,908.5,125.5,4.0,28.5,934.0,748.77,556.93
2017,5,7,11,0,914.0,127.0,4.0,29.0,962.0,775.1,574.27
2017,5,7,11,15,917.5,128.0,4.0,29.0,982.0,796.44,589.06
2017,5,7,11,30,921.0,129.0,4.0,29.0,1002.0,814.49,601.45
2017,5,7,11,45,911.5,137.0,4.05,29.5,1010.0,824.59,606.84
2017,5,7,12,0,902.0,145.0,4.1,30.0,1018.0,830.95,609.83
2017,5,7,12,15,902.5,145.0,4.1,30.0,1021.5,835.67,612.83
2017,5,7,12,30,903.0,145.0,4.1,30.0,1025.0,837.19,613.79
2017,5,7,12,45,900.0,146.0,4.1,30.5,1019.0,833.53,610.15
2017,5,7,13,0,897.0,147.0,4.1,31.0,1013.0,826.68,604.51
2017,5,7,13,15,893.5,146.0,4.1,31.0,999.0,814.74,596.64
2017,5,7,13,30,890.0,145.0,4.1,31.0,985.0,799.56,586.28
2017,5,7,13,45,884.0,144.0,4.2,31.0,963.0,779.31,572.73
2017,5,7,14,0,878.0,143.0,4.3,31.0,941.0,756.02,556.89
2017,5,7,14,15,870.5,141.5,4.3,31.0,911.5,728.35,537.47
2017,5,7,14,30,863.0,140.0,4.3,31.0,882.0,697.95,515.85
2017,5,7,14,45,850.5,139.0,4.3,31.0,844.5,668.35,494.24
2017,5,7,15,0,838.0,138.0,4.3,31.0,807.0,629.69,465.96
2017,5,7,15,15,749.5,168.0,4.3,30.5,743.0,573.34,424.98
2017,5,7,15,30,661.0,198.0,4.3,30.0,679.0,519.4,385.24
2017,5,7,15,45,606.5,198.5,4.35,30.0,617.0,462.72,342.54
2017,5,7,16,0,552.0,199.0,4.4,30.0,555.0,405.3,298.73
2017,5,7,16,15,657.5,147.5,4.4,29.5,537.0,379.19,275.86
2017,5,7,16,30,763.0,96.0,4.4,29.0,519.0,338.46,239.71
2017,5,7,16,45,692.5,100.5,4.4,29.0,454.5,278.19,191.21
2017,5,7,17,0,622.0,105.0,4.4,29.0,390.0,226.25,149.89
2017,5,7,17,15,602.0,98.5,4.1,28.0,344.5,180.48,113.46
2017,5,7,17,30,582.0,92.0,3.8,27.0,299.0,136.12,81.16
2017,5,7,17,45,523.5,82.5,3.55,26.5,244.0,89.1,53.94
2017,5,7,18,0,465.0,73.0,3.3,26.0,189.0,57.85,43.81
2017,5,7,18,15,380.5,60.5,3.15,25.0,139.0,45.78,33.4
2017,5,7,18,30,296.0,48.0,3.0,24.0,89.0,36.29,24.87
2017,5,7,18,45,148.0,31.5,2.85,23.5,52.0,23.68,12.53
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,11.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.0,2.95,17.0,7.0,5.51,0.0
2017,5,8,6,0,0.0,14.0,3.0,17.0,14.0,10.67,0.0
2017,5,8,6,15,35.0,36.5,3.15,17.5,42.0,27.09,16.81
2017,5,8,6,30,70.0,59.0,3.3,18.0,70.0,42.74,31.38
2017,5,8,6,45,102.5,83.5,3.5,18.5,107.0,59.35,46.33
2017,5,8,7,0,135.0,108.0,3.7,19.0,144.0,75.64,60.72
2017,5,8,7,15,173.5,126.5,3.9,19.5,184.0,101.8,74.1
2017,5,8,7,30,212.0,145.0,4.1,20.0,224.0,133.1,95.92
2017,5,8,7,45,299.0,157.0,4.3,21.0,288.0,172.97,123.85
2017,5,8,8,0,386.0,169.0,4.5,22.0,352.0,224.56,162.47
2017,5,8,8,15,275.5,211.0,4.55,22.5,349.5,244.58,183.34
2017,5,8,8,30,165.0,253.0,4.6,23.0,347.0,252.1,192.68
2017,5,8,8,45,205.5,275.0,4.7,23.5,402.5,295.51,226.01
2017,5,8,9,0,246.0,297.0,4.8,24.0,458.0,347.25,265.51
2017,5,8,9,15,188.0,324.0,4.8,24.0,452.5,348.89,267.38
2017,5,8,9,30,130.0,351.0,4.8,24.0,447.0,349.84,268.08
2017,5,8,9,45,205.0,366.0,4.85,24.5,527.5,411.79,314.61
2017,5,8,10,0,280.0,381.0,4.9,25.0,608.0,485.6,369.24
2017,5,8,10,15,326.0,383.5,4.9,25.0,659.0,529.04,401.47
2017,5,8,10,30,372.0,386.0,4.9,25.0,710.0,574.11,434.75
2017,5,8,10,45,317.0,419.0,4.95,25.5,701.5,574.61,433.23
2017,5,8,11,0,262.0,452.0,5.0,26.0,693.0,571.07,428.76
2017,5,8,11,15,219.0,469.5,5.0,26.0,673.5,552.43,414.45
2017,5,8,11,30,176.0,487.0,5.0,26.0,654.0,539.17,403.87
2017,5,8,11,45,206.5,490.0,5.05,26.5,688.5,568.52,424.79
2017,5,8,12,0,237.0,493.0,5.1,27.0,723.0,597.44,445.09
2017,5,8,12,15,233.5,496.0,5.1,27.0,723.0,598.91,445.89
2017,5,8,12,30,230.0,499.0,5.1,27.0,723.0,599.07,445.88
2017,5,8,12,45,232.5,495.5,5.1,27.5,721.5,597.33,443.86
2017,5,8,13,0,235.0,492.0,5.1,28.0,720.0,594.29,440.95
2017,5,8,13,15,213.5,488.0,5.05,28.0,693.0,571.2,424.12
2017,5,8,13,30,192.0,484.0,5.0,28.0,666.0,547.52,406.92
2017,5,8,13,45,207.5,470.5,5.0,28.0,663.0,543.03,404.32
2017,5,8,14,0,223.0,457.0,5.0,28.0,660.0,537.01,400.5
2017,5,8,14,15,178.0,442.0,4.95,28.0,601.0,486.54,363.56
2017,5,8,14,30,133.0,427.0,4.9,28.0,542.0,437.73,327.7
2017,5,8,14,45,98.0,394.5,4.9,28.0,477.5,376.29,282.6
2017,5,8,15,0,63.0,362.0,4.9,28.0,413.0,324.67,244.32
2017,5,8,15,15,59.0,339.5,4.85,28.0,385.5,300.69,226.71
2017,5,8,15,30,55.0,317.0,4.8,28.0,358.0,276.97,209.13
2017,5,8,15,45,45.5,288.0,4.8,28.0,320.0,245.99,185.96
2017,5,8,16,0,36.0,259.0,4.8,28.0,282.0,216.01,163.4
2017,5,8,16,15,163.0,245.0,4.7,27.5,337.5,253.49,190.9
2017,5,8,16,30,290.0,231.0,4.6,27.0,393.0,276.52,205.32
2017,5,8,16,45,350.0,194.5,4.55,27.0,369.5,247.54,179.55
2017,5,8,17,0,410.0,158.0,4.5,27.0,346.0,214.42,149.78
2017,5,8,17,15,348.0,152.5,4.3,26.5,297.5,171.83,117.99
2017,5,8,17,30,286.0,147.0,4.1,26.0,249.0,137.48,94.58
2017,5,8,17,45,243.0,126.0,3.9,25.5,202.0,100.27,70.52
2017,5,8,18,0,200.0,105.0,3.7,25.0,155.0,73.59,57.41
2017,5,8,18,15,148.5,80.5,3.5,24.5,112.5,57.23,43.22
2017,5,8,18,30,97.0,56.0,3.3,24.0,70.0,40.63,28.54
2017,5,8,18,45,48.5,32.5,3.1,23.5,39.5,24.19,13.12
2017,5,8,19,0,0.0,9.0,2.9,23.0,9.0,7.08,0.0
2017,5,8,19,15,0.0,4.5,2.95,22.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.0,6.5,5.11,0.0
2017,5,9,6,0,0.0,13.0,3.2,18.0,13.0,9.9,0.0
2017,5,9,6,15,64.5,37.0,3.3,18.5,47.5,27.56,17.22
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,44.18,32.52
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.5,61.16,47.72
2017,5,9,7,0,223.0,111.0,3.6,20.0,171.0,77.7,62.27
2017,5,9,7,15,111.5,92.5,3.75,20.5,122.5,75.66,54.19
2017,5,9,7,30,0.0,74.0,3.9,21.0,74.0,56.71,41.69
2017,5,9,7,45,0.0,66.5,4.05,21.5,66.5,51.0,36.75
2017,5,9,8,0,0.0,59.0,4.2,22.0,59.0,45.23,31.77
2017,5,9,8,15,0.0,83.0,4.25,22.5,83.0,63.83,46.78
2017,5,9,8,30,0.0,107.0,4.3,23.0,107.0,82.22,61.38
2017,5,9,8,45,0.0,121.5,4.4,24.0,121.5,93.41,69.87
2017,5,9,9,0,0.0,136.0,4.5,25.0,136.0,104.66,78.29
2017,5,9,9,15,0.0,77.0,4.5,25.5,77.0,59.37,41.95
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,13.83,5.43
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,14.62,6.02
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,15.41,6.6
2017,5,9,10,15,2.5,92.5,4.6,27.0,94.5,73.25,52.27
2017,5,9,10,30,5.0,165.0,4.6,27.0,169.0,131.5,97.54
2017,5,9,10,45,7.0,185.0,4.65,27.5,191.5,148.83,110.55
2017,5,9,11,0,9.0,205.0,4.7,28.0,214.0,166.32,123.61
2017,5,9,11,15,18.0,288.0,4.75,28.0,305.0,238.8,178.58
2017,5,9,11,30,27.0,371.0,4.8,28.0,396.0,321.48,240.13
2017,5,9,11,45,14.0,255.0,4.85,28.0,268.5,210.67,156.9
2017,5,9,12,0,1.0,139.0,4.9,28.0,141.0,109.36,79.44
2017,5,9,12,15,11.0,244.0,5.0,28.0,255.5,200.08,149.08
2017,5,9,12,30,21.0,349.0,5.1,28.0,370.0,291.52,217.79
2017,5,9,12,45,11.0,242.0,5.2,28.0,253.0,198.46,147.67
2017,5,9,13,0,1.0,135.0,5.3,28.0,136.0,106.2,77.05
2017,5,9,13,15,9.5,224.5,5.35,28.0,233.5,183.02,136.26
2017,5,9,13,30,18.0,314.0,5.4,28.0,331.0,259.85,194.5
2017,5,9,13,45,34.0,361.5,5.5,28.0,393.0,317.22,237.78
2017,5,9,14,0,50.0,409.0,5.6,28.0,455.0,365.57,274.04
2017,5,9,14,15,29.5,310.0,5.6,28.0,337.0,269.1,202.01
2017,5,9,14,30,9.0,211.0,5.6,28.0,219.0,169.91,126.7
2017,5,9,14,45,5.0,177.5,5.7,28.0,182.5,140.78,104.5
2017,5,9,15,0,1.0,144.0,5.8,28.0,146.0,112.06,82.39
2017,5,9,15,15,2.0,156.5,5.8,27.5,159.0,122.06,90.57
2017,5,9,15,30,3.0,169.0,5.8,27.0,172.0,131.89,98.64
2017,5,9,15,45,1.5,117.0,5.85,27.0,118.5,90.93,66.69
2017,5,9,16,0,0.0,65.0,5.9,27.0,65.0,50.01,34.4
2017,5,9,16,15,0.0,64.0,5.85,26.5,64.0,49.19,33.96
2017,5,9,16,30,0.0,63.0,5.8,26.0,63.0,48.37,33.51
2017,5,9,16,45,8.5,114.0,5.8,26.0,118.0,89.47,66.52
2017,5,9,17,0,17.0,165.0,5.8,26.0,173.0,127.22,96.68
2017,5,9,17,15,10.5,143.5,5.65,25.5,148.5,108.54,82.34
2017,5,9,17,30,4.0,122.0,5.5,25.0,124.0,90.73,68.6
2017,5,9,17,45,87.5,116.0,5.35,25.0,139.0,86.46,63.36
2017,5,9,18,0,171.0,110.0,5.2,25.0,154.0,76.63,60.04
2017,5,9,18,15,125.0,82.0,5.0,24.5,109.5,58.21,44.07
2017,5,9,18,30,79.0,54.0,4.8,24.0,65.0,39.39,27.53
2017,5,9,18,45,39.5,30.0,4.6,24.0,35.5,22.59,12.0
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,4.72,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.5,20.0,1.5,1.18,0.0
2017,5,10,6,0,0.0,3.0,3.6,20.0,3.0,2.27,0.0
2017,5,10,6,15,0.0,11.0,3.7,20.0,11.0,8.34,1.26
2017,5,10,6,30,0.0,19.0,3.8,20.0,19.0,14.44,6.82
2017,5,10,6,45,0.0,29.5,3.95,20.5,29.5,22.48,13.98
2017,5,10,7,0,0.0,40.0,4.1,21.0,40.0,30.54,21.09
2017,5,10,7,15,0.0,51.0,4.35,21.5,51.0,39.01,26.99
2017,5,10,7,30,0.0,62.0,4.6,22.0,62.0,47.51,33.91
2017,5,10,7,45,0.0,74.0,4.9,23.0,74.0,56.81,41.28
2017,5,10,8,0,0.0,86.0,5.2,24.0,86.0,66.06,48.48
2017,5,10,8,15,0.0,97.5,5.35,24.5,97.5,74.87,55.31
2017,5,10,8,30,0.0,109.0,5.5,25.0,109.0,83.73,62.1
2017,5,10,8,45,0.0,119.5,5.65,25.5,119.5,91.88,68.25
2017,5,10,9,0,0.0,130.0,5.8,26.0,130.0,100.06,74.38
2017,5,10,9,15,0.5,139.5,5.8,26.0,140.0,107.76,80.23
2017,5,10,9,30,1.0,149.0,5.8,26.0,150.0,115.54,86.14
2017,5,10,9,45,2.5,156.5,5.85,26.5,158.5,122.4,91.15
2017,5,10,10,0,4.0,164.0,5.9,27.0,167.0,129.39,96.24
2017,5,10,10,15,5.5,170.0,5.85,27.5,174.5,135.33,100.5
2017,5,10,10,30,7.0,176.0,5.8,28.0,182.0,141.36,104.83
2017,5,10,10,45,10.0,206.0,5.8,28.5,215.5,167.28,124.41
2017,5,10,11,0,13.0,236.0,5.8,29.0,249.0,193.44,143.96
2017,5,10,11,15,13.0,241.5,5.75,29.0,254.5,198.29,147.48
2017,5,10,11,30,13.0,247.0,5.7,29.0,260.0,203.09,150.99
2017,5,10,11,45,32.5,346.0,5.7,29.5,378.0,305.66,227.71
2017,5,10,12,0,52.0,445.0,5.7,30.0,496.0,402.92,298.54
2017,5,10,12,15,39.5,414.0,5.65,30.0,453.0,368.23,272.72
2017,5,10,12,30,27.0,383.0,5.6,30.0,410.0,333.07,246.72
2017,5,10,12,45,15.5,269.0,5.6,30.0,285.0,223.25,165.23
2017,5,10,13,0,4.0,155.0,5.6,30.0,160.0,124.2,90.25
2017,5,10,13,15,23.5,286.0,5.55,30.0,309.0,249.5,185.45
2017,5,10,13,30,43.0,417.0,5.5,30.0,458.0,370.21,274.74
2017,5,10,13,45,28.5,341.0,5.5,30.0,367.5,296.06,219.92
2017,5,10,14,0,14.0,265.0,5.5,30.0,277.0,216.75,160.77
2017,5,10,14,15,14.5,271.5,5.5,30.0,284.5,221.49,164.6
2017,5,10,14,30,15.0,278.0,5.5,30.0,292.0,226.07,168.25
2017,5,10,14,45,16.0,276.0,5.55,30.0,290.0,224.17,167.07
2017,5,10,15,0,17.0,274.0,5.6,30.0,288.0,222.1,165.79
2017,5,10,15,15,14.5,252.5,5.6,29.5,264.5,202.9,151.81
2017,5,10,15,30,12.0,231.0,5.6,29.0,241.0,183.95,137.91
2017,5,10,15,45,8.0,204.0,5.65,29.0,210.5,160.42,120.11
2017,5,10,16,0,4.0,177.0,5.7,29.0,180.0,137.38,102.59
2017,5,10,16,15,13.5,191.5,5.7,28.5,199.5,151.02,113.63
2017,5,10,16,30,23.0,206.0,5.7,28.0,219.0,163.14,123.41
2017,5,10,16,45,30.5,192.5,5.75,27.5,208.0,153.61,116.19
2017,5,10,17,0,38.0,179.0,5.8,27.0,197.0,141.69,106.92
2017,5,10,17,15,29.0,157.0,5.7,26.5,169.5,120.4,90.73
2017,5,10,17,30,20.0,135.0,5.6,26.0,142.0,101.05,76.03
2017,5,10,17,45,12.0,111.0,5.5,26.0,115.0,81.33,60.68
2017,5,10,18,0,4.0,87.0,5.4,26.0,88.0,63.42,48.59
2017,5,10,18,15,2.0,63.5,5.2,25.5,64.0,46.92,34.34
2017,5,10,18,30,0.0,40.0,5.0,25.0,40.0,30.19,19.73
2017,5,10,18,45,0.0,22.5,4.8,24.5,22.5,17.17,7.86
2017,5,10,19,0,0.0,5.0,4.6,24.0,5.0,3.78,0.0
2017,5,10,19,15,0.0,2.5,4.5,23.5,2.5,1.97,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,8.5,6.29,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,17.0,12.47,0.0
2017,5,11,6,15,83.5,41.0,0.7,21.5,53.5,30.3,19.46
2017,5,11,6,30,141.0,66.0,0.7,22.0,90.0,47.51,35.03
2017,5,11,6,45,191.5,90.5,0.75,22.5,135.5,64.13,49.71
2017,5,11,7,0,242.0,115.0,0.8,23.0,181.0,80.37,63.71
2017,5,11,7,15,291.0,134.0,0.75,23.0,231.0,111.93,78.02
2017,5,11,7,30,340.0,153.0,0.7,23.0,281.0,151.56,103.79
2017,5,11,7,45,170.0,122.5,0.7,23.5,186.5,123.28,87.41
2017,5,11,8,0,0.0,92.0,0.7,24.0,92.0,70.56,51.95
2017,5,11,8,15,0.0,117.5,0.75,24.0,117.5,89.86,67.35
2017,5,11,8,30,0.0,143.0,0.8,24.0,143.0,109.31,82.53
2017,5,11,8,45,2.0,161.0,0.85,24.0,162.5,124.03,93.79
2017,5,11,9,0,4.0,179.0,0.9,24.0,182.0,139.04,105.21
2017,5,11,9,15,2.0,157.0,1.05,24.5,158.5,121.86,91.34
2017,5,11,9,30,0.0,135.0,1.2,25.0,135.0,104.23,77.22
2017,5,11,9,45,1.5,146.5,1.35,25.5,147.5,114.09,84.64
2017,5,11,10,0,3.0,158.0,1.5,26.0,160.0,124.11,92.08
2017,5,11,10,15,6.5,190.5,1.6,26.5,196.0,151.85,113.11
2017,5,11,10,30,10.0,223.0,1.7,27.0,232.0,179.94,134.1
2017,5,11,10,45,5.0,177.5,1.85,27.5,182.5,141.5,104.38
2017,5,11,11,0,0.0,132.0,2.0,28.0,133.0,102.68,74.34
2017,5,11,11,15,7.0,199.0,2.1,28.0,206.5,160.4,118.57
2017,5,11,11,30,14.0,266.0,2.2,28.0,280.0,218.72,162.41
2017,5,11,11,45,11.5,226.5,2.3,28.5,238.0,186.04,137.42
2017,5,11,12,0,9.0,187.0,2.4,29.0,196.0,153.21,112.46
2017,5,11,12,15,10.5,206.0,2.4,29.0,216.5,169.48,124.79
2017,5,11,12,30,12.0,225.0,2.4,29.0,237.0,185.68,136.95
2017,5,11,12,45,39.5,344.0,2.4,29.5,382.5,310.02,228.97
2017,5,11,13,0,67.0,463.0,2.4,30.0,528.0,428.26,313.01
2017,5,11,13,15,38.0,328.5,2.3,30.0,365.5,294.81,216.64
2017,5,11,13,30,9.0,194.0,2.2,30.0,203.0,158.16,115.57
2017,5,11,13,45,21.5,286.5,2.15,30.5,307.0,246.38,181.46
2017,5,11,14,0,34.0,379.0,2.1,31.0,411.0,328.8,240.9
2017,5,11,14,15,22.5,305.0,2.0,30.5,325.5,259.58,190.82
2017,5,11,14,30,11.0,231.0,1.9,30.0,240.0,186.64,137.37
2017,5,11,14,45,5.5,182.5,1.85,30.0,187.0,144.87,106.19
2017,5,11,15,0,0.0,134.0,1.8,30.0,134.0,103.7,74.96
2017,5,11,15,15,0.5,143.0,1.75,29.5,143.5,110.77,80.79
2017,5,11,15,30,1.0,152.0,1.7,29.0,153.0,117.74,86.52
2017,5,11,15,45,1.5,159.5,1.65,29.0,160.5,123.42,91.11
2017,5,11,16,0,2.0,167.0,1.6,29.0,168.0,128.92,95.6
2017,5,11,16,15,1.0,139.5,1.5,28.5,140.0,107.3,79.27
2017,5,11,16,30,0.0,112.0,1.4,28.0,112.0,85.93,62.95
2017,5,11,16,45,0.0,124.5,1.35,28.0,124.5,94.95,70.35
2017,5,11,17,0,0.0,137.0,1.3,28.0,137.0,103.42,77.31
2017,5,11,17,15,0.0,117.5,1.15,27.5,117.5,88.51,65.85
2017,5,11,17,30,0.0,98.0,1.0,27.0,98.0,73.75,54.36
2017,5,11,17,45,103.5,105.0,0.9,26.5,131.5,79.83,57.33
2017,5,11,18,0,207.0,112.0,0.8,26.0,165.0,77.93,60.77
2017,5,11,18,15,148.5,87.0,0.7,25.5,120.0,61.41,46.58
2017,5,11,18,30,90.0,62.0,0.6,25.0,75.0,44.36,31.66
2017,5,11,18,45,47.5,35.5,0.55,25.0,42.5,26.26,15.15
2017,5,11,19,0,5.0,9.0,0.5,25.0,10.0,7.06,0.0
2017,5,11,19,15,2.5,4.5,0.5,24.5,5.0,3.54,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,71.0,10.5,3.5,15.5,14.5,8.26,0.0
2017,5,12,6,0,142.0,21.0,3.7,16.0,29.0,15.99,1.28
2017,5,12,6,15,261.5,35.5,4.05,16.5,71.0,27.13,17.28
2017,5,12,6,30,381.0,50.0,4.4,17.0,113.0,40.52,29.7
2017,5,12,6,45,460.0,60.0,4.75,17.5,165.0,48.19,36.81
2017,5,12,7,0,539.0,70.0,5.1,18.0,217.0,55.82,43.63
2017,5,12,7,15,592.0,77.0,5.15,18.5,272.5,92.31,55.08
2017,5,12,7,30,645.0,84.0,5.2,19.0,328.0,140.53,84.46
2017,5,12,7,45,684.0,89.5,5.3,20.0,384.5,190.36,121.86
2017,5,12,8,0,723.0,95.0,5.4,21.0,441.0,243.51,165.18
2017,5,12,8,15,750.0,99.5,5.35,21.5,496.0,298.4,211.81
2017,5,12,8,30,777.0,104.0,5.3,22.0,551.0,351.35,256.92
2017,5,12,8,45,798.5,107.0,5.3,22.5,603.0,402.01,299.81
2017,5,12,9,0,820.0,110.0,5.3,23.0,655.0,452.87,341.9
2017,5,12,9,15,835.0,113.0,5.25,23.5,702.0,500.53,380.48
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,545.06,415.65
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.5,587.3,448.24
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,627.73,478.62
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,663.85,505.12
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,697.54,529.24
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,726.15,549.23
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,751.84,566.74
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,772.99,580.75
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,790.93,592.3
2017,5,12,11,45,916.0,127.0,5.2,28.5,1009.0,804.8,600.95
2017,5,12,12,0,923.0,124.0,5.2,29.0,1022.0,815.48,606.85
2017,5,12,12,15,923.5,124.5,5.2,29.0,1025.5,820.61,610.2
2017,5,12,12,30,924.0,125.0,5.2,29.0,1029.0,822.48,611.43
2017,5,12,12,45,922.0,125.0,5.2,29.5,1024.0,818.82,607.72
2017,5,12,13,0,920.0,125.0,5.2,30.0,1019.0,811.91,601.91
2017,5,12,13,15,917.5,124.5,5.2,30.0,1005.5,800.92,594.51
2017,5,12,13,30,915.0,124.0,5.2,30.0,992.0,786.61,584.45
2017,5,12,13,45,910.0,123.5,5.25,30.0,970.5,767.18,570.92
2017,5,12,14,0,905.0,123.0,5.3,30.0,949.0,744.59,555.0
2017,5,12,14,15,899.0,121.5,5.25,30.0,920.5,717.48,535.28
2017,5,12,14,30,893.0,120.0,5.2,30.0,892.0,687.49,513.24
2017,5,12,14,45,886.0,117.0,5.2,30.0,857.0,652.96,487.78
2017,5,12,15,0,879.0,114.0,5.2,30.0,822.0,615.94,459.99
2017,5,12,15,15,868.0,112.0,5.15,30.0,780.0,575.24,428.78
2017,5,12,15,30,857.0,110.0,5.1,30.0,738.0,532.74,395.56
2017,5,12,15,45,841.0,107.5,5.05,30.0,690.5,486.81,359.05
2017,5,12,16,0,825.0,105.0,5.0,30.0,643.0,438.45,319.91
2017,5,12,16,15,805.0,101.5,4.85,29.5,591.0,387.22,278.3
2017,5,12,16,30,785.0,98.0,4.7,29.0,539.0,336.12,235.97
2017,5,12,16,45,757.0,94.0,4.6,29.0,484.0,282.89,191.48
2017,5,12,17,0,729.0,90.0,4.5,29.0,429.0,227.85,146.12
2017,5,12,17,15,691.0,84.5,4.05,28.0,372.5,174.91,105.09
2017,5,12,17,30,653.0,79.0,3.6,27.0,316.0,125.23,70.68
2017,5,12,17,45,597.5,72.0,3.2,26.5,260.5,77.23,45.62
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,52.27,39.11
2017,5,12,18,15,457.5,55.0,2.5,25.0,153.5,44.46,32.37
2017,5,12,18,30,373.0,45.0,2.2,24.0,102.0,36.64,25.33
2017,5,12,18,45,241.5,31.0,1.9,23.0,61.5,25.22,14.58
2017,5,12,19,0,110.0,17.0,1.6,22.0,21.0,12.94,0.0
2017,5,12,19,15,55.0,8.5,1.6,21.5,10.5,6.69,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,11.0,1.1,15.5,15.5,8.65,0.0
2017,5,13,6,0,143.0,22.0,1.2,16.0,31.0,16.73,2.63
2017,5,13,6,15,264.5,36.5,1.3,16.5,73.5,27.87,18.01
2017,5,13,6,30,386.0,51.0,1.4,17.0,116.0,41.33,30.47
2017,5,13,6,45,465.0,61.5,1.5,18.0,168.5,49.38,37.82
2017,5,13,7,0,544.0,72.0,1.6,19.0,221.0,57.37,44.83
2017,5,13,7,15,597.0,79.0,1.6,19.5,277.0,92.76,55.48
2017,5,13,7,30,650.0,86.0,1.6,20.0,333.0,141.11,84.2
2017,5,13,7,45,687.5,92.0,1.6,21.0,389.5,191.25,121.06
2017,5,13,8,0,725.0,98.0,1.6,22.0,446.0,244.53,163.47
2017,5,13,8,15,752.5,102.5,1.6,22.5,501.0,299.64,209.0
2017,5,13,8,30,780.0,107.0,1.6,23.0,556.0,352.78,252.84
2017,5,13,8,45,800.5,110.5,1.65,24.0,608.0,403.53,293.83
2017,5,13,9,0,821.0,114.0,1.7,25.0,660.0,454.38,333.69
2017,5,13,9,15,836.0,117.0,1.75,25.5,707.5,502.02,370.72
2017,5,13,9,30,851.0,120.0,1.8,26.0,755.0,548.67,405.94
2017,5,13,9,45,863.0,122.0,1.9,26.5,796.5,588.41,435.59
2017,5,13,10,0,875.0,124.0,2.0,27.0,838.0,628.71,464.85
2017,5,13,10,15,884.0,126.0,2.0,27.5,873.5,665.13,490.15
