Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,0,4.0,163.0,1.8,25.0,166.0,128.2,95.59
2017,5,23,10,15,8.0,203.5,1.85,25.5,210.5,162.16,121.47
2017,5,23,10,30,12.0,244.0,1.9,26.0,255.0,196.5,147.19
2017,5,23,10,45,402.0,212.0,1.95,26.5,584.5,450.4,339.76
2017,5,23,11,0,792.0,180.0,2.0,27.0,914.0,697.67,514.25
2017,5,23,11,15,796.5,181.0,2.1,27.0,933.0,717.32,526.65
2017,5,23,11,30,801.0,182.0,2.2,27.0,952.0,734.12,538.81
2017,5,23,11,45,534.5,336.5,2.3,27.0,853.0,679.55,497.45
2017,5,23,12,0,268.0,491.0,2.4,27.0,754.0,602.99,440.51
2017,5,23,12,15,237.5,499.0,2.45,27.0,733.0,583.35,427.09
2017,5,23,12,30,207.0,507.0,2.5,27.0,712.0,567.42,415.72
2017,5,23,12,45,244.5,496.5,2.65,27.5,737.0,586.26,429.31
2017,5,23,13,0,282.0,486.0,2.8,28.0,762.0,608.71,445.02
2017,5,23,13,15,536.5,336.5,3.0,28.0,853.0,679.3,499.29
2017,5,23,13,30,791.0,187.0,3.2,28.0,944.0,727.93,537.6
2017,5,23,13,45,439.0,318.0,3.4,28.0,737.0,578.64,428.97
2017,5,23,14,0,87.0,449.0,3.6,28.0,530.0,414.52,307.09
2017,5,23,14,15,116.5,442.5,4.05,27.5,547.5,430.75,321.2
2017,5,23,14,30,146.0,436.0,4.5,27.0,565.0,438.62,328.59
2017,5,23,14,45,73.0,278.5,5.0,26.5,343.0,262.03,198.2
2017,5,23,15,0,0.0,121.0,5.5,26.0,121.0,93.58,68.4
2017,5,23,15,15,0.0,123.5,5.95,25.0,123.5,95.39,70.37
2017,5,23,15,30,0.0,126.0,6.4,24.0,126.0,97.17,72.26
2017,5,23,15,45,5.5,168.5,6.85,23.5,172.5,131.67,100.06
2017,5,23,16,0,11.0,211.0,7.3,23.0,219.0,164.88,126.88
2017,5,23,16,15,5.5,159.0,7.2,22.0,163.0,123.2,94.35
2017,5,23,16,30,0.0,107.0,7.1,21.0,107.0,82.13,61.8
2017,5,23,16,45,219.0,134.0,7.05,20.5,240.0,156.96,115.21
2017,5,23,17,0,438.0,161.0,7.0,20.0,373.0,205.3,144.65
2017,5,23,17,15,407.0,147.5,6.6,19.5,325.0,163.89,112.48
2017,5,23,17,30,376.0,134.0,6.2,19.0,277.0,125.35,85.72
2017,5,23,17,45,357.5,114.0,5.8,18.5,232.5,85.93,63.32
2017,5,23,18,0,339.0,94.0,5.4,18.0,188.0,67.77,54.11
2017,5,23,18,15,318.5,76.0,5.15,17.5,148.5,55.8,43.51
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,43.35,32.23
2017,5,23,18,45,207.0,41.0,4.7,17.0,70.5,30.79,20.53
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,18.12,5.55
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,9.44,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.5,3.7,12.5,21.5,11.41,0.0
2017,5,24,6,0,172.0,29.0,3.9,13.0,43.0,21.96,11.07
2017,5,24,6,15,284.0,43.0,3.85,13.5,87.0,32.66,22.79
2017,5,24,6,30,396.0,57.0,3.8,14.0,131.0,45.93,35.08
2017,5,24,6,45,466.5,68.0,3.75,15.0,183.0,54.17,42.61
2017,5,24,7,0,537.0,79.0,3.7,16.0,235.0,62.3,49.75
2017,5,24,7,15,588.5,86.5,3.8,17.0,290.5,83.39,54.67
2017,5,24,7,30,640.0,94.0,3.9,18.0,346.0,129.83,78.43
2017,5,24,7,45,678.5,99.0,4.05,19.5,402.5,177.44,111.19
2017,5,24,8,0,717.0,104.0,4.2,21.0,459.0,228.26,150.73
2017,5,24,8,15,743.5,109.0,4.25,21.5,513.0,278.91,193.05
2017,5,24,8,30,770.0,114.0,4.3,22.0,567.0,333.9,239.24
2017,5,24,8,45,792.5,116.5,4.4,23.0,618.5,383.01,280.16
2017,5,24,9,0,815.0,119.0,4.5,24.0,670.0,432.41,320.45
2017,5,24,9,15,830.0,122.0,4.45,24.5,716.5,478.87,357.99
2017,5,24,9,30,845.0,125.0,4.4,25.0,763.0,524.37,393.74
2017,5,24,9,45,858.5,126.5,4.4,25.5,805.0,563.92,424.31
2017,5,24,10,0,872.0,128.0,4.4,26.0,847.0,603.77,454.29
2017,5,24,10,15,880.5,130.0,4.35,26.0,881.5,639.14,481.07
2017,5,24,10,30,889.0,132.0,4.3,26.0,916.0,672.09,505.57
2017,5,24,10,45,898.5,131.5,4.3,26.5,944.5,701.23,526.05
2017,5,24,11,0,908.0,131.0,4.3,27.0,973.0,727.65,544.19
2017,5,24,11,15,911.5,132.0,4.25,27.0,992.5,748.15,558.76
2017,5,24,11,30,915.0,133.0,4.2,27.0,1012.0,765.43,570.88
2017,5,24,11,45,926.5,127.0,4.2,27.5,1026.5,780.07,580.22
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,791.6,587.28
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,796.33,590.38
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,797.89,591.26
2017,5,24,12,45,940.5,119.0,4.05,28.5,1044.0,795.57,588.3
2017,5,24,13,0,942.0,117.0,4.0,29.0,1040.0,790.0,583.07
2017,5,24,13,15,939.0,116.5,3.9,29.0,1026.5,778.91,574.92
2017,5,24,13,30,936.0,116.0,3.8,29.0,1013.0,764.46,564.4
2017,5,24,13,45,934.0,113.5,3.75,29.5,992.5,745.8,549.99
2017,5,24,14,0,932.0,111.0,3.7,30.0,972.0,723.79,533.16
2017,5,24,14,15,926.0,109.5,3.6,30.0,943.0,696.72,513.48
2017,5,24,14,30,920.0,108.0,3.5,30.0,914.0,666.73,491.45
2017,5,24,14,45,911.0,107.0,3.45,30.0,878.5,632.59,466.26
2017,5,24,15,0,902.0,106.0,3.4,30.0,843.0,596.06,438.86
2017,5,24,15,15,891.5,103.5,3.2,29.5,801.0,555.35,408.32
2017,5,24,15,30,881.0,101.0,3.0,29.0,759.0,512.78,375.63
2017,5,24,15,45,868.5,98.0,2.9,29.0,712.5,467.29,339.47
2017,5,24,16,0,856.0,95.0,2.8,29.0,666.0,420.56,301.52
2017,5,24,16,15,837.5,92.0,2.6,28.5,614.5,369.07,259.74
2017,5,24,16,30,819.0,89.0,2.4,28.0,563.0,318.54,217.96
2017,5,24,16,45,795.5,85.0,2.2,28.0,508.5,266.15,174.36
2017,5,24,17,0,772.0,81.0,2.0,28.0,454.0,214.76,132.48
2017,5,24,17,15,739.0,76.5,1.7,27.5,398.5,162.93,93.55
2017,5,24,17,30,706.0,72.0,1.4,27.0,343.0,113.71,62.22
2017,5,24,17,45,658.0,66.5,1.1,27.0,287.0,61.84,39.39
2017,5,24,18,0,610.0,61.0,0.8,27.0,231.0,49.8,36.88
2017,5,24,18,15,537.0,53.0,0.7,26.0,178.5,43.37,31.44
2017,5,24,18,30,464.0,45.0,0.6,25.0,126.0,36.95,25.78
2017,5,24,18,45,343.0,34.0,0.55,24.5,82.5,27.85,17.48
2017,5,24,19,0,222.0,23.0,0.5,24.0,39.0,18.82,6.23
2017,5,24,19,15,111.0,11.5,0.65,23.0,19.5,9.05,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,10.62,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,22.12,11.11
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,31.06,21.01
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,40.05,29.37
2017,5,25,6,45,540.0,56.5,5.35,18.5,189.5,45.97,34.81
2017,5,25,7,0,610.0,64.0,5.5,19.0,242.0,51.93,40.06
2017,5,25,7,15,656.0,69.5,5.85,20.0,297.0,72.03,44.12
2017,5,25,7,30,702.0,75.0,6.2,21.0,352.0,123.99,70.77
2017,5,25,7,45,733.0,80.0,6.6,22.0,407.5,173.22,104.7
2017,5,25,8,0,764.0,85.0,7.0,23.0,463.0,224.79,145.44
2017,5,25,8,15,787.0,88.5,7.05,23.5,516.0,275.14,188.01
2017,5,25,8,30,810.0,92.0,7.1,24.0,569.0,326.37,231.97
2017,5,25,8,45,824.0,96.5,7.2,25.0,618.0,375.85,274.03
2017,5,25,9,0,838.0,101.0,7.3,26.0,667.0,425.5,315.29
2017,5,25,9,15,850.5,103.5,7.25,26.5,712.5,470.59,352.59
2017,5,25,9,30,863.0,106.0,7.2,27.0,758.0,514.44,387.97
2017,5,25,9,45,868.5,110.5,7.2,27.5,796.5,554.7,419.8
2017,5,25,10,0,874.0,115.0,7.2,28.0,835.0,592.72,449.1
2017,5,25,10,15,881.5,116.5,7.15,28.5,869.0,627.16,474.98
2017,5,25,10,30,889.0,118.0,7.1,29.0,903.0,659.15,498.44
2017,5,25,10,45,891.5,121.5,7.05,29.5,929.0,686.79,518.17
2017,5,25,11,0,894.0,125.0,7.0,30.0,955.0,711.38,535.27
2017,5,25,11,15,898.0,126.0,6.9,30.5,974.5,731.97,549.08
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,749.41,560.38
2017,5,25,11,45,901.5,129.0,6.75,31.5,1005.0,761.13,567.53
2017,5,25,12,0,901.0,131.0,6.7,32.0,1016.0,769.54,572.22
2017,5,25,12,15,901.5,131.5,6.6,32.0,1019.5,774.4,575.38
2017,5,25,12,30,902.0,132.0,6.5,32.0,1023.0,776.27,576.36
2017,5,25,12,45,900.0,132.0,6.4,32.5,1018.0,773.0,572.5
2017,5,25,13,0,898.0,132.0,6.3,33.0,1013.0,766.72,566.51
2017,5,25,13,15,895.0,131.5,6.2,33.0,1000.0,756.22,558.68
2017,5,25,13,30,892.0,131.0,6.1,33.0,987.0,742.51,548.54
2017,5,25,13,45,887.0,130.0,6.0,33.5,966.0,723.86,533.73
2017,5,25,14,0,882.0,129.0,5.9,34.0,945.0,702.15,516.68
2017,5,25,14,15,875.5,127.5,5.8,34.0,916.5,676.13,497.52
2017,5,25,14,30,869.0,126.0,5.7,34.0,888.0,647.36,476.14
2017,5,25,14,45,855.5,126.5,5.6,34.0,852.0,613.41,450.71
2017,5,25,15,0,842.0,127.0,5.5,34.0,816.0,577.5,423.45
2017,5,25,15,15,830.0,124.5,5.4,34.0,775.0,540.69,395.02
2017,5,25,15,30,818.0,122.0,5.3,34.0,734.0,499.09,362.59
2017,5,25,15,45,802.5,119.0,5.25,34.0,688.0,454.21,327.2
2017,5,25,16,0,787.0,116.0,5.2,34.0,642.0,408.56,290.49
2017,5,25,16,15,766.5,112.0,5.05,33.5,591.5,359.85,251.38
2017,5,25,16,30,746.0,108.0,4.9,33.0,541.0,311.38,211.88
2017,5,25,16,45,719.0,103.5,4.8,33.0,488.0,257.93,168.42
2017,5,25,17,0,692.0,99.0,4.7,33.0,435.0,209.04,129.36
2017,5,25,17,15,656.0,93.5,4.45,32.0,381.0,159.92,93.38
2017,5,25,17,30,620.0,88.0,4.2,31.0,327.0,113.82,64.54
2017,5,25,17,45,568.5,80.5,4.0,30.5,273.0,69.18,45.84
2017,5,25,18,0,517.0,73.0,3.8,30.0,219.0,57.69,43.01
2017,5,25,18,15,443.5,63.5,3.65,29.0,169.0,50.6,37.08
2017,5,25,18,30,370.0,54.0,3.5,28.0,119.0,41.13,28.89
2017,5,25,18,45,259.0,39.5,3.35,27.0,77.5,30.01,19.03
2017,5,25,19,0,148.0,25.0,3.2,26.0,36.0,18.96,6.64
2017,5,25,19,15,74.0,12.5,3.45,25.5,18.0,9.83,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,9.5,3.25,22.5,9.5,7.47,0.0
2017,5,26,6,0,0.0,19.0,3.5,23.0,19.0,14.49,5.19
2017,5,26,6,15,0.0,40.5,3.7,23.5,40.5,30.29,19.81
2017,5,26,6,30,0.0,62.0,3.9,24.0,62.0,45.59,33.34
2017,5,26,6,45,14.0,84.0,4.15,24.5,88.0,61.21,46.96
2017,5,26,7,0,28.0,106.0,4.4,25.0,114.0,75.29,59.0
2017,5,26,7,15,33.0,130.0,4.5,25.5,141.5,92.58,69.65
2017,5,26,7,30,38.0,154.0,4.6,26.0,169.0,113.29,85.1
2017,5,26,7,45,26.0,162.5,4.7,26.5,173.5,122.38,92.16
2017,5,26,8,0,14.0,171.0,4.8,27.0,178.0,130.14,98.32
2017,5,26,8,15,7.0,163.0,4.8,27.0,166.5,124.68,93.95
2017,5,26,8,30,0.0,155.0,4.8,27.0,155.0,117.85,88.48
2017,5,26,8,45,6.5,189.0,4.8,27.5,193.5,145.85,109.8
2017,5,26,9,0,13.0,223.0,4.8,28.0,232.0,174.66,131.5
2017,5,26,9,15,21.0,258.5,4.75,28.5,274.0,206.03,154.9
2017,5,26,9,30,29.0,294.0,4.7,29.0,316.0,240.8,180.6
2017,5,26,9,45,31.0,309.0,4.7,29.5,334.0,255.87,191.23
2017,5,26,10,0,33.0,324.0,4.7,30.0,352.0,271.0,201.87
2017,5,26,10,15,34.0,336.5,4.6,30.0,366.5,283.64,210.94
2017,5,26,10,30,35.0,349.0,4.5,30.0,381.0,296.22,219.93
2017,5,26,10,45,36.0,359.5,4.45,30.5,393.0,307.14,227.24
2017,5,26,11,0,37.0,370.0,4.4,31.0,405.0,317.93,234.45
2017,5,26,11,15,34.5,369.5,4.3,31.5,402.5,317.46,233.35
2017,5,26,11,30,32.0,369.0,4.2,32.0,400.0,316.62,232.03
2017,5,26,11,45,33.0,374.5,4.15,32.5,407.0,322.74,235.88
2017,5,26,12,0,34.0,380.0,4.1,33.0,414.0,328.64,239.55
2017,5,26,12,15,34.0,381.5,4.0,33.0,415.5,330.32,240.63
2017,5,26,12,30,34.0,383.0,3.9,33.0,417.0,331.66,241.51
2017,5,26,12,45,30.5,384.5,3.8,33.5,415.0,330.07,239.74
2017,5,26,13,0,27.0,386.0,3.7,34.0,413.0,328.18,237.79
2017,5,26,13,15,120.0,437.0,3.6,34.0,553.0,441.73,320.02
2017,5,26,13,30,213.0,488.0,3.5,34.0,693.0,544.15,391.88
2017,5,26,13,45,241.5,471.0,3.45,34.0,698.5,545.5,392.83
2017,5,26,14,0,270.0,454.0,3.4,34.0,704.0,549.64,396.03
2017,5,26,14,15,534.0,304.0,3.35,34.0,779.0,601.95,435.6
2017,5,26,14,30,798.0,154.0,3.3,34.0,854.0,629.39,456.59
2017,5,26,14,45,786.0,152.5,3.3,34.0,820.0,596.18,432.38
2017,5,26,15,0,774.0,151.0,3.3,34.0,786.0,561.11,406.71
2017,5,26,15,15,559.0,238.5,3.3,34.0,684.5,487.06,352.79
2017,5,26,15,30,344.0,326.0,3.3,34.0,583.0,420.89,305.04
2017,5,26,15,45,424.5,275.0,3.3,34.0,572.5,404.27,291.82
2017,5,26,16,0,505.0,224.0,3.3,34.0,562.0,375.95,268.72
2017,5,26,16,15,500.5,206.5,3.3,33.5,519.5,334.55,236.78
2017,5,26,16,30,496.0,189.0,3.3,33.0,477.0,292.54,203.77
2017,5,26,16,45,536.0,159.0,3.3,33.0,443.5,251.81,169.48
2017,5,26,17,0,576.0,129.0,3.3,33.0,410.0,209.15,133.68
2017,5,26,17,15,538.0,120.5,3.1,32.5,358.0,163.63,100.74
2017,5,26,17,30,500.0,112.0,2.9,32.0,306.0,118.58,72.01
2017,5,26,17,45,437.5,103.5,2.75,31.5,253.5,79.4,60.69
2017,5,26,18,0,375.0,95.0,2.6,31.0,201.0,68.83,52.09
2017,5,26,18,15,309.5,79.5,2.5,30.0,154.0,58.06,43.15
2017,5,26,18,30,244.0,64.0,2.4,29.0,107.0,47.09,33.73
2017,5,26,18,45,159.0,44.0,2.3,28.5,68.5,32.77,21.18
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,18.15,6.41
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,9.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,11.41,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,21.72,10.65
2017,5,27,6,15,149.0,50.5,3.9,24.0,74.0,37.15,25.51
2017,5,27,6,30,221.0,72.0,4.1,24.0,113.0,52.38,39.12
2017,5,27,6,45,279.5,89.5,4.35,24.5,160.0,64.82,50.04
2017,5,27,7,0,338.0,107.0,4.6,25.0,207.0,76.16,59.75
2017,5,27,7,15,169.0,95.5,4.7,25.5,145.5,72.21,51.28
2017,5,27,7,30,0.0,84.0,4.8,26.0,84.0,64.07,46.73
2017,5,27,7,45,55.0,147.5,4.95,26.5,175.0,116.51,86.29
2017,5,27,8,0,110.0,211.0,5.1,27.0,266.0,175.47,130.26
2017,5,27,8,15,127.0,237.5,5.1,27.5,307.5,207.1,154.13
2017,5,27,8,30,144.0,264.0,5.1,28.0,349.0,240.49,179.41
2017,5,27,8,45,146.5,288.5,5.2,28.5,382.0,269.06,201.23
2017,5,27,9,0,149.0,313.0,5.3,29.0,415.0,297.66,222.79
2017,5,27,9,15,144.5,337.0,5.25,29.5,441.0,322.8,241.41
2017,5,27,9,30,140.0,361.0,5.2,30.0,467.0,347.25,259.13
2017,5,27,9,45,148.5,375.5,5.2,30.5,493.5,370.8,275.97
2017,5,27,10,0,157.0,390.0,5.2,31.0,520.0,394.43,292.68
2017,5,27,10,15,103.0,381.0,5.15,31.5,468.0,363.5,269.01
2017,5,27,10,30,49.0,372.0,5.1,32.0,416.0,322.42,237.73
2017,5,27,10,45,45.5,387.5,5.05,32.5,429.5,334.82,246.04
2017,5,27,11,0,42.0,403.0,5.0,33.0,443.0,346.85,253.9
2017,5,27,11,15,47.0,407.0,4.95,33.0,452.5,355.34,259.89
2017,5,27,11,30,52.0,411.0,4.9,33.0,462.0,363.7,265.81
2017,5,27,11,45,76.0,451.5,4.85,33.5,526.5,414.53,301.77
2017,5,27,12,0,100.0,492.0,4.8,34.0,591.0,465.57,337.19
2017,5,27,12,15,71.0,463.5,4.75,34.0,534.5,422.55,306.12
2017,5,27,12,30,42.0,435.0,4.7,34.0,478.0,378.72,274.52
2017,5,27,12,45,101.0,470.0,4.7,34.0,570.0,449.59,326.01
2017,5,27,13,0,160.0,505.0,4.7,34.0,662.0,524.97,379.46
2017,5,27,13,15,129.0,491.0,4.65,34.0,617.0,489.43,353.89
2017,5,27,13,30,98.0,477.0,4.6,34.0,572.0,447.94,324.44
2017,5,27,13,45,400.5,354.0,4.6,34.5,727.0,573.99,417.27
2017,5,27,14,0,703.0,231.0,4.6,35.0,882.0,670.86,486.32
2017,5,27,14,15,694.5,228.0,4.55,35.0,855.0,645.22,467.61
2017,5,27,14,30,686.0,225.0,4.5,35.0,828.0,617.45,447.72
2017,5,27,14,45,706.0,203.0,4.5,35.0,802.0,589.54,427.82
2017,5,27,15,0,726.0,181.0,4.5,35.0,776.0,557.77,404.66
2017,5,27,15,15,712.0,177.0,4.4,34.5,736.0,519.12,376.5
2017,5,27,15,30,698.0,173.0,4.3,34.0,696.0,479.36,346.88
2017,5,27,15,45,679.0,168.5,4.25,34.0,651.0,436.18,313.52
2017,5,27,16,0,660.0,164.0,4.2,34.0,606.0,392.8,279.4
2017,5,27,16,15,636.5,158.0,4.1,33.5,557.5,346.81,243.39
2017,5,27,16,30,613.0,152.0,4.0,33.0,509.0,301.62,207.51
2017,5,27,16,45,572.5,148.0,3.95,33.0,456.5,254.96,170.72
2017,5,27,17,0,532.0,144.0,3.9,33.0,404.0,207.98,134.64
2017,5,27,17,15,493.5,134.5,3.6,32.5,352.5,163.89,102.84
2017,5,27,17,30,455.0,125.0,3.3,32.0,301.0,123.26,77.29
2017,5,27,17,45,369.5,118.5,3.05,31.5,247.0,87.17,67.12
2017,5,27,18,0,284.0,112.0,2.8,31.0,193.0,79.31,60.81
2017,5,27,18,15,226.5,92.0,2.75,30.0,148.0,65.67,49.5
2017,5,27,18,30,169.0,72.0,2.7,29.0,103.0,51.8,37.67
2017,5,27,18,45,84.5,47.0,2.7,28.5,62.5,34.56,22.68
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,16.71,5.74
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,11.02,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,21.21,10.47
2017,5,28,6,15,123.0,51.5,1.35,23.5,71.5,37.66,26.05
2017,5,28,6,30,187.0,75.0,1.3,24.0,110.0,54.0,40.52
2017,5,28,6,45,182.5,93.0,1.3,24.5,136.5,65.99,51.02
2017,5,28,7,0,178.0,111.0,1.3,25.0,163.0,77.52,60.83
2017,5,28,7,15,173.0,135.5,1.4,25.0,195.0,98.39,72.7
2017,5,28,7,30,168.0,160.0,1.5,25.0,227.0,127.05,91.62
2017,5,28,7,45,218.0,180.5,1.6,25.5,280.5,160.3,114.1
2017,5,28,8,0,268.0,201.0,1.7,26.0,334.0,199.67,142.38
2017,5,28,8,15,333.0,212.0,1.65,26.5,396.5,241.16,172.45
2017,5,28,8,30,398.0,223.0,1.6,27.0,459.0,290.86,209.29
2017,5,28,8,45,293.5,268.0,1.55,27.5,450.0,307.12,224.93
2017,5,28,9,0,189.0,313.0,1.5,28.0,441.0,312.77,231.15
2017,5,28,9,15,205.0,335.0,1.4,28.0,483.0,347.19,256.45
2017,5,28,9,30,221.0,357.0,1.3,28.0,525.0,382.5,281.85
2017,5,28,9,45,264.0,369.0,1.2,28.5,580.0,428.99,314.14
2017,5,28,10,0,307.0,381.0,1.1,29.0,635.0,474.25,344.88
2017,5,28,10,15,328.0,381.0,1.05,29.0,662.5,499.41,362.16
2017,5,28,10,30,349.0,381.0,1.0,29.0,690.0,524.51,379.32
2017,5,28,10,45,246.0,425.0,0.95,29.5,646.0,503.12,362.33
2017,5,28,11,0,143.0,469.0,0.9,30.0,602.0,470.86,337.9
2017,5,28,11,15,170.5,480.0,0.9,30.0,642.0,502.8,360.11
2017,5,28,11,30,198.0,491.0,0.9,30.0,682.0,534.88,381.73
2017,5,28,11,45,257.5,484.5,0.9,30.0,736.0,580.74,412.9
2017,5,28,12,0,317.0,478.0,0.9,30.0,790.0,622.01,440.58
2017,5,28,12,15,354.0,444.0,0.9,30.0,793.5,624.82,442.93
2017,5,28,12,30,391.0,410.0,0.9,30.0,797.0,630.09,447.21
2017,5,28,12,45,214.5,415.5,0.95,30.5,627.5,500.37,357.84
2017,5,28,13,0,38.0,421.0,1.0,31.0,458.0,363.36,261.0
2017,5,28,13,15,68.5,449.0,1.05,31.0,515.5,406.4,292.55
2017,5,28,13,30,99.0,477.0,1.1,31.0,573.0,448.1,321.75
2017,5,28,13,45,152.5,471.5,1.2,31.0,615.5,483.11,346.87
2017,5,28,14,0,206.0,466.0,1.3,31.0,658.0,509.51,365.93
2017,5,28,14,15,143.0,441.5,1.35,31.0,573.0,443.6,320.14
2017,5,28,14,30,80.0,417.0,1.4,31.0,488.0,375.25,272.43
2017,5,28,14,45,102.5,407.5,1.5,31.0,494.5,376.81,274.57
2017,5,28,15,0,125.0,398.0,1.6,31.0,501.0,380.61,277.76
2017,5,28,15,15,167.5,376.5,1.6,31.0,507.0,379.03,276.79
2017,5,28,15,30,210.0,355.0,1.6,31.0,513.0,373.73,272.76
2017,5,28,15,45,105.0,247.5,1.65,31.0,326.5,238.55,175.23
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,107.39,77.99
2017,5,28,16,15,0.0,78.0,1.7,31.0,78.0,60.05,41.67
2017,5,28,16,30,0.0,16.0,1.7,31.0,16.0,12.24,4.08
2017,5,28,16,45,0.0,51.0,1.7,31.0,51.0,39.1,25.5
2017,5,28,17,0,0.0,86.0,1.7,31.0,86.0,66.09,46.99
2017,5,28,17,15,0.0,75.0,1.55,30.5,75.0,57.59,40.5
2017,5,28,17,30,0.0,64.0,1.4,30.0,64.0,49.06,33.92
2017,5,28,17,45,0.0,53.0,1.25,29.5,53.0,40.56,28.69
2017,5,28,18,0,0.0,42.0,1.1,29.0,42.0,32.08,21.62
2017,5,28,18,15,0.0,32.0,1.0,28.5,32.0,24.39,15.09
2017,5,28,18,30,0.0,22.0,0.9,28.0,22.0,16.73,8.48
2017,5,28,18,45,0.0,14.0,0.85,27.5,14.0,10.63,3.14
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,4.54,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.36,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,5.51,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,10.64,2.56
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,24.46,15.23
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,37.73,27.15
2017,5,29,6,45,0.0,71.0,3.6,20.0,71.0,52.78,40.54
2017,5,29,7,0,0.0,92.0,3.7,20.0,92.0,67.66,53.61
2017,5,29,7,15,0.0,98.5,3.75,20.0,98.5,73.2,55.65
2017,5,29,7,30,0.0,105.0,3.8,20.0,105.0,78.86,60.18
2017,5,29,7,45,3.5,134.0,3.85,20.0,136.0,100.61,77.71
2017,5,29,8,0,7.0,163.0,3.9,20.0,167.0,123.0,95.53
2017,5,29,8,15,10.5,182.0,3.8,20.0,188.0,138.96,107.97
2017,5,29,8,30,14.0,201.0,3.7,20.0,209.0,155.35,120.7
2017,5,29,8,45,14.0,213.5,3.65,20.0,222.5,166.21,129.05
2017,5,29,9,0,14.0,226.0,3.6,20.0,236.0,177.01,137.32
2017,5,29,9,15,19.5,255.0,3.35,20.5,270.0,202.42,156.65
2017,5,29,9,30,25.0,284.0,3.1,21.0,304.0,228.43,176.18
2017,5,29,9,45,40.5,325.5,2.9,21.5,358.5,272.4,209.26
2017,5,29,10,0,56.0,367.0,2.7,22.0,413.0,315.51,241.07
2017,5,29,10,15,62.5,389.0,2.45,22.5,442.5,339.67,258.08
2017,5,29,10,30,69.0,411.0,2.2,23.0,472.0,364.1,275.05
2017,5,29,10,45,109.0,440.0,2.0,23.5,540.0,415.64,311.97
2017,5,29,11,0,149.0,469.0,1.8,24.0,608.0,474.09,352.8
2017,5,29,11,15,165.5,480.5,1.75,24.0,637.5,498.91,369.95
2017,5,29,11,30,182.0,492.0,1.7,24.0,667.0,523.5,387.01
2017,5,29,11,45,215.5,493.5,1.7,24.5,703.5,552.12,406.52
2017,5,29,12,0,249.0,495.0,1.7,25.0,740.0,580.34,425.53
2017,5,29,12,15,343.5,468.5,1.7,25.0,807.5,634.84,464.3
2017,5,29,12,30,438.0,442.0,1.7,25.0,875.0,686.21,500.19
2017,5,29,12,45,415.5,438.5,1.7,25.0,848.5,663.83,484.44
2017,5,29,13,0,393.0,435.0,1.7,25.0,822.0,642.0,469.55
2017,5,29,13,15,265.5,461.5,1.55,25.0,722.0,567.05,415.47
2017,5,29,13,30,138.0,488.0,1.4,25.0,622.0,488.99,358.93
2017,5,29,13,45,299.5,438.0,1.3,25.5,718.5,561.76,411.5
2017,5,29,14,0,461.0,388.0,1.2,26.0,815.0,626.84,455.75
2017,5,29,14,15,328.5,412.5,1.05,26.0,712.5,543.93,396.09
2017,5,29,14,30,196.0,437.0,0.9,26.0,610.0,465.79,340.37
2017,5,29,14,45,448.0,319.0,0.8,26.0,693.5,524.06,382.98
2017,5,29,15,0,700.0,201.0,0.7,26.0,777.0,556.58,404.48
2017,5,29,15,15,685.5,196.5,0.6,26.0,737.0,518.31,375.36
2017,5,29,15,30,671.0,192.0,0.5,26.0,697.0,479.02,345.7
2017,5,29,15,45,656.5,185.0,0.45,26.0,653.0,437.04,313.94
2017,5,29,16,0,642.0,178.0,0.4,26.0,609.0,394.54,281.12
2017,5,29,16,15,618.0,171.5,0.5,26.0,560.5,348.94,246.33
2017,5,29,16,30,594.0,165.0,0.6,26.0,512.0,304.23,211.46
2017,5,29,16,45,563.0,157.0,0.7,26.0,461.0,254.54,172.77
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,210.2,138.58
2017,5,29,17,15,492.0,139.0,0.8,25.5,358.0,165.65,106.45
2017,5,29,17,30,452.0,129.0,0.8,25.0,306.0,124.72,80.63
2017,5,29,17,45,393.5,117.5,0.85,25.0,254.5,86.25,68.02
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,75.53,59.08
2017,5,29,18,15,268.0,89.5,0.95,24.5,156.0,64.61,49.77
2017,5,29,18,30,201.0,73.0,1.0,24.0,109.0,52.74,39.35
2017,5,29,18,45,122.0,50.5,1.05,23.5,70.0,36.9,25.27
2017,5,29,19,0,43.0,28.0,1.1,23.0,31.0,21.02,9.6
2017,5,29,19,15,21.5,14.0,1.25,22.5,15.5,11.02,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.0,18.0,12.59,0.0
2017,5,30,6,0,49.0,32.0,0.6,20.0,36.0,23.8,12.86
2017,5,30,6,15,118.5,55.5,0.55,20.5,75.5,40.23,28.66
2017,5,30,6,30,188.0,79.0,0.5,21.0,115.0,56.52,43.24
2017,5,30,6,45,260.0,96.0,0.45,22.0,163.0,68.65,53.84
2017,5,30,7,0,332.0,113.0,0.4,23.0,211.0,80.68,63.97
2017,5,30,7,15,383.5,126.5,0.65,23.5,262.5,95.03,68.66
2017,5,30,7,30,435.0,140.0,0.9,24.0,314.0,134.14,88.41
2017,5,30,7,45,480.5,149.0,1.15,24.5,366.5,174.53,114.56
2017,5,30,8,0,526.0,158.0,1.4,25.0,419.0,219.07,147.21
2017,5,30,8,15,557.0,166.0,1.5,25.5,470.5,263.23,181.74
2017,5,30,8,30,588.0,174.0,1.6,26.0,522.0,312.8,220.93
2017,5,30,8,45,618.5,177.5,1.75,26.5,571.5,357.13,256.19
2017,5,30,9,0,649.0,181.0,1.9,27.0,621.0,402.9,292.16
2017,5,30,9,15,667.5,186.0,1.95,27.0,665.5,445.7,325.91
2017,5,30,9,30,686.0,191.0,2.0,27.0,710.0,488.26,358.83
2017,5,30,9,45,705.5,192.0,2.15,27.5,751.0,527.69,388.48
2017,5,30,10,0,725.0,193.0,2.3,28.0,792.0,566.37,416.97
2017,5,30,10,15,468.0,315.0,2.35,28.0,708.0,534.05,393.6
2017,5,30,10,30,211.0,437.0,2.4,28.0,624.0,475.45,350.26
2017,5,30,10,45,489.5,318.5,2.5,28.5,769.0,581.32,428.09
2017,5,30,11,0,768.0,200.0,2.6,29.0,914.0,682.51,500.62
2017,5,30,11,15,773.0,201.5,2.65,29.0,933.5,702.27,514.13
2017,5,30,11,30,778.0,203.0,2.7,29.0,953.0,719.27,526.14
2017,5,30,11,45,534.5,343.5,2.75,29.0,861.5,672.83,490.57
2017,5,30,12,0,291.0,484.0,2.8,29.0,770.0,605.35,440.29
2017,5,30,12,15,359.5,461.5,2.8,29.0,816.5,639.84,465.54
2017,5,30,12,30,428.0,439.0,2.8,29.0,863.0,675.29,490.6
2017,5,30,12,45,289.0,471.5,2.85,29.0,757.5,596.07,434.16
2017,5,30,13,0,150.0,504.0,2.9,29.0,652.0,514.55,375.64
2017,5,30,13,15,140.0,495.5,2.9,29.0,632.0,498.54,364.76
2017,5,30,13,30,130.0,487.0,2.9,29.0,612.0,481.95,353.13
2017,5,30,13,45,81.5,433.5,2.9,29.0,511.5,398.23,293.25
2017,5,30,14,0,33.0,380.0,2.9,29.0,411.0,321.55,237.56
2017,5,30,14,15,17.5,262.0,2.85,28.5,278.5,213.94,158.71
2017,5,30,14,30,2.0,144.0,2.8,28.0,146.0,112.74,82.26
2017,5,30,14,45,2.0,145.0,2.8,28.0,147.0,113.31,82.94
2017,5,30,15,0,2.0,146.0,2.8,28.0,148.0,113.85,83.51
2017,5,30,15,15,3.0,157.5,2.75,28.0,160.0,122.9,90.66
2017,5,30,15,30,4.0,169.0,2.7,28.0,172.0,131.74,97.67
2017,5,30,15,45,2.0,154.5,2.7,28.0,156.0,119.44,88.37
2017,5,30,16,0,0.0,140.0,2.7,28.0,140.0,107.37,79.25
2017,5,30,16,15,0.0,106.0,2.6,28.0,106.0,81.54,59.22
2017,5,30,16,30,0.0,72.0,2.5,28.0,72.0,55.36,38.68
2017,5,30,16,45,4.0,117.0,2.4,28.0,119.0,90.23,66.44
2017,5,30,17,0,8.0,162.0,2.3,28.0,166.0,122.2,91.74
2017,5,30,17,15,4.0,143.0,1.95,27.0,145.0,106.62,80.17
2017,5,30,17,30,0.0,124.0,1.6,26.0,124.0,91.6,68.88
2017,5,30,17,45,0.0,103.5,1.3,25.5,103.5,76.27,59.56
2017,5,30,18,0,0.0,83.0,1.0,25.0,83.0,61.67,47.34
2017,5,30,18,15,0.0,64.0,0.95,24.5,64.0,48.01,35.66
2017,5,30,18,30,0.0,45.0,0.9,24.0,45.0,34.22,23.65
2017,5,30,18,45,0.0,29.5,0.85,23.5,29.5,22.53,13.3
2017,5,30,19,0,0.0,14.0,0.8,23.0,14.0,10.64,2.21
2017,5,30,19,15,0.0,7.0,0.8,23.0,7.0,5.51,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.5,0.45,20.5,13.5,10.62,0.0
2017,5,31,6,0,0.0,27.0,0.4,21.0,27.0,20.31,10.17
2017,5,31,6,15,27.0,49.5,0.45,21.5,55.0,36.28,25.21
2017,5,31,6,30,54.0,72.0,0.5,22.0,83.0,51.89,39.11
2017,5,31,6,45,90.0,92.5,0.6,22.5,117.0,65.6,51.13
2017,5,31,7,0,126.0,113.0,0.7,23.0,151.0,79.48,62.98
2017,5,31,7,15,142.5,137.0,0.85,23.5,188.0,97.24,73.04
2017,5,31,7,30,159.0,161.0,1.0,24.0,225.0,125.62,91.26
2017,5,31,7,45,92.5,172.5,1.15,24.5,211.0,137.17,101.43
2017,5,31,8,0,26.0,184.0,1.3,25.0,197.0,141.02,106.72
2017,5,31,8,15,175.5,212.5,1.45,25.0,315.0,200.31,147.4
2017,5,31,8,30,325.0,241.0,1.6,25.0,433.0,276.81,202.21
2017,5,31,8,45,210.5,274.0,1.75,25.5,402.5,278.62,207.15
2017,5,31,9,0,96.0,307.0,1.9,26.0,372.0,268.23,201.54
2017,5,31,9,15,78.0,320.0,1.95,26.0,375.5,276.63,208.12
2017,5,31,9,30,60.0,333.0,2.0,26.0,379.0,283.15,212.97
2017,5,31,9,45,54.5,346.0,2.1,26.5,389.5,294.36,220.75
2017,5,31,10,0,49.0,359.0,2.2,27.0,400.0,304.92,227.93
2017,5,31,10,15,60.0,386.0,2.15,27.0,438.5,335.16,249.87
2017,5,31,10,30,71.0,413.0,2.1,27.0,477.0,366.02,272.0
2017,5,31,10,45,50.5,393.0,2.1,27.5,439.5,340.86,252.68
2017,5,31,11,0,30.0,373.0,2.1,28.0,402.0,314.06,232.32
2017,5,31,11,15,58.0,422.5,2.05,28.0,478.5,373.51,275.6
2017,5,31,11,30,86.0,472.0,2.0,28.0,555.0,433.9,318.47
2017,5,31,11,45,122.0,488.5,2.0,28.0,608.0,480.0,351.04
2017,5,31,12,0,158.0,505.0,2.0,28.0,661.0,520.58,379.52
2017,5,31,12,15,212.5,500.0,1.95,28.0,710.5,557.65,405.63
2017,5,31,12,30,267.0,495.0,1.9,28.0,760.0,597.74,433.45
2017,5,31,12,45,225.5,499.5,1.85,28.0,723.0,566.55,411.0
2017,5,31,13,0,184.0,504.0,1.8,28.0,686.0,538.28,390.9
2017,5,31,13,15,110.5,456.0,1.8,28.0,565.0,446.52,326.37
2017,5,31,13,30,37.0,408.0,1.8,28.0,444.0,349.17,256.57
2017,5,31,13,45,39.5,405.0,1.85,28.0,442.5,346.97,255.72
2017,5,31,14,0,42.0,402.0,1.9,28.0,441.0,344.38,254.17
2017,5,31,14,15,36.0,376.0,1.9,27.5,409.0,318.16,235.8
2017,5,31,14,30,30.0,350.0,1.9,27.0,377.0,292.2,217.51
2017,5,31,14,45,21.5,300.5,1.95,27.0,319.5,243.61,181.84
2017,5,31,15,0,13.0,251.0,2.0,27.0,262.0,199.99,149.44
2017,5,31,15,15,10.0,226.0,2.0,27.0,234.5,178.5,133.47
2017,5,31,15,30,7.0,201.0,2.0,27.0,207.0,157.32,117.56
2017,5,31,15,45,7.0,200.0,2.0,27.0,205.5,155.76,116.66
2017,5,31,16,0,7.0,199.0,2.0,27.0,204.0,154.08,115.64
2017,5,31,16,15,185.0,214.5,1.9,26.5,323.5,226.58,168.01
2017,5,31,16,30,363.0,230.0,1.8,26.0,443.0,277.73,200.9
2017,5,31,16,45,239.0,220.0,1.7,26.0,355.0,219.43,158.9
2017,5,31,17,0,115.0,210.0,1.6,26.0,267.0,172.97,127.54
2017,5,31,17,15,99.0,188.0,1.4,25.5,233.0,146.73,108.33
2017,5,31,17,30,83.0,166.0,1.2,25.0,199.0,122.32,90.96
2017,5,31,17,45,72.0,141.0,1.05,25.0,166.5,98.18,78.1
2017,5,31,18,0,61.0,116.0,0.9,25.0,134.0,81.32,63.97
2017,5,31,18,15,43.5,92.0,0.85,24.5,103.0,65.33,50.39
2017,5,31,18,30,26.0,68.0,0.8,24.0,72.0,49.11,36.31
2017,5,31,18,45,13.0,45.0,0.8,23.5,47.0,33.26,22.31
2017,5,31,19,0,0.0,22.0,0.8,23.0,22.0,16.8,6.93
2017,5,31,19,15,0.0,11.0,0.9,23.0,11.0,8.65,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.0,12.2,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,46.0,23.43,12.62
2017,6,1,6,15,279.0,44.0,1.4,21.0,88.5,33.37,22.76
2017,6,1,6,30,382.0,57.0,1.5,21.0,131.0,45.66,33.9
2017,6,1,6,45,457.5,65.5,1.65,21.5,181.5,51.99,39.62
2017,6,1,7,0,533.0,74.0,1.8,22.0,232.0,58.34,45.12
2017,6,1,7,15,580.5,80.5,1.85,22.5,285.0,69.19,47.33
2017,6,1,7,30,628.0,87.0,1.9,23.0,338.0,113.03,65.79
2017,6,1,7,45,369.0,149.5,1.95,23.5,302.5,157.75,106.79
2017,6,1,8,0,110.0,212.0,2.0,24.0,267.0,174.13,129.97
2017,6,1,8,15,80.5,227.5,2.0,24.5,270.0,186.31,140.35
2017,6,1,8,30,51.0,243.0,2.0,25.0,273.0,195.3,147.93
2017,6,1,8,45,91.5,278.0,2.0,26.0,338.0,238.62,179.47
2017,6,1,9,0,132.0,313.0,2.0,27.0,403.0,288.18,215.34
2017,6,1,9,15,158.5,337.0,2.0,27.0,452.0,325.8,243.05
2017,6,1,9,30,185.0,361.0,2.0,27.0,501.0,365.35,272.04
2017,6,1,9,45,101.5,323.5,2.05,27.5,401.5,305.37,227.78
2017,6,1,10,0,18.0,286.0,2.1,28.0,302.0,229.32,170.72
2017,6,1,10,15,30.5,333.0,2.15,28.0,360.5,277.27,206.46
2017,6,1,10,30,43.0,380.0,2.2,28.0,419.0,323.22,239.93
2017,6,1,10,45,79.0,421.5,2.25,28.5,495.0,380.71,281.15
2017,6,1,11,0,115.0,463.0,2.3,29.0,571.0,444.92,326.35
2017,6,1,11,15,171.5,474.5,2.35,29.0,639.0,496.11,362.84
2017,6,1,11,30,228.0,486.0,2.4,29.0,707.0,548.51,399.88
2017,6,1,11,45,302.5,464.5,2.45,29.5,760.5,593.05,430.8
2017,6,1,12,0,377.0,443.0,2.5,30.0,814.0,633.48,458.64
2017,6,1,12,15,334.5,465.5,2.5,30.0,796.0,622.44,450.06
2017,6,1,12,30,292.0,488.0,2.5,30.0,778.0,609.5,440.49
2017,6,1,12,45,271.5,491.5,2.55,30.5,760.0,596.59,430.75
2017,6,1,13,0,251.0,495.0,2.6,31.0,742.0,582.54,420.22
2017,6,1,13,15,571.0,305.0,2.6,31.0,857.5,661.79,480.31
2017,6,1,13,30,891.0,115.0,2.6,31.0,973.0,717.46,522.7
2017,6,1,13,45,582.5,284.5,2.65,31.0,841.0,636.93,462.69
2017,6,1,14,0,274.0,454.0,2.7,31.0,709.0,546.52,396.25
2017,6,1,14,15,572.0,282.5,2.7,31.0,794.0,601.28,438.59
2017,6,1,14,30,870.0,111.0,2.7,31.0,879.0,625.87,457.96
2017,6,1,14,45,843.5,120.0,2.75,31.0,841.0,591.51,432.61
2017,6,1,15,0,817.0,129.0,2.8,31.0,803.0,558.96,408.32
2017,6,1,15,15,805.5,126.5,2.8,31.0,763.0,520.65,379.43
2017,6,1,15,30,794.0,124.0,2.8,31.0,723.0,480.78,348.73
2017,6,1,15,45,499.5,217.0,2.8,31.0,586.0,388.81,282.27
2017,6,1,16,0,205.0,310.0,2.8,31.0,449.0,312.99,229.27
2017,6,1,16,15,251.5,277.5,2.8,30.5,435.0,294.59,214.64
2017,6,1,16,30,298.0,245.0,2.8,30.0,421.0,269.14,193.67
2017,6,1,16,45,255.0,226.0,2.8,30.0,366.5,226.94,162.08
2017,6,1,17,0,212.0,207.0,2.8,30.0,312.0,188.66,133.99
2017,6,1,17,15,203.5,183.0,2.7,29.5,274.0,156.59,110.26
2017,6,1,17,30,195.0,159.0,2.6,29.0,236.0,125.45,88.64
2017,6,1,17,45,335.5,120.0,2.55,28.5,228.5,85.82,66.82
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,63.02,47.88
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,52.94,39.36
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,45.06,32.45
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,34.14,22.73
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,23.25,11.73
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,12.2,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.65,21.5,10.5,8.26,0.0
2017,6,2,6,0,0.0,21.0,1.8,22.0,21.0,16.02,6.83
2017,6,2,6,15,0.0,40.5,1.85,22.0,40.5,30.41,20.16
2017,6,2,6,30,0.0,60.0,1.9,22.0,60.0,44.43,32.7
2017,6,2,6,45,7.0,81.5,2.0,22.5,83.5,59.7,46.08
2017,6,2,7,0,14.0,103.0,2.1,23.0,107.0,74.88,59.12
2017,6,2,7,15,120.5,129.5,2.15,23.0,177.0,91.8,73.49
2017,6,2,7,30,227.0,156.0,2.2,23.0,247.0,125.89,89.94
2017,6,2,7,45,228.0,181.5,2.25,23.5,284.0,159.29,114.03
2017,6,2,8,0,229.0,207.0,2.3,24.0,321.0,192.8,139.81
2017,6,2,8,15,184.5,235.5,2.3,24.5,334.0,216.77,160.35
2017,6,2,8,30,140.0,264.0,2.3,25.0,347.0,236.25,176.96
