Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,45,244.5,273.5,2.35,25.5,433.5,290.18,215.73
2017,6,2,9,0,349.0,283.0,2.4,26.0,520.0,351.89,260.71
2017,6,2,9,15,278.5,321.0,2.4,26.5,518.0,367.82,273.73
2017,6,2,9,30,208.0,359.0,2.4,27.0,516.0,374.07,278.73
2017,6,2,9,45,203.0,380.5,2.4,27.5,541.0,398.29,296.06
2017,6,2,10,0,198.0,402.0,2.4,28.0,566.0,421.53,312.24
2017,6,2,10,15,336.5,378.0,2.35,28.0,670.0,496.72,366.74
2017,6,2,10,30,475.0,354.0,2.3,28.0,774.0,579.5,425.6
2017,6,2,10,45,327.5,412.0,2.25,28.5,706.0,540.19,395.52
2017,6,2,11,0,180.0,470.0,2.2,29.0,638.0,492.38,359.48
2017,6,2,11,15,190.5,480.0,2.1,29.5,661.5,512.45,372.71
2017,6,2,11,30,201.0,490.0,2.0,30.0,685.0,531.98,385.0
2017,6,2,11,45,313.5,462.5,1.95,30.5,770.0,598.28,430.85
2017,6,2,12,0,426.0,435.0,1.9,31.0,855.0,663.52,474.66
2017,6,2,12,15,615.0,306.5,1.85,31.0,915.5,701.96,503.17
2017,6,2,12,30,804.0,178.0,1.8,31.0,976.0,735.3,528.25
2017,6,2,12,45,801.5,179.0,1.75,31.0,971.5,732.83,525.89
2017,6,2,13,0,799.0,180.0,1.7,31.0,967.0,727.63,521.97
2017,6,2,13,15,796.0,179.0,1.7,31.0,954.5,717.69,515.27
2017,6,2,13,30,793.0,178.0,1.7,31.0,942.0,704.81,506.56
2017,6,2,13,45,607.5,286.0,1.75,31.0,864.0,653.74,469.73
2017,6,2,14,0,422.0,394.0,1.8,31.0,786.0,600.97,431.82
2017,6,2,14,15,423.5,379.0,1.8,31.0,763.0,579.02,417.24
2017,6,2,14,30,425.0,364.0,1.8,31.0,740.0,555.26,400.99
2017,6,2,14,45,314.5,382.5,1.85,31.0,655.0,486.44,352.78
2017,6,2,15,0,204.0,401.0,1.9,31.0,570.0,423.32,308.27
2017,6,2,15,15,140.0,372.0,1.95,30.5,485.5,359.46,263.66
2017,6,2,15,30,76.0,343.0,2.0,30.0,401.0,296.96,219.32
2017,6,2,15,45,185.5,319.0,2.1,30.0,448.0,323.17,238.04
2017,6,2,16,0,295.0,295.0,2.2,30.0,495.0,338.5,247.11
2017,6,2,16,15,469.0,218.5,2.2,29.5,508.0,327.5,234.43
2017,6,2,16,30,643.0,142.0,2.2,29.0,521.0,298.05,205.5
2017,6,2,16,45,612.5,136.5,2.2,29.0,470.5,251.67,168.26
2017,6,2,17,0,582.0,131.0,2.2,29.0,420.0,207.28,133.51
2017,6,2,17,15,545.0,123.0,2.1,28.5,368.0,162.49,101.14
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,118.07,73.17
2017,6,2,17,45,456.0,105.0,1.9,28.0,265.0,78.2,60.54
2017,6,2,18,0,404.0,95.0,1.8,28.0,214.0,69.11,53.01
2017,6,2,18,15,338.0,81.5,1.8,27.5,166.5,59.64,45.01
2017,6,2,18,30,272.0,68.0,1.8,27.0,119.0,50.03,36.64
2017,6,2,18,45,188.0,49.5,1.85,26.5,79.5,36.76,24.93
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,23.2,11.87
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,12.2,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.25,21.5,11.5,9.05,0.0
2017,6,3,6,0,0.0,23.0,1.4,22.0,23.0,17.57,8.08
2017,6,3,6,15,4.5,44.0,1.45,22.5,45.0,32.77,22.11
2017,6,3,6,30,9.0,65.0,1.5,23.0,67.0,47.74,35.39
2017,6,3,6,45,22.0,87.0,1.6,23.5,93.0,62.44,48.23
2017,6,3,7,0,35.0,109.0,1.7,24.0,119.0,77.28,60.91
2017,6,3,7,15,195.0,124.0,1.75,24.5,200.0,87.7,69.54
2017,6,3,7,30,355.0,139.0,1.8,25.0,281.0,123.61,83.27
2017,6,3,7,45,178.0,145.0,1.85,25.5,216.5,128.18,90.49
2017,6,3,8,0,1.0,151.0,1.9,26.0,152.0,113.27,85.54
2017,6,3,8,15,16.0,189.0,1.9,26.5,199.0,144.89,109.39
2017,6,3,8,30,31.0,227.0,1.9,27.0,246.0,178.04,134.08
2017,6,3,8,45,78.0,270.0,1.95,27.5,322.0,227.84,170.5
2017,6,3,9,0,125.0,313.0,2.0,28.0,398.0,284.51,211.82
2017,6,3,9,15,84.0,314.5,2.0,28.0,373.0,274.19,204.53
2017,6,3,9,30,43.0,316.0,2.0,28.0,348.0,261.76,195.42
2017,6,3,9,45,102.0,360.0,2.0,28.5,442.5,327.91,243.59
2017,6,3,10,0,161.0,404.0,2.0,29.0,537.0,402.23,296.54
2017,6,3,10,15,186.0,421.0,1.95,29.0,581.0,437.23,321.1
2017,6,3,10,30,211.0,438.0,1.9,29.0,625.0,473.1,346.22
2017,6,3,10,45,218.0,451.5,1.85,29.5,650.0,495.56,360.85
2017,6,3,11,0,225.0,465.0,1.8,30.0,675.0,517.46,374.93
2017,6,3,11,15,335.5,442.5,1.75,30.0,763.0,585.44,422.54
2017,6,3,11,30,446.0,420.0,1.7,30.0,851.0,654.41,469.64
2017,6,3,11,45,447.0,429.5,1.65,30.5,866.0,668.65,477.25
2017,6,3,12,0,448.0,439.0,1.6,31.0,881.0,680.87,483.83
2017,6,3,12,15,339.5,471.5,1.55,31.0,807.0,628.53,447.2
2017,6,3,12,30,231.0,504.0,1.5,31.0,733.0,572.25,407.95
2017,6,3,12,45,301.0,475.0,1.45,31.0,772.0,603.38,430.19
2017,6,3,13,0,371.0,446.0,1.4,31.0,811.0,629.12,447.94
2017,6,3,13,15,340.5,455.5,1.3,31.0,788.0,610.74,434.36
2017,6,3,13,30,310.0,465.0,1.2,31.0,765.0,591.4,420.49
2017,6,3,13,45,294.0,459.0,1.2,31.0,738.5,569.5,405.89
2017,6,3,14,0,278.0,453.0,1.2,31.0,712.0,546.83,390.68
2017,6,3,14,15,228.5,446.5,1.15,31.0,655.0,498.04,357.09
2017,6,3,14,30,179.0,440.0,1.1,31.0,598.0,454.79,327.15
2017,6,3,14,45,325.5,377.5,1.1,31.0,651.5,488.37,351.73
2017,6,3,15,0,472.0,315.0,1.1,31.0,705.0,511.95,367.8
2017,6,3,15,15,422.5,318.5,1.1,30.5,655.0,469.29,338.01
2017,6,3,15,30,373.0,322.0,1.1,30.0,605.0,425.8,307.74
2017,6,3,15,45,355.0,304.0,1.1,30.0,559.5,386.39,279.21
2017,6,3,16,0,337.0,286.0,1.1,30.0,514.0,347.61,250.64
2017,6,3,16,15,325.0,267.0,1.05,29.5,474.0,310.95,223.41
2017,6,3,16,30,313.0,248.0,1.0,29.0,434.0,274.75,196.12
2017,6,3,16,45,228.0,230.0,0.95,29.0,359.0,222.17,158.62
2017,6,3,17,0,143.0,212.0,0.9,29.0,284.0,178.9,128.89
2017,6,3,17,15,129.5,189.5,0.85,28.5,248.5,150.76,108.6
2017,6,3,17,30,116.0,167.0,0.8,28.0,213.0,124.09,90.07
2017,6,3,17,45,102.5,142.5,0.75,28.0,179.0,97.87,76.79
2017,6,3,18,0,89.0,118.0,0.7,28.0,145.0,81.81,63.54
2017,6,3,18,15,68.5,94.5,0.65,27.5,112.5,67.21,51.33
2017,6,3,18,30,48.0,71.0,0.6,27.0,80.0,51.24,37.66
2017,6,3,18,45,24.0,48.5,0.55,26.5,53.0,35.65,24.05
2017,6,3,19,0,0.0,26.0,0.5,26.0,26.0,19.64,9.35
2017,6,3,19,15,0.0,13.0,0.5,25.5,13.0,10.23,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.5,16.0,1.75,21.5,20.5,12.59,0.0
2017,6,4,6,0,105.0,32.0,2.0,22.0,41.0,23.93,13.07
2017,6,4,6,15,184.0,51.0,2.1,22.0,81.0,37.78,26.39
2017,6,4,6,30,263.0,70.0,2.2,22.0,121.0,51.32,38.61
2017,6,4,6,45,131.5,67.5,2.35,22.5,93.0,49.29,37.11
2017,6,4,7,0,0.0,65.0,2.5,23.0,65.0,49.57,37.36
2017,6,4,7,15,0.0,68.5,2.6,23.5,68.5,52.55,39.8
2017,6,4,7,30,0.0,72.0,2.7,24.0,72.0,55.25,39.91
2017,6,4,7,45,56.0,142.0,2.8,24.5,170.0,111.7,83.0
2017,6,4,8,0,112.0,212.0,2.9,25.0,268.0,173.41,129.08
2017,6,4,8,15,131.0,238.5,2.95,25.5,310.5,205.15,152.86
2017,6,4,8,30,150.0,265.0,3.0,26.0,353.0,238.86,178.27
2017,6,4,8,45,81.5,245.0,3.1,26.5,293.5,211.15,158.7
2017,6,4,9,0,13.0,225.0,3.2,27.0,234.0,175.43,132.17
2017,6,4,9,15,55.5,289.0,3.15,27.0,331.0,243.28,183.39
2017,6,4,9,30,98.0,353.0,3.1,27.0,428.0,314.26,236.12
2017,6,4,9,45,195.0,369.0,3.1,27.5,527.0,384.61,287.27
2017,6,4,10,0,292.0,385.0,3.1,28.0,626.0,462.11,343.02
2017,6,4,10,15,154.5,338.0,3.05,28.0,466.5,356.58,265.96
2017,6,4,10,30,17.0,291.0,3.0,28.0,307.0,234.65,174.62
2017,6,4,10,45,28.0,344.0,2.95,28.0,370.0,287.55,214.15
2017,6,4,11,0,39.0,397.0,2.9,28.0,433.0,337.57,250.6
2017,6,4,11,15,40.0,407.5,2.8,28.0,445.5,348.27,257.94
2017,6,4,11,30,41.0,418.0,2.7,28.0,458.0,358.75,265.25
2017,6,4,11,45,444.5,281.5,2.65,28.5,719.0,554.68,411.43
2017,6,4,12,0,848.0,145.0,2.6,29.0,980.0,722.62,530.8
2017,6,4,12,15,849.0,145.0,2.55,29.0,984.0,727.24,532.59
2017,6,4,12,30,850.0,145.0,2.5,29.0,988.0,729.19,533.66
2017,6,4,12,45,851.5,143.5,2.45,29.0,984.5,727.93,532.51
2017,6,4,13,0,853.0,142.0,2.4,29.0,981.0,723.95,529.44
2017,6,4,13,15,581.5,304.0,2.3,29.0,873.0,664.77,483.78
2017,6,4,13,30,310.0,466.0,2.2,29.0,765.0,591.34,428.72
2017,6,4,13,45,249.5,468.0,2.15,29.0,705.5,545.51,396.72
2017,6,4,14,0,189.0,470.0,2.1,29.0,646.0,496.73,362.24
2017,6,4,14,15,232.0,447.5,2.0,28.5,657.5,500.46,366.2
2017,6,4,14,30,275.0,425.0,1.9,28.0,669.0,504.97,370.14
2017,6,4,14,45,143.5,336.0,1.85,28.0,463.0,348.57,258.12
2017,6,4,15,0,12.0,247.0,1.8,28.0,257.0,196.22,145.58
2017,6,4,15,15,6.0,158.0,1.75,28.0,163.0,124.73,91.78
2017,6,4,15,30,0.0,69.0,1.7,28.0,69.0,53.25,36.47
2017,6,4,15,45,0.0,54.0,1.65,28.0,54.0,41.58,27.41
2017,6,4,16,0,0.0,39.0,1.6,28.0,39.0,29.96,18.28
2017,6,4,16,15,0.0,92.0,1.5,28.0,92.0,70.93,50.88
2017,6,4,16,30,0.0,145.0,1.4,28.0,145.0,110.31,81.98
2017,6,4,16,45,17.5,168.0,1.35,28.0,177.0,130.28,97.16
2017,6,4,17,0,35.0,191.0,1.3,28.0,209.0,145.61,108.61
2017,6,4,17,15,31.5,169.0,1.2,27.5,184.0,125.93,93.89
2017,6,4,17,30,28.0,147.0,1.1,27.0,159.0,106.82,79.71
2017,6,4,17,45,22.0,125.5,1.0,27.0,134.0,90.76,71.26
2017,6,4,18,0,16.0,104.0,0.9,27.0,109.0,75.53,58.58
2017,6,4,18,15,8.0,83.0,0.85,26.5,85.5,60.67,46.06
2017,6,4,18,30,0.0,62.0,0.8,26.0,62.0,45.73,33.21
2017,6,4,18,45,0.0,42.0,0.75,25.5,42.0,31.42,20.67
2017,6,4,19,0,0.0,22.0,0.7,25.0,22.0,16.79,7.33
2017,6,4,19,15,0.0,11.0,0.7,24.5,11.0,8.65,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,11.8,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,22.75,12.3
2017,6,5,6,15,280.0,43.5,2.75,20.5,88.0,33.03,22.53
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,43.32,31.89
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,51.48,39.17
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,57.42,44.32
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,64.37,50.05
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,107.37,62.68
2017,6,5,7,45,653.5,90.5,3.35,25.0,386.5,151.28,89.51
2017,6,5,8,0,693.0,94.0,3.5,26.0,440.0,198.48,124.15
2017,6,5,8,15,717.5,98.5,3.5,26.5,491.0,249.51,165.21
2017,6,5,8,30,742.0,103.0,3.5,27.0,542.0,297.76,204.99
2017,6,5,8,45,763.0,105.0,3.55,27.5,591.0,343.72,243.15
2017,6,5,9,0,784.0,107.0,3.6,28.0,640.0,389.91,280.96
2017,6,5,9,15,798.0,110.0,3.55,28.5,684.0,433.92,316.33
2017,6,5,9,30,812.0,113.0,3.5,29.0,728.0,476.45,349.64
2017,6,5,9,45,823.0,115.0,3.5,29.5,767.5,515.28,379.47
2017,6,5,10,0,834.0,117.0,3.5,30.0,807.0,552.44,407.28
2017,6,5,10,15,842.0,119.0,3.45,30.0,840.0,586.01,432.55
2017,6,5,10,30,850.0,121.0,3.4,30.0,873.0,617.31,455.65
2017,6,5,10,45,552.5,290.5,3.4,30.5,785.5,592.16,434.36
2017,6,5,11,0,255.0,460.0,3.4,31.0,698.0,535.72,390.33
2017,6,5,11,15,158.5,456.0,3.4,31.0,605.0,470.66,343.75
2017,6,5,11,30,62.0,452.0,3.4,31.0,512.0,399.55,291.9
2017,6,5,11,45,243.5,445.0,3.45,31.0,684.5,532.87,389.37
2017,6,5,12,0,425.0,438.0,3.5,31.0,857.0,661.43,480.03
2017,6,5,12,15,356.0,464.5,3.5,31.0,816.5,633.11,458.86
2017,6,5,12,30,287.0,491.0,3.5,31.0,776.0,604.39,438.08
2017,6,5,12,45,323.0,472.0,3.5,31.5,791.0,615.14,445.42
2017,6,5,13,0,359.0,453.0,3.5,32.0,806.0,624.11,451.27
2017,6,5,13,15,282.5,472.0,3.5,31.5,748.0,580.82,421.17
2017,6,5,13,30,206.0,491.0,3.5,31.0,690.0,534.03,388.54
2017,6,5,13,45,331.5,442.5,3.5,31.0,755.0,580.79,423.27
2017,6,5,14,0,457.0,394.0,3.5,31.0,820.0,621.18,452.47
2017,6,5,14,15,394.0,402.0,3.45,30.5,761.5,571.63,417.85
2017,6,5,14,30,331.0,410.0,3.4,30.0,703.0,526.96,386.66
2017,6,5,14,45,179.0,364.0,3.4,30.0,521.5,389.63,287.97
2017,6,5,15,0,27.0,318.0,3.4,30.0,340.0,260.71,193.18
2017,6,5,15,15,13.5,190.0,3.35,29.5,201.0,152.83,112.87
2017,6,5,15,30,0.0,62.0,3.3,29.0,62.0,47.82,32.06
2017,6,5,15,45,0.0,39.0,3.3,29.0,39.0,30.0,18.13
2017,6,5,16,0,0.0,16.0,3.3,29.0,16.0,12.27,4.11
2017,6,5,16,15,0.0,37.5,3.2,28.5,37.5,28.77,17.35
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,45.31,30.69
2017,6,5,16,45,0.0,57.5,3.05,28.0,57.5,44.12,29.84
2017,6,5,17,0,0.0,56.0,3.0,28.0,56.0,42.93,29.01
2017,6,5,17,15,0.0,49.0,2.8,27.5,49.0,37.5,24.82
2017,6,5,17,30,0.0,42.0,2.6,27.0,42.0,32.1,20.58
2017,6,5,17,45,0.0,35.5,2.45,26.5,35.5,27.09,17.58
2017,6,5,18,0,0.0,29.0,2.3,26.0,29.0,22.1,13.37
2017,6,5,18,15,0.0,22.5,2.05,25.5,22.5,17.11,9.09
2017,6,5,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.76
2017,6,5,18,45,0.0,10.5,1.6,24.5,10.5,7.96,1.06
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,3.78,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,1.97,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,12.2,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,23.44,12.79
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.37,23.56
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,45.28,33.43
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,54.84,41.9
2017,6,6,7,0,506.0,79.0,3.5,23.0,229.0,61.74,47.85
2017,6,6,7,15,553.0,86.5,3.6,23.5,281.5,67.88,52.95
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,110.44,65.94
2017,6,6,7,45,638.0,99.0,3.85,25.0,387.5,154.5,92.86
2017,6,6,8,0,676.0,104.0,4.0,26.0,441.0,201.77,127.47
2017,6,6,8,15,701.5,108.5,4.05,26.5,492.5,248.64,165.15
2017,6,6,8,30,727.0,113.0,4.1,27.0,544.0,296.82,204.83
2017,6,6,8,45,512.5,204.0,4.2,27.5,521.0,329.16,238.08
2017,6,6,9,0,298.0,295.0,4.3,28.0,498.0,337.78,250.15
2017,6,6,9,15,548.5,211.0,4.35,28.0,615.0,401.65,296.4
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,480.94,355.49
2017,6,6,9,45,810.0,130.0,4.45,28.5,772.0,520.88,386.29
2017,6,6,10,0,821.0,133.0,4.5,29.0,812.0,559.2,415.25
2017,6,6,10,15,830.0,135.0,4.55,29.0,845.5,589.68,438.9
2017,6,6,10,30,839.0,137.0,4.6,29.0,879.0,621.16,462.76
2017,6,6,10,45,539.5,299.5,4.7,29.5,782.5,589.68,437.11
2017,6,6,11,0,240.0,462.0,4.8,30.0,686.0,522.87,385.34
2017,6,6,11,15,205.5,477.0,4.85,30.0,672.0,517.58,381.37
2017,6,6,11,30,171.0,492.0,4.9,30.0,658.0,510.07,375.48
2017,6,6,11,45,103.5,454.5,5.0,30.5,556.0,431.97,318.2
2017,6,6,12,0,36.0,417.0,5.1,31.0,454.0,356.14,261.87
2017,6,6,12,15,447.0,284.5,5.1,31.0,728.0,564.02,419.18
2017,6,6,12,30,858.0,152.0,5.1,31.0,1002.0,737.02,545.61
2017,6,6,12,45,863.0,147.0,5.2,31.5,1000.0,735.99,543.43
2017,6,6,13,0,868.0,142.0,5.3,32.0,998.0,732.13,540.01
2017,6,6,13,15,865.0,141.5,5.3,32.0,985.5,722.66,533.22
2017,6,6,13,30,862.0,141.0,5.3,32.0,973.0,710.12,524.19
2017,6,6,13,45,862.5,136.5,5.35,32.0,954.5,693.98,512.77
2017,6,6,14,0,863.0,132.0,5.4,32.0,936.0,674.59,498.87
2017,6,6,14,15,856.5,130.5,5.35,32.0,909.0,649.85,480.55
2017,6,6,14,30,850.0,129.0,5.3,32.0,882.0,622.41,460.03
2017,6,6,14,45,491.5,266.0,5.3,32.0,697.5,502.7,371.25
2017,6,6,15,0,133.0,403.0,5.3,32.0,513.0,384.88,283.83
2017,6,6,15,15,476.0,259.0,5.2,31.5,625.0,451.02,333.09
2017,6,6,15,30,819.0,115.0,5.1,31.0,737.0,481.21,352.48
2017,6,6,15,45,808.5,110.5,5.1,31.0,693.5,438.14,317.68
2017,6,6,16,0,798.0,106.0,5.1,31.0,650.0,393.83,281.38
2017,6,6,16,15,780.0,103.0,5.0,30.5,601.5,347.24,243.24
2017,6,6,16,30,762.0,100.0,4.9,30.0,553.0,300.58,204.54
2017,6,6,16,45,740.0,95.5,4.85,30.0,501.5,251.99,164.21
2017,6,6,17,0,718.0,91.0,4.8,30.0,450.0,204.28,125.73
2017,6,6,17,15,686.0,86.0,4.5,29.5,397.0,151.81,86.97
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,105.7,58.81
2017,6,6,17,45,609.0,75.0,3.95,29.0,291.5,61.35,46.22
2017,6,6,18,0,564.0,69.0,3.7,29.0,239.0,54.96,40.92
2017,6,6,18,15,499.0,61.0,3.25,28.0,188.5,48.89,35.89
2017,6,6,18,30,434.0,53.0,2.8,27.0,138.0,42.81,30.62
2017,6,6,18,45,333.0,41.5,2.35,26.5,94.5,33.63,22.43
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,22.95,12.23
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,11.47,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,15.0,1.2,20.5,25.0,11.8,0.0
2017,6,7,6,0,224.0,30.0,1.3,21.0,50.0,22.91,12.42
2017,6,7,6,15,325.5,42.0,1.35,21.5,93.5,34.03,23.31
2017,6,7,6,30,427.0,54.0,1.4,22.0,137.0,43.58,31.99
2017,6,7,6,45,457.5,65.5,1.5,23.0,179.5,51.96,39.34
2017,6,7,7,0,488.0,77.0,1.6,24.0,222.0,60.0,46.15
2017,6,7,7,15,505.5,92.0,1.55,25.0,269.5,70.25,54.62
2017,6,7,7,30,523.0,107.0,1.5,26.0,317.0,113.57,70.45
2017,6,7,7,45,622.5,100.0,1.5,27.0,385.0,152.21,90.66
2017,6,7,8,0,722.0,93.0,1.5,28.0,453.0,204.46,125.87
2017,6,7,8,15,746.0,97.0,1.65,28.5,505.5,252.41,163.8
2017,6,7,8,30,770.0,101.0,1.8,29.0,558.0,301.44,203.6
2017,6,7,8,45,787.5,105.0,1.95,29.5,607.0,349.11,242.58
2017,6,7,9,0,805.0,109.0,2.1,30.0,656.0,396.68,280.9
2017,6,7,9,15,819.0,112.0,2.2,30.5,701.0,441.57,316.43
2017,6,7,9,30,833.0,115.0,2.3,31.0,746.0,484.89,349.91
2017,6,7,9,45,843.0,117.5,2.4,31.5,785.5,524.4,379.86
2017,6,7,10,0,853.0,120.0,2.5,32.0,825.0,562.11,407.75
2017,6,7,10,15,861.0,122.0,2.6,32.0,858.5,596.3,433.38
2017,6,7,10,30,869.0,124.0,2.7,32.0,892.0,628.16,456.91
2017,6,7,10,45,875.0,125.0,2.8,32.5,919.0,655.52,476.0
2017,6,7,11,0,881.0,126.0,2.9,33.0,946.0,680.12,492.83
2017,6,7,11,15,593.5,296.0,2.95,33.0,854.0,645.93,465.96
2017,6,7,11,30,306.0,466.0,3.0,33.0,762.0,586.19,421.12
2017,6,7,11,45,600.5,297.0,3.05,33.5,886.0,669.66,482.49
2017,6,7,12,0,895.0,128.0,3.1,34.0,1010.0,740.02,533.54
2017,6,7,12,15,895.5,128.5,3.1,34.0,1013.5,745.06,536.58
2017,6,7,12,30,896.0,129.0,3.1,34.0,1017.0,747.21,538.02
2017,6,7,12,45,893.5,129.5,3.15,34.0,1012.5,744.47,536.34
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,738.88,532.69
2017,6,7,13,15,888.0,129.5,3.2,34.0,995.5,729.17,525.98
2017,6,7,13,30,885.0,129.0,3.2,34.0,983.0,716.31,517.06
2017,6,7,13,45,878.5,129.0,3.2,34.0,962.5,698.31,504.52
2017,6,7,14,0,872.0,129.0,3.2,34.0,942.0,677.35,489.79
2017,6,7,14,15,865.5,127.5,3.2,34.0,914.5,652.44,472.14
2017,6,7,14,30,859.0,126.0,3.2,34.0,887.0,624.81,452.3
2017,6,7,14,45,833.0,134.0,3.25,34.0,849.0,590.53,427.46
2017,6,7,15,0,807.0,142.0,3.3,34.0,811.0,558.88,403.93
2017,6,7,15,15,794.5,139.5,3.3,33.5,771.0,520.81,376.18
2017,6,7,15,30,782.0,137.0,3.3,33.0,731.0,481.27,346.61
2017,6,7,15,45,765.5,133.5,3.35,33.0,686.0,438.02,313.02
2017,6,7,16,0,749.0,130.0,3.4,33.0,641.0,394.12,278.21
2017,6,7,16,15,728.5,126.0,3.35,32.5,592.0,345.21,239.54
2017,6,7,16,30,708.0,122.0,3.3,32.0,543.0,298.97,202.29
2017,6,7,16,45,682.0,116.5,3.25,32.0,492.0,250.83,163.43
2017,6,7,17,0,656.0,111.0,3.2,32.0,441.0,204.09,126.67
2017,6,7,17,15,621.0,104.5,2.95,31.5,388.0,157.12,92.83
2017,6,7,17,30,586.0,98.0,2.7,31.0,335.0,113.06,66.16
2017,6,7,17,45,541.0,89.5,2.45,30.5,283.0,70.56,53.56
2017,6,7,18,0,496.0,81.0,2.2,30.0,231.0,63.05,47.5
2017,6,7,18,15,430.0,70.5,2.0,29.0,181.5,55.49,41.27
2017,6,7,18,30,364.0,60.0,1.8,28.0,132.0,45.3,32.58
2017,6,7,18,45,271.5,46.0,1.6,27.0,90.5,34.75,23.33
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,24.18,13.29
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,12.16,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,16.5,1.95,21.5,22.0,12.98,0.0
2017,6,8,6,0,125.0,33.0,2.3,22.0,44.0,24.7,13.75
2017,6,8,6,15,207.5,50.5,2.4,22.5,84.0,37.5,26.11
2017,6,8,6,30,290.0,68.0,2.5,23.0,124.0,50.17,37.47
2017,6,8,6,45,357.0,81.0,2.65,23.5,172.0,59.49,45.71
2017,6,8,7,0,424.0,94.0,2.8,24.0,220.0,68.69,53.59
2017,6,8,7,15,472.0,104.0,2.75,24.5,271.0,75.54,59.25
2017,6,8,7,30,520.0,114.0,2.7,25.0,322.0,114.92,72.26
2017,6,8,7,45,555.0,122.5,2.65,26.0,373.5,159.55,99.93
2017,6,8,8,0,590.0,131.0,2.6,27.0,425.0,204.5,132.24
2017,6,8,8,15,617.5,137.5,2.4,27.5,475.5,249.01,166.96
2017,6,8,8,30,645.0,144.0,2.2,28.0,526.0,295.21,203.75
2017,6,8,8,45,663.0,151.0,2.0,28.5,573.5,340.07,239.64
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,385.14,274.92
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,427.81,308.19
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,470.05,340.23
2017,6,8,9,45,723.5,173.5,1.4,29.5,747.0,508.96,368.43
2017,6,8,10,0,732.0,180.0,1.3,30.0,785.0,546.32,394.58
2017,6,8,10,15,742.5,183.0,1.25,30.5,818.5,580.3,417.87
2017,6,8,10,30,753.0,186.0,1.2,31.0,852.0,610.23,437.79
2017,6,8,10,45,761.0,188.0,1.2,31.5,879.0,637.28,455.62
2017,6,8,11,0,769.0,190.0,1.2,32.0,906.0,661.99,471.5
2017,6,8,11,15,774.5,191.5,1.2,32.0,926.0,682.16,485.05
2017,6,8,11,30,780.0,193.0,1.2,32.0,946.0,699.61,496.66
2017,6,8,11,45,781.5,195.0,1.2,32.5,957.5,711.83,503.69
2017,6,8,12,0,783.0,197.0,1.2,33.0,969.0,721.13,508.72
2017,6,8,12,15,784.0,197.5,1.2,33.0,973.0,726.14,511.97
2017,6,8,12,30,785.0,198.0,1.2,33.0,977.0,728.54,513.5
2017,6,8,12,45,493.5,351.0,1.25,33.0,840.5,646.73,456.07
2017,6,8,13,0,202.0,504.0,1.3,33.0,704.0,546.1,385.5
2017,6,8,13,15,250.0,486.5,1.35,33.0,731.0,567.02,401.29
2017,6,8,13,30,298.0,469.0,1.4,33.0,758.0,582.6,412.54
2017,6,8,13,45,537.5,327.0,1.5,33.0,834.0,634.27,451.06
2017,6,8,14,0,777.0,185.0,1.6,33.0,910.0,664.65,474.47
2017,6,8,14,15,769.5,183.0,1.65,33.0,883.5,640.24,457.61
2017,6,8,14,30,762.0,181.0,1.7,33.0,857.0,613.44,439.21
2017,6,8,14,45,493.5,290.5,1.8,33.0,722.0,521.25,374.45
2017,6,8,15,0,225.0,400.0,1.9,33.0,587.0,431.62,311.27
2017,6,8,15,15,484.0,276.5,1.95,32.5,652.5,467.09,337.29
2017,6,8,15,30,743.0,153.0,2.0,32.0,718.0,475.31,341.27
2017,6,8,15,45,730.5,147.5,2.05,32.0,675.0,432.1,308.0
2017,6,8,16,0,718.0,142.0,2.1,32.0,632.0,389.1,274.3
2017,6,8,16,15,697.5,137.0,2.1,31.5,584.0,343.2,238.33
2017,6,8,16,30,677.0,132.0,2.1,31.0,536.0,297.64,202.03
2017,6,8,16,45,654.5,125.0,2.15,31.0,486.0,250.7,164.36
2017,6,8,17,0,632.0,118.0,2.2,31.0,436.0,204.86,128.4
2017,6,8,17,15,597.0,111.0,2.1,30.5,384.0,158.78,95.32
2017,6,8,17,30,562.0,104.0,2.0,30.0,332.0,115.66,69.17
2017,6,8,17,45,519.0,95.0,1.9,30.0,281.0,74.17,56.66
2017,6,8,18,0,476.0,86.0,1.8,30.0,230.0,64.07,48.35
2017,6,8,18,15,411.5,74.5,1.7,29.0,181.0,55.69,41.44
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,47.22,34.2
2017,6,8,18,45,258.5,48.0,1.5,27.5,91.0,36.07,24.39
2017,6,8,19,0,170.0,33.0,1.4,27.0,50.0,24.86,13.84
2017,6,8,19,15,85.0,16.5,1.5,26.5,25.0,12.52,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.0,3.25,21.5,4.0,3.15,0.0
2017,6,9,6,0,0.0,8.0,3.5,22.0,8.0,6.06,0.0
2017,6,9,6,15,0.0,16.5,3.7,22.5,16.5,12.53,4.98
2017,6,9,6,30,0.0,25.0,3.9,23.0,25.0,19.03,10.75
2017,6,9,6,45,0.0,35.0,4.1,23.5,35.0,26.7,17.48
2017,6,9,7,0,0.0,45.0,4.3,24.0,45.0,34.39,24.12
2017,6,9,7,15,10.0,94.0,4.35,24.5,98.0,70.26,54.79
2017,6,9,7,30,20.0,143.0,4.4,25.0,151.0,105.36,79.82
2017,6,9,7,45,18.5,159.5,4.5,25.5,168.0,119.37,90.44
2017,6,9,8,0,17.0,176.0,4.6,26.0,185.0,133.19,100.95
2017,6,9,8,15,12.0,180.0,4.55,26.0,186.5,137.27,104.05
2017,6,9,8,30,7.0,184.0,4.5,26.0,188.0,140.5,106.46
2017,6,9,8,45,6.5,187.0,4.5,26.5,191.5,143.75,108.5
2017,6,9,9,0,6.0,190.0,4.5,27.0,195.0,146.79,110.36
2017,6,9,9,15,10.0,219.0,4.45,27.0,227.0,170.87,128.71
2017,6,9,9,30,14.0,248.0,4.4,27.0,259.0,195.43,147.28
2017,6,9,9,45,16.0,260.0,4.4,27.5,273.0,206.69,155.29
2017,6,9,10,0,18.0,272.0,4.4,28.0,287.0,218.07,163.36
2017,6,9,10,15,16.5,275.5,4.35,28.0,290.0,221.1,165.38
2017,6,9,10,30,15.0,279.0,4.3,28.0,293.0,223.92,167.28
2017,6,9,10,45,46.5,362.0,4.25,28.5,406.0,312.04,232.81
2017,6,9,11,0,78.0,445.0,4.2,29.0,519.0,398.67,295.5
2017,6,9,11,15,184.0,458.0,4.15,29.0,635.0,487.19,360.24
2017,6,9,11,30,290.0,471.0,4.1,29.0,751.0,577.54,425.05
2017,6,9,11,45,521.0,341.0,4.05,29.0,851.5,649.3,478.84
2017,6,9,12,0,752.0,211.0,4.0,29.0,952.0,708.31,523.49
2017,6,9,12,15,522.5,349.5,3.9,29.0,865.5,665.29,488.92
2017,6,9,12,30,293.0,488.0,3.8,29.0,779.0,603.47,441.58
2017,6,9,12,45,175.5,473.5,3.75,29.5,648.0,505.05,370.39
2017,6,9,13,0,58.0,459.0,3.7,30.0,517.0,404.07,296.21
2017,6,9,13,15,175.0,465.5,3.55,30.0,635.5,494.84,363.04
2017,6,9,13,30,292.0,472.0,3.4,30.0,754.0,580.19,423.67
2017,6,9,13,45,288.0,462.5,3.25,30.0,736.0,564.27,411.83
2017,6,9,14,0,284.0,453.0,3.1,30.0,718.0,547.17,399.61
2017,6,9,14,15,200.0,444.5,2.95,30.0,629.0,476.01,348.6
2017,6,9,14,30,116.0,436.0,2.8,30.0,540.0,411.74,302.23
2017,6,9,14,45,401.0,320.0,2.7,30.0,656.5,489.87,360.28
2017,6,9,15,0,686.0,204.0,2.6,30.0,773.0,541.76,396.5
2017,6,9,15,15,386.0,277.5,2.55,29.5,594.5,418.35,307.71
2017,6,9,15,30,86.0,351.0,2.5,29.0,416.0,306.25,227.19
2017,6,9,15,45,202.5,322.0,2.5,29.0,463.5,330.74,244.6
2017,6,9,16,0,319.0,293.0,2.5,29.0,511.0,343.93,251.76
2017,6,9,16,15,449.5,232.0,2.4,28.5,514.0,328.13,236.11
2017,6,9,16,30,580.0,171.0,2.3,28.0,517.0,299.45,208.92
2017,6,9,16,45,554.0,161.5,2.2,28.0,468.0,251.34,170.5
2017,6,9,17,0,528.0,152.0,2.1,28.0,419.0,207.9,136.53
2017,6,9,17,15,491.5,142.5,1.95,27.5,368.5,164.95,105.62
2017,6,9,17,30,455.0,133.0,1.8,27.0,318.0,125.17,80.92
2017,6,9,17,45,410.5,120.0,1.65,27.0,268.0,86.37,67.61
2017,6,9,18,0,366.0,107.0,1.5,27.0,218.0,76.41,59.37
2017,6,9,18,15,305.0,91.0,1.45,26.5,171.0,65.59,50.27
2017,6,9,18,30,244.0,75.0,1.4,26.0,124.0,54.68,40.82
2017,6,9,18,45,171.5,55.0,1.4,25.5,84.5,40.42,28.27
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,26.03,15.0
2017,6,9,19,15,49.5,17.5,1.45,24.5,22.5,13.26,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.5,3.4,20.5,20.5,12.98,0.0
2017,6,10,6,0,90.0,33.0,3.5,21.0,41.0,24.56,13.71
2017,6,10,6,15,166.5,53.0,3.65,21.5,80.5,38.99,27.47
2017,6,10,6,30,243.0,73.0,3.8,22.0,120.0,53.3,40.3
2017,6,10,6,45,311.5,87.5,4.0,22.5,167.5,63.37,49.24
2017,6,10,7,0,380.0,102.0,4.2,23.0,215.0,73.38,57.85
2017,6,10,7,15,429.0,113.5,4.2,23.5,266.0,81.0,64.19
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,117.73,76.65
2017,6,10,7,45,335.5,167.5,4.25,24.5,312.0,159.16,109.58
2017,6,10,8,0,193.0,210.0,4.3,25.0,307.0,184.34,134.42
2017,6,10,8,15,237.0,229.5,4.25,25.5,361.5,221.34,161.66
2017,6,10,8,30,281.0,249.0,4.2,26.0,416.0,262.69,192.73
2017,6,10,8,45,258.0,278.0,4.2,27.0,441.5,292.69,216.6
2017,6,10,9,0,235.0,307.0,4.2,28.0,467.0,318.34,236.44
2017,6,10,9,15,172.0,331.0,4.15,28.5,452.5,322.75,240.66
2017,6,10,9,30,109.0,355.0,4.1,29.0,438.0,318.8,237.88
2017,6,10,9,45,130.5,379.0,4.05,29.5,483.0,356.63,265.2
2017,6,10,10,0,152.0,403.0,4.0,30.0,528.0,393.11,291.14
2017,6,10,10,15,162.5,411.0,4.0,30.0,550.5,412.7,305.29
2017,6,10,10,30,173.0,419.0,4.0,30.0,573.0,432.19,319.36
2017,6,10,10,45,217.5,438.0,4.0,30.5,637.0,480.88,353.79
2017,6,10,11,0,262.0,457.0,4.0,31.0,701.0,534.51,391.09
2017,6,10,11,15,530.0,318.0,4.0,31.5,825.0,619.83,453.72
2017,6,10,11,30,798.0,179.0,4.0,32.0,949.0,699.19,511.35
2017,6,10,11,45,800.5,180.0,4.05,32.5,960.5,711.7,518.9
2017,6,10,12,0,803.0,181.0,4.1,33.0,972.0,721.25,524.65
2017,6,10,12,15,564.5,328.5,4.1,33.0,885.5,678.5,491.26
2017,6,10,12,30,326.0,476.0,4.1,33.0,799.0,617.35,445.23
2017,6,10,12,45,565.0,328.0,4.15,33.5,886.5,678.75,491.11
2017,6,10,13,0,804.0,180.0,4.2,34.0,974.0,721.89,523.47
2017,6,10,13,15,801.5,179.5,4.2,34.0,962.5,713.07,517.05
2017,6,10,13,30,799.0,179.0,4.2,34.0,951.0,701.3,508.79
2017,6,10,13,45,506.5,323.5,4.25,34.0,809.5,609.63,441.7
2017,6,10,14,0,214.0,468.0,4.3,34.0,668.0,508.99,368.0
2017,6,10,14,15,493.5,320.5,4.3,34.0,763.5,574.57,417.63
2017,6,10,14,30,773.0,173.0,4.3,34.0,859.0,612.78,446.11
2017,6,10,14,45,770.5,166.0,4.3,34.0,828.0,582.52,423.69
2017,6,10,15,0,768.0,159.0,4.3,34.0,797.0,549.8,399.36
2017,6,10,15,15,755.5,156.0,4.3,33.5,758.0,512.9,372.24
2017,6,10,15,30,743.0,153.0,4.3,33.0,719.0,474.61,343.41
2017,6,10,15,45,482.5,232.5,4.3,33.0,592.0,389.1,281.47
2017,6,10,16,0,222.0,312.0,4.3,33.0,465.0,318.69,232.11
2017,6,10,16,15,227.5,286.5,4.25,32.5,433.0,289.1,209.91
2017,6,10,16,30,233.0,261.0,4.2,32.0,401.0,258.66,186.56
2017,6,10,16,45,413.5,196.5,4.2,32.0,416.5,243.11,167.57
2017,6,10,17,0,594.0,132.0,4.2,32.0,432.0,208.32,132.61
2017,6,10,17,15,558.0,124.0,4.05,31.5,380.5,163.39,100.38
2017,6,10,17,30,522.0,116.0,3.9,31.0,329.0,118.84,72.73
2017,6,10,17,45,472.5,106.5,3.75,30.5,277.5,78.89,60.51
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,70.61,53.83
2017,6,10,18,15,357.5,84.0,3.4,29.5,178.0,61.48,46.22
2017,6,10,18,30,292.0,71.0,3.2,29.0,130.0,52.23,38.25
2017,6,10,18,45,208.5,54.0,3.05,28.5,89.5,39.95,27.5
2017,6,10,19,0,125.0,37.0,2.9,28.0,49.0,27.49,15.97
2017,6,10,19,15,62.5,18.5,3.05,27.5,24.5,14.0,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,17.0,3.35,21.5,23.0,13.38,0.0
2017,6,11,6,0,131.0,34.0,3.5,22.0,46.0,25.39,14.28
2017,6,11,6,15,227.0,50.0,3.7,22.5,87.5,37.27,25.9
2017,6,11,6,30,323.0,66.0,3.9,23.0,129.0,49.08,36.52
2017,6,11,6,45,399.0,76.0,4.15,23.5,178.5,56.57,43.2
2017,6,11,7,0,475.0,86.0,4.4,24.0,228.0,64.07,49.64
2017,6,11,7,15,525.0,94.5,4.45,24.5,280.0,72.23,56.45
2017,6,11,7,30,575.0,103.0,4.5,25.0,332.0,110.61,68.05
2017,6,11,7,45,423.5,151.5,4.6,25.5,334.0,158.21,104.9
2017,6,11,8,0,272.0,200.0,4.7,26.0,336.0,190.83,135.75
2017,6,11,8,15,496.5,159.0,4.65,26.5,440.5,231.66,159.35
2017,6,11,8,30,721.0,118.0,4.6,27.0,545.0,293.11,201.73
2017,6,11,8,45,464.5,214.0,4.55,27.5,498.5,316.13,229.09
2017,6,11,9,0,208.0,310.0,4.5,28.0,452.0,309.94,230.68
2017,6,11,9,15,508.0,216.5,4.45,28.5,593.5,384.06,282.91
2017,6,11,9,30,808.0,123.0,4.4,29.0,735.0,475.5,349.42
2017,6,11,9,45,823.0,123.5,4.35,29.5,775.5,515.69,380.25
2017,6,11,10,0,838.0,124.0,4.3,30.0,816.0,552.18,407.79
2017,6,11,10,15,846.5,126.0,4.25,30.5,850.0,586.17,432.79
2017,6,11,10,30,855.0,128.0,4.2,31.0,884.0,617.92,455.53
2017,6,11,10,45,863.5,127.5,4.2,31.5,911.5,645.39,474.88
2017,6,11,11,0,872.0,127.0,4.2,32.0,939.0,670.28,492.01
2017,6,11,11,15,876.0,128.0,4.15,32.0,959.0,690.55,506.44
2017,6,11,11,30,880.0,129.0,4.1,32.0,979.0,707.77,518.55
2017,6,11,11,45,882.5,130.0,4.1,32.5,991.0,720.85,526.72
2017,6,11,12,0,885.0,131.0,4.1,33.0,1003.0,730.76,532.57
2017,6,11,12,15,885.5,131.0,4.1,33.0,1007.0,735.49,535.89
2017,6,11,12,30,886.0,131.0,4.1,33.0,1011.0,737.37,537.21
2017,6,11,12,45,885.5,131.0,4.1,33.5,1007.5,735.9,535.06
2017,6,11,13,0,885.0,131.0,4.1,34.0,1004.0,731.63,530.94
2017,6,11,13,15,882.5,130.5,4.1,34.0,992.0,722.56,524.58
2017,6,11,13,30,880.0,130.0,4.1,34.0,980.0,710.34,515.97
2017,6,11,13,45,875.5,129.0,4.1,34.5,960.5,693.28,502.89
2017,6,11,14,0,871.0,128.0,4.1,35.0,941.0,673.18,487.61
2017,6,11,14,15,865.0,126.5,4.05,35.0,914.5,648.84,470.07
2017,6,11,14,30,859.0,125.0,4.0,35.0,888.0,621.76,450.34
2017,6,11,14,45,850.0,123.5,4.0,35.0,854.5,590.37,427.35
2017,6,11,15,0,841.0,122.0,4.0,35.0,821.0,556.75,402.3
2017,6,11,15,15,830.0,119.5,3.95,34.5,782.0,519.32,374.68
2017,6,11,15,30,819.0,117.0,3.9,34.0,743.0,480.88,345.57
2017,6,11,15,45,804.0,114.5,3.9,34.0,698.0,437.81,311.8
2017,6,11,16,0,789.0,112.0,3.9,34.0,653.0,393.88,276.64
2017,6,11,16,15,770.5,109.0,3.85,33.5,604.5,347.78,239.77
2017,6,11,16,30,752.0,106.0,3.8,33.0,556.0,301.66,202.35
2017,6,11,16,45,726.0,102.0,3.8,33.0,504.5,253.25,163.13
2017,6,11,17,0,700.0,98.0,3.8,33.0,453.0,202.01,122.86
2017,6,11,17,15,667.0,93.0,3.6,32.5,399.5,154.36,88.5
2017,6,11,17,30,634.0,88.0,3.4,32.0,346.0,109.29,61.42
2017,6,11,17,45,587.0,81.5,3.2,31.5,293.5,65.73,49.33
2017,6,11,18,0,540.0,75.0,3.0,31.0,241.0,59.0,43.93
2017,6,11,18,15,475.0,66.5,2.65,30.0,191.0,52.76,38.82
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,46.48,33.46
2017,6,11,18,45,312.0,45.5,2.0,28.5,97.5,34.67,23.16
2017,6,11,19,0,214.0,33.0,1.7,28.0,54.0,25.06,14.15
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.0,12.58,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,16.0,2.4,21.5,25.0,12.59,0.0
2017,6,12,6,0,201.0,32.0,2.7,22.0,50.0,24.26,13.39
2017,6,12,6,15,303.5,44.5,2.85,22.5,93.0,33.88,23.04
2017,6,12,6,30,406.0,57.0,3.0,23.0,136.0,45.82,33.74
2017,6,12,6,45,481.5,64.5,3.15,24.0,187.0,51.44,38.72
2017,6,12,7,0,557.0,72.0,3.3,25.0,238.0,57.14,43.51
2017,6,12,7,15,603.5,78.5,3.3,25.5,291.0,61.72,47.27
2017,6,12,7,30,650.0,85.0,3.3,26.0,344.0,101.38,58.45
2017,6,12,7,45,692.0,87.0,3.3,26.5,399.0,145.95,83.78
2017,6,12,8,0,734.0,89.0,3.3,27.0,454.0,197.9,121.17
2017,6,12,8,15,534.0,163.5,3.25,27.5,444.5,242.46,165.09
2017,6,12,8,30,334.0,238.0,3.2,28.0,435.0,268.59,193.48
2017,6,12,8,45,581.0,168.0,3.2,28.5,547.0,322.29,229.17
2017,6,12,9,0,828.0,98.0,3.2,29.0,659.0,391.7,278.88
2017,6,12,9,15,841.5,100.5,3.15,29.5,704.5,436.2,314.56
2017,6,12,9,30,855.0,103.0,3.1,30.0,750.0,479.61,348.52
