Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,45,559.5,246.5,3.1,30.5,679.0,477.2,349.14
2017,6,12,10,0,264.0,390.0,3.1,31.0,608.0,445.3,326.16
2017,6,12,10,15,579.5,248.5,3.1,31.0,753.5,534.09,391.56
2017,6,12,10,30,895.0,107.0,3.1,31.0,899.0,624.65,457.88
2017,6,12,10,45,902.0,107.5,3.15,31.5,926.5,653.09,477.49
2017,6,12,11,0,909.0,108.0,3.2,32.0,954.0,678.79,495.09
2017,6,12,11,15,913.0,109.0,3.2,32.5,974.0,699.96,509.06
2017,6,12,11,30,917.0,110.0,3.2,33.0,994.0,717.98,520.62
2017,6,12,11,45,911.5,115.5,3.25,33.5,1004.0,729.53,527.68
2017,6,12,12,0,906.0,121.0,3.3,34.0,1014.0,737.52,532.23
2017,6,12,12,15,906.5,121.0,3.35,34.0,1018.0,742.46,535.86
2017,6,12,12,30,907.0,121.0,3.4,34.0,1022.0,744.45,537.43
2017,6,12,12,45,531.5,313.5,3.45,34.5,841.0,642.52,461.82
2017,6,12,13,0,156.0,506.0,3.5,35.0,660.0,513.55,366.88
2017,6,12,13,15,529.0,312.5,3.55,35.0,826.0,632.05,455.1
2017,6,12,13,30,902.0,119.0,3.6,35.0,992.0,716.75,517.3
2017,6,12,13,45,898.5,117.5,3.65,35.0,972.5,699.6,504.94
2017,6,12,14,0,895.0,116.0,3.7,35.0,953.0,679.3,490.79
2017,6,12,14,15,889.5,115.0,3.7,35.0,926.5,655.08,473.53
2017,6,12,14,30,884.0,114.0,3.7,35.0,900.0,628.03,454.0
2017,6,12,14,45,860.5,121.0,3.7,35.0,862.5,594.15,429.23
2017,6,12,15,0,837.0,128.0,3.7,35.0,825.0,558.82,403.01
2017,6,12,15,15,826.0,126.0,3.7,35.0,785.5,523.88,376.55
2017,6,12,15,30,815.0,124.0,3.7,35.0,746.0,484.53,346.35
2017,6,12,15,45,801.0,121.0,3.75,35.0,701.5,441.68,313.03
2017,6,12,16,0,787.0,118.0,3.8,35.0,657.0,397.87,278.25
2017,6,12,16,15,768.0,114.0,3.8,34.5,608.5,350.92,241.05
2017,6,12,16,30,749.0,110.0,3.8,34.0,560.0,304.0,203.31
2017,6,12,16,45,724.0,106.0,3.85,34.0,508.0,252.22,161.76
2017,6,12,17,0,699.0,102.0,3.9,34.0,456.0,204.93,124.63
2017,6,12,17,15,665.5,96.5,3.7,33.5,403.0,156.88,90.12
2017,6,12,17,30,632.0,91.0,3.5,33.0,350.0,111.48,62.87
2017,6,12,17,45,586.5,84.0,3.35,32.5,297.0,67.68,50.73
2017,6,12,18,0,541.0,77.0,3.2,32.0,244.0,60.49,44.97
2017,6,12,18,15,476.0,68.0,2.95,31.0,193.5,53.9,39.61
2017,6,12,18,30,411.0,59.0,2.7,30.0,143.0,47.26,33.97
2017,6,12,18,45,315.5,46.5,2.5,29.0,99.5,35.4,23.72
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,25.81,14.79
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,12.96,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.5,16.0,2.7,23.5,24.0,12.59,0.0
2017,6,13,6,0,175.0,32.0,3.0,24.0,48.0,24.15,13.14
2017,6,13,6,15,274.5,46.0,3.25,24.5,90.0,34.75,23.55
2017,6,13,6,30,374.0,60.0,3.5,25.0,132.0,45.37,33.06
2017,6,13,6,45,187.0,34.0,3.75,25.5,70.0,25.69,16.43
2017,6,13,7,0,0.0,8.0,4.0,26.0,8.0,6.07,0.0
2017,6,13,7,15,53.0,84.5,4.0,26.5,106.0,63.55,48.65
2017,6,13,7,30,106.0,161.0,4.0,27.0,204.0,117.67,86.66
2017,6,13,7,45,122.0,186.5,4.05,27.5,242.5,145.44,106.14
2017,6,13,8,0,138.0,212.0,4.1,28.0,281.0,175.1,127.86
2017,6,13,8,15,453.0,155.5,4.1,28.5,417.0,218.0,148.92
2017,6,13,8,30,768.0,99.0,4.1,29.0,553.0,292.42,197.68
2017,6,13,8,45,789.0,101.0,4.1,29.5,602.5,339.36,236.43
2017,6,13,9,0,810.0,103.0,4.1,30.0,652.0,386.51,274.93
2017,6,13,9,15,542.0,224.0,4.1,30.5,602.5,402.04,292.67
2017,6,13,9,30,274.0,345.0,4.1,31.0,553.0,390.6,287.29
2017,6,13,9,45,568.5,227.0,4.15,31.5,687.5,467.98,343.14
2017,6,13,10,0,863.0,109.0,4.2,32.0,822.0,551.92,404.29
2017,6,13,10,15,565.5,267.0,4.25,32.5,742.0,538.93,394.06
2017,6,13,10,30,268.0,425.0,4.3,33.0,662.0,495.07,360.54
2017,6,13,10,45,581.5,268.0,4.35,33.5,802.5,584.82,426.7
2017,6,13,11,0,895.0,111.0,4.4,34.0,943.0,671.14,489.63
2017,6,13,11,15,898.5,112.0,4.45,34.0,962.5,691.71,504.19
2017,6,13,11,30,902.0,113.0,4.5,34.0,982.0,709.16,516.69
2017,6,13,11,45,884.5,127.0,4.6,34.5,989.0,718.36,522.16
2017,6,13,12,0,867.0,141.0,4.7,35.0,996.0,723.45,524.71
2017,6,13,12,15,867.5,141.5,4.75,35.0,1000.0,728.42,528.43
2017,6,13,12,30,868.0,142.0,4.8,35.0,1004.0,730.64,530.18
2017,6,13,12,45,871.5,138.5,4.85,35.5,1001.0,729.74,528.7
2017,6,13,13,0,875.0,135.0,4.9,36.0,998.0,726.06,525.25
2017,6,13,13,15,872.0,134.0,4.95,36.0,986.0,716.51,518.76
2017,6,13,13,30,869.0,133.0,5.0,36.0,974.0,703.87,510.04
2017,6,13,13,45,870.0,128.5,5.05,36.0,956.0,688.24,499.21
2017,6,13,14,0,871.0,124.0,5.1,36.0,938.0,669.34,485.9
2017,6,13,14,15,594.5,269.5,5.1,36.0,818.0,597.33,432.2
2017,6,13,14,30,318.0,415.0,5.1,36.0,698.0,519.69,374.95
2017,6,13,14,45,587.5,262.0,5.15,36.0,760.0,551.91,399.69
2017,6,13,15,0,857.0,109.0,5.2,36.0,822.0,554.96,402.02
2017,6,13,15,15,846.5,107.0,5.2,35.5,783.0,517.67,374.21
2017,6,13,15,30,836.0,105.0,5.2,35.0,744.0,478.62,344.46
2017,6,13,15,45,821.5,103.0,5.2,35.0,699.5,436.33,310.91
2017,6,13,16,0,807.0,101.0,5.2,35.0,655.0,391.69,274.94
2017,6,13,16,15,531.0,180.0,5.2,34.5,533.5,317.35,222.74
2017,6,13,16,30,255.0,259.0,5.2,34.0,412.0,264.33,188.99
2017,6,13,16,45,485.0,175.0,5.2,34.0,433.5,244.81,165.26
2017,6,13,17,0,715.0,91.0,5.2,34.0,455.0,203.57,123.26
2017,6,13,17,15,683.5,86.5,5.1,33.5,402.0,151.95,85.72
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,106.59,58.44
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,63.81,47.55
2017,6,13,18,0,546.0,74.0,4.9,32.0,242.0,58.3,43.16
2017,6,13,18,15,480.5,66.0,4.75,31.0,192.5,52.39,38.35
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,46.47,33.32
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,35.36,23.64
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,26.45,15.26
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,13.31,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,17.0,3.7,24.0,22.0,13.38,0.0
2017,6,14,6,0,114.0,34.0,3.8,24.0,44.0,25.31,14.01
2017,6,14,6,15,205.0,50.5,4.05,24.5,84.0,37.49,25.83
2017,6,14,6,30,296.0,67.0,4.3,25.0,124.0,49.54,36.58
2017,6,14,6,45,148.0,69.0,4.55,25.5,97.5,50.44,37.6
2017,6,14,7,0,0.0,71.0,4.8,26.0,71.0,53.72,40.41
2017,6,14,7,15,268.0,90.0,4.85,26.5,197.0,63.48,48.57
2017,6,14,7,30,536.0,109.0,4.9,27.0,323.0,110.21,69.08
2017,6,14,7,45,382.5,157.5,5.0,28.0,321.5,155.51,103.58
2017,6,14,8,0,229.0,206.0,5.1,29.0,320.0,186.06,132.26
2017,6,14,8,15,278.5,222.5,5.1,29.5,376.5,224.05,159.75
2017,6,14,8,30,328.0,239.0,5.1,30.0,433.0,266.57,191.37
2017,6,14,8,45,322.0,264.0,5.15,30.5,468.5,301.5,219.02
2017,6,14,9,0,316.0,289.0,5.2,31.0,504.0,335.32,245.36
2017,6,14,9,15,542.0,213.5,5.2,31.0,611.5,393.54,287.14
2017,6,14,9,30,768.0,138.0,5.2,31.0,719.0,466.27,341.07
2017,6,14,9,45,512.0,264.5,5.2,31.5,660.5,465.68,342.69
2017,6,14,10,0,256.0,391.0,5.2,32.0,602.0,440.85,324.51
2017,6,14,10,15,249.0,410.5,5.2,32.5,623.5,462.57,339.69
2017,6,14,10,30,242.0,430.0,5.2,33.0,645.0,482.92,353.48
2017,6,14,10,45,540.0,286.0,5.2,33.5,783.5,572.69,419.73
2017,6,14,11,0,838.0,142.0,5.2,34.0,922.0,656.57,481.32
2017,6,14,11,15,468.0,309.5,5.2,34.0,747.0,569.41,416.01
2017,6,14,11,30,98.0,477.0,5.2,34.0,572.0,441.2,320.13
2017,6,14,11,45,169.0,487.0,5.2,34.5,652.5,504.87,365.65
2017,6,14,12,0,240.0,497.0,5.2,35.0,733.0,564.82,407.37
2017,6,14,12,15,142.5,469.5,5.15,35.0,610.0,476.78,344.38
2017,6,14,12,30,45.0,442.0,5.1,35.0,487.0,381.56,275.62
2017,6,14,12,45,33.0,396.0,5.1,35.5,429.0,336.82,243.3
2017,6,14,13,0,21.0,350.0,5.1,36.0,371.0,286.92,206.98
2017,6,14,13,15,18.5,324.5,5.1,36.0,343.0,264.94,191.24
2017,6,14,13,30,16.0,299.0,5.1,36.0,315.0,242.94,175.38
2017,6,14,13,45,87.5,385.5,5.1,36.5,468.0,361.3,261.38
2017,6,14,14,0,159.0,472.0,5.1,37.0,621.0,475.42,341.56
2017,6,14,14,15,114.5,443.0,5.05,37.0,549.0,420.4,302.29
2017,6,14,14,30,70.0,414.0,5.0,37.0,477.0,362.93,261.48
2017,6,14,14,45,157.5,406.0,5.0,37.0,540.0,406.56,293.43
2017,6,14,15,0,245.0,398.0,5.0,37.0,603.0,442.86,319.2
2017,6,14,15,15,135.5,344.0,4.95,36.5,457.0,334.42,242.27
2017,6,14,15,30,26.0,290.0,4.9,36.0,311.0,233.63,169.9
2017,6,14,15,45,363.0,221.5,4.85,36.0,472.5,330.36,237.98
2017,6,14,16,0,700.0,153.0,4.8,36.0,634.0,390.16,274.1
2017,6,14,16,15,373.5,198.5,4.7,35.5,453.5,278.75,196.64
2017,6,14,16,30,47.0,244.0,4.6,35.0,273.0,193.67,141.32
2017,6,14,16,45,83.5,231.0,4.55,35.0,276.0,188.1,136.11
2017,6,14,17,0,120.0,218.0,4.5,35.0,279.0,178.16,127.23
2017,6,14,17,15,332.5,165.0,4.3,34.5,308.0,160.28,105.78
2017,6,14,17,30,545.0,112.0,4.1,34.0,337.0,120.84,72.48
2017,6,14,17,45,504.5,101.5,3.9,33.5,286.0,76.93,58.11
2017,6,14,18,0,464.0,91.0,3.7,33.0,235.0,67.19,50.31
2017,6,14,18,15,399.0,79.5,3.4,32.0,186.0,58.91,43.59
2017,6,14,18,30,334.0,68.0,3.1,31.0,137.0,50.54,36.55
2017,6,14,18,45,252.5,52.5,2.8,30.5,95.5,39.19,26.69
2017,6,14,19,0,171.0,37.0,2.5,30.0,54.0,27.74,16.26
2017,6,14,19,15,85.5,18.5,2.65,29.5,27.0,14.0,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,9.0,3.55,23.5,9.0,7.08,0.0
2017,6,15,6,0,0.0,18.0,3.7,24.0,18.0,13.71,4.99
2017,6,15,6,15,0.0,35.5,3.9,24.5,35.5,27.01,17.05
2017,6,15,6,30,0.0,53.0,4.1,25.0,53.0,39.8,28.31
2017,6,15,6,45,0.0,74.5,4.3,25.5,74.5,55.11,41.59
2017,6,15,7,0,0.0,96.0,4.5,26.0,96.0,70.26,54.49
2017,6,15,7,15,81.5,128.0,4.6,26.5,160.5,90.65,71.56
2017,6,15,7,30,163.0,160.0,4.7,27.0,225.0,120.09,87.19
2017,6,15,7,45,180.0,184.5,4.8,27.5,266.0,150.4,107.87
2017,6,15,8,0,197.0,209.0,4.9,28.0,307.0,182.61,131.4
2017,6,15,8,15,294.5,216.0,4.95,28.5,380.5,222.78,158.75
2017,6,15,8,30,392.0,223.0,5.0,29.0,454.0,272.37,194.45
2017,6,15,8,45,313.0,264.0,5.05,30.0,459.0,298.15,217.05
2017,6,15,9,0,234.0,305.0,5.1,31.0,464.0,314.46,231.17
2017,6,15,9,15,280.0,318.5,5.0,31.5,521.0,358.42,263.35
2017,6,15,9,30,326.0,332.0,4.9,32.0,578.0,403.83,296.33
2017,6,15,9,45,222.5,364.5,4.85,32.5,537.0,389.76,286.38
2017,6,15,10,0,119.0,397.0,4.8,33.0,496.0,369.68,271.24
2017,6,15,10,15,452.5,280.5,4.7,33.0,677.5,484.13,355.46
2017,6,15,10,30,786.0,164.0,4.6,33.0,859.0,606.07,443.9
2017,6,15,10,45,503.0,314.0,4.55,33.5,764.0,570.33,415.45
2017,6,15,11,0,220.0,464.0,4.5,34.0,669.0,507.03,367.09
2017,6,15,11,15,263.5,464.5,4.4,34.5,715.0,545.75,393.83
2017,6,15,11,30,307.0,465.0,4.3,35.0,761.0,581.48,417.84
2017,6,15,11,45,565.5,316.0,4.25,35.5,870.0,657.13,472.73
2017,6,15,12,0,824.0,167.0,4.2,36.0,979.0,721.55,519.21
2017,6,15,12,15,825.0,167.5,4.15,36.0,983.5,727.12,522.6
2017,6,15,12,30,826.0,168.0,4.1,36.0,988.0,729.88,524.32
2017,6,15,12,45,827.5,166.0,4.1,36.5,985.5,728.46,522.28
2017,6,15,13,0,829.0,164.0,4.1,37.0,983.0,724.26,518.32
2017,6,15,13,15,826.5,163.0,4.1,37.0,971.5,715.04,511.97
2017,6,15,13,30,824.0,162.0,4.1,37.0,960.0,702.78,503.49
2017,6,15,13,45,821.5,159.5,4.1,37.0,942.0,686.33,492.09
2017,6,15,14,0,819.0,157.0,4.1,37.0,924.0,666.91,478.49
2017,6,15,14,15,812.5,155.5,4.1,37.0,898.0,642.88,461.51
2017,6,15,14,30,806.0,154.0,4.1,37.0,872.0,616.28,442.46
2017,6,15,14,45,816.5,140.5,4.1,37.0,844.0,587.42,421.65
2017,6,15,15,0,827.0,127.0,4.1,37.0,816.0,552.4,396.06
2017,6,15,15,15,816.0,124.5,4.1,37.0,777.5,517.47,369.73
2017,6,15,15,30,805.0,122.0,4.1,37.0,739.0,478.25,339.77
2017,6,15,15,45,791.5,119.0,4.1,37.0,695.5,436.16,307.1
2017,6,15,16,0,778.0,116.0,4.1,37.0,652.0,393.09,273.0
2017,6,15,16,15,759.5,112.5,4.05,36.5,604.0,347.24,236.81
2017,6,15,16,30,741.0,109.0,4.0,36.0,556.0,301.38,200.09
2017,6,15,16,45,717.0,104.5,4.0,36.0,505.0,249.96,159.07
2017,6,15,17,0,693.0,100.0,4.0,36.0,454.0,202.94,122.35
2017,6,15,17,15,660.5,95.0,3.8,35.5,401.5,155.79,88.66
2017,6,15,17,30,628.0,90.0,3.6,35.0,349.0,111.16,61.98
2017,6,15,17,45,582.5,83.5,3.45,34.5,296.5,67.97,50.51
2017,6,15,18,0,537.0,77.0,3.3,34.0,244.0,60.37,44.47
2017,6,15,18,15,473.0,68.0,2.95,33.0,194.0,53.8,39.18
2017,6,15,18,30,409.0,59.0,2.6,32.0,144.0,47.17,33.61
2017,6,15,18,45,312.5,47.0,2.3,31.0,100.5,35.74,23.82
2017,6,15,19,0,216.0,35.0,2.0,30.0,57.0,26.52,15.35
2017,6,15,19,15,108.0,17.5,2.15,29.5,28.5,13.33,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,16.5,3.9,23.5,22.5,12.98,0.0
2017,6,16,6,0,139.0,33.0,4.1,24.0,45.0,24.73,13.49
2017,6,16,6,15,234.5,48.0,4.2,24.0,85.5,35.91,24.55
2017,6,16,6,30,330.0,63.0,4.3,24.0,126.0,47.07,34.64
2017,6,16,6,45,406.0,72.5,4.4,24.5,175.5,54.28,41.05
2017,6,16,7,0,482.0,82.0,4.5,25.0,225.0,63.77,49.18
2017,6,16,7,15,531.0,90.0,4.5,25.5,277.0,69.05,53.52
2017,6,16,7,30,580.0,98.0,4.5,26.0,329.0,103.37,63.14
2017,6,16,7,45,625.0,101.0,4.5,27.0,383.0,145.13,86.13
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,190.84,117.96
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.5,237.15,154.36
2017,6,16,8,30,722.0,113.0,4.4,29.0,540.0,284.84,193.12
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,334.48,233.72
2017,6,16,9,0,765.0,120.0,4.4,30.0,637.0,380.96,271.5
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.0,424.47,306.45
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,467.22,339.96
2017,6,16,9,45,807.5,128.0,4.3,32.0,766.5,506.92,369.72
2017,6,16,10,0,820.0,130.0,4.3,33.0,806.0,545.18,397.51
2017,6,16,10,15,829.0,132.0,4.2,33.0,840.0,576.27,421.01
2017,6,16,10,30,838.0,134.0,4.1,33.0,874.0,607.86,444.27
2017,6,16,10,45,845.0,135.5,4.1,33.5,901.5,635.52,463.6
2017,6,16,11,0,852.0,137.0,4.1,34.0,929.0,660.57,480.69
2017,6,16,11,15,856.5,138.0,4.1,34.5,949.5,680.86,494.16
2017,6,16,11,30,861.0,139.0,4.1,35.0,970.0,698.2,505.36
2017,6,16,11,45,876.0,131.0,4.1,35.5,986.0,713.41,515.1
2017,6,16,12,0,891.0,123.0,4.1,36.0,1002.0,725.78,522.76
2017,6,16,12,15,892.0,123.5,4.05,36.0,1006.5,731.48,526.53
2017,6,16,12,30,893.0,124.0,4.0,36.0,1011.0,734.29,528.28
2017,6,16,12,45,893.0,123.0,4.0,36.5,1008.0,732.64,526.05
2017,6,16,13,0,893.0,122.0,4.0,37.0,1005.0,728.17,521.86
2017,6,16,13,15,891.0,121.5,4.0,37.0,993.5,719.58,515.9
2017,6,16,13,30,889.0,121.0,4.0,37.0,982.0,707.8,507.7
2017,6,16,13,45,886.0,120.0,4.0,37.0,963.5,691.8,496.52
2017,6,16,14,0,883.0,119.0,4.0,37.0,945.0,672.68,483.04
2017,6,16,14,15,877.0,117.5,3.95,37.0,918.5,648.28,465.61
2017,6,16,14,30,871.0,116.0,3.9,37.0,892.0,621.11,445.98
2017,6,16,14,45,850.5,121.5,3.9,37.0,855.5,588.38,422.16
2017,6,16,15,0,830.0,127.0,3.9,37.0,819.0,554.05,396.8
2017,6,16,15,15,819.0,124.5,3.9,37.0,780.5,519.06,370.48
2017,6,16,15,30,808.0,122.0,3.9,37.0,742.0,479.77,340.53
2017,6,16,15,45,793.5,119.0,3.9,37.0,697.5,437.17,307.57
2017,6,16,16,0,779.0,116.0,3.9,37.0,653.0,393.68,273.23
2017,6,16,16,15,760.5,112.5,3.9,36.5,605.0,347.81,237.11
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,301.93,200.43
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,250.63,159.56
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,203.82,123.04
2017,6,16,17,15,660.0,95.5,3.7,35.5,402.5,156.42,89.12
2017,6,16,17,30,628.0,90.0,3.5,35.0,350.0,111.49,62.14
2017,6,16,17,45,582.5,83.5,3.3,34.5,297.0,68.3,50.77
2017,6,16,18,0,537.0,77.0,3.1,34.0,244.0,60.35,44.45
2017,6,16,18,15,473.5,68.0,2.85,33.0,194.5,53.79,39.17
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,47.16,33.6
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,35.77,23.79
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,26.54,15.32
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,13.33,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.25,24.0,21.0,13.38,0.0
2017,6,17,6,0,95.0,34.0,4.4,24.0,42.0,25.22,13.81
2017,6,17,6,15,180.5,52.5,4.55,24.5,82.0,38.71,26.82
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,52.03,38.68
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.5,60.09,45.82
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,68.14,52.69
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.5,74.75,58.13
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,110.28,69.92
2017,6,17,7,45,585.0,114.5,5.15,27.5,378.5,149.88,91.47
2017,6,17,8,0,637.0,117.0,5.2,28.0,433.0,194.33,122.19
2017,6,17,8,15,664.0,122.0,5.2,28.5,484.0,239.63,157.67
2017,6,17,8,30,691.0,127.0,5.2,29.0,535.0,286.48,195.68
2017,6,17,8,45,720.0,128.0,5.2,29.5,585.0,332.14,233.04
2017,6,17,9,0,749.0,129.0,5.2,30.0,635.0,381.47,272.88
2017,6,17,9,15,764.5,132.5,5.15,30.5,679.5,424.91,307.86
2017,6,17,9,30,780.0,136.0,5.1,31.0,724.0,467.67,341.48
2017,6,17,9,45,794.5,137.0,5.1,31.5,764.5,507.02,371.89
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,545.09,400.6
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,579.09,425.56
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,610.96,448.36
2017,6,17,10,45,834.0,143.0,5.0,33.5,899.0,633.51,464.38
2017,6,17,11,0,842.0,144.0,5.0,34.0,926.0,658.58,481.67
2017,6,17,11,15,846.0,145.0,5.0,34.0,945.5,678.33,495.94
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,695.14,507.97
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,713.64,519.31
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,719.78,522.2
2017,6,17,12,15,812.5,177.0,4.95,35.0,981.0,724.58,525.39
2017,6,17,12,30,813.0,177.0,4.9,35.0,985.0,726.64,526.62
2017,6,17,12,45,813.5,175.5,4.9,35.5,982.0,725.01,524.41
2017,6,17,13,0,814.0,174.0,4.9,36.0,979.0,720.69,520.31
2017,6,17,13,15,811.0,173.5,4.85,36.0,967.5,711.78,513.87
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,699.9,505.34
2017,6,17,13,45,805.0,170.0,4.8,36.0,937.0,683.14,493.6
2017,6,17,14,0,802.0,167.0,4.8,36.0,918.0,663.47,479.71
2017,6,17,14,15,795.0,165.5,4.75,36.0,892.0,639.63,462.51
2017,6,17,14,30,788.0,164.0,4.7,36.0,866.0,613.29,443.33
2017,6,17,14,45,788.5,155.5,4.7,36.0,836.0,583.42,421.58
2017,6,17,15,0,789.0,147.0,4.7,36.0,806.0,550.85,397.45
2017,6,17,15,15,777.0,144.5,4.65,35.5,767.5,514.17,370.5
2017,6,17,15,30,765.0,142.0,4.6,35.0,729.0,476.02,341.81
2017,6,17,15,45,752.5,137.0,4.6,35.0,686.0,434.44,309.31
2017,6,17,16,0,740.0,132.0,4.6,35.0,643.0,391.89,275.43
2017,6,17,16,15,720.5,128.0,4.5,35.0,595.5,344.09,237.18
2017,6,17,16,30,701.0,124.0,4.4,35.0,548.0,298.88,200.47
2017,6,17,16,45,649.0,125.5,4.3,35.0,490.5,250.62,162.78
2017,6,17,17,0,597.0,127.0,4.2,35.0,433.0,206.26,129.27
2017,6,17,17,15,559.0,121.5,4.0,34.5,382.5,162.89,98.54
2017,6,17,17,30,521.0,116.0,3.8,34.0,332.0,120.21,72.45
2017,6,17,17,45,487.0,103.5,3.6,33.5,282.0,78.75,59.59
2017,6,17,18,0,453.0,91.0,3.4,33.0,232.0,67.03,50.18
2017,6,17,18,15,395.5,79.0,3.3,32.5,184.5,58.53,43.19
2017,6,17,18,30,338.0,67.0,3.2,32.0,137.0,49.89,35.87
2017,6,17,18,45,254.5,52.0,3.1,31.5,96.0,38.86,26.33
2017,6,17,19,0,171.0,37.0,3.0,31.0,55.0,27.75,16.31
2017,6,17,19,15,85.5,18.5,3.15,30.5,27.5,14.01,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,17.0,4.35,24.0,21.5,13.38,0.0
2017,6,18,6,0,113.0,34.0,4.5,24.0,43.0,25.28,13.81
2017,6,18,6,15,205.0,51.0,4.65,24.5,84.0,37.84,26.08
2017,6,18,6,30,297.0,68.0,4.8,25.0,125.0,50.23,37.15
2017,6,18,6,45,245.5,88.5,4.95,25.5,145.5,63.88,49.04
2017,6,18,7,0,194.0,109.0,5.1,26.0,166.0,76.51,59.81
2017,6,18,7,15,380.0,106.5,5.15,26.5,247.0,75.82,59.03
2017,6,18,7,30,566.0,104.0,5.2,27.0,328.0,105.68,65.6
2017,6,18,7,45,614.0,106.5,5.3,27.5,382.5,146.58,87.79
2017,6,18,8,0,662.0,109.0,5.4,28.0,437.0,191.81,119.2
2017,6,18,8,15,688.5,114.0,5.35,28.5,488.5,238.21,155.63
2017,6,18,8,30,715.0,119.0,5.3,29.0,540.0,286.08,194.58
2017,6,18,8,45,741.0,120.5,5.25,29.5,590.0,335.35,234.88
2017,6,18,9,0,767.0,122.0,5.2,30.0,640.0,381.77,272.69
2017,6,18,9,15,782.0,125.0,5.1,30.5,684.5,425.4,307.87
2017,6,18,9,30,797.0,128.0,5.0,31.0,729.0,468.26,341.59
2017,6,18,9,45,810.0,129.5,4.9,32.0,769.0,507.93,371.32
2017,6,18,10,0,823.0,131.0,4.8,33.0,809.0,546.18,399.03
2017,6,18,10,15,831.5,133.0,4.7,33.0,842.5,577.1,422.47
2017,6,18,10,30,840.0,135.0,4.6,33.0,876.0,608.54,445.64
2017,6,18,10,45,846.5,136.5,4.5,33.5,903.0,636.0,464.75
2017,6,18,11,0,853.0,138.0,4.4,34.0,930.0,660.84,481.53
2017,6,18,11,15,857.0,139.0,4.3,34.5,950.0,680.89,494.64
2017,6,18,11,30,861.0,140.0,4.2,35.0,970.0,697.96,505.42
2017,6,18,11,45,867.0,138.0,4.15,35.5,983.0,711.28,513.61
2017,6,18,12,0,873.0,136.0,4.1,36.0,996.0,721.6,519.62
2017,6,18,12,15,646.5,289.5,4.1,36.0,928.0,698.26,499.69
2017,6,18,12,30,420.0,443.0,4.1,36.0,860.0,656.05,467.19
2017,6,18,12,45,425.0,442.0,4.15,36.5,863.0,659.18,468.7
2017,6,18,13,0,430.0,441.0,4.2,37.0,866.0,659.76,468.26
2017,6,18,13,15,647.5,288.5,4.25,37.0,920.0,690.8,493.17
2017,6,18,13,30,865.0,136.0,4.3,37.0,974.0,702.0,504.45
2017,6,18,13,45,645.0,266.5,4.35,37.0,884.5,654.65,468.65
2017,6,18,14,0,425.0,397.0,4.4,37.0,795.0,597.26,426.46
2017,6,18,14,15,430.5,381.0,4.4,37.0,774.5,577.69,413.25
2017,6,18,14,30,436.0,365.0,4.4,37.0,754.0,556.08,398.28
2017,6,18,14,45,409.5,360.5,4.45,37.0,715.0,522.44,374.62
2017,6,18,15,0,383.0,356.0,4.5,37.0,676.0,486.08,348.88
2017,6,18,15,15,433.0,317.0,4.5,36.5,662.5,469.65,337.52
2017,6,18,15,30,483.0,278.0,4.5,36.0,649.0,445.21,319.68
2017,6,18,15,45,493.0,255.0,4.5,36.0,614.5,409.99,292.94
2017,6,18,16,0,503.0,232.0,4.5,36.0,580.0,372.65,264.0
2017,6,18,16,15,512.0,210.0,4.5,35.5,541.5,333.64,233.65
2017,6,18,16,30,521.0,188.0,4.5,35.0,503.0,292.74,201.19
2017,6,18,16,45,535.0,164.5,4.55,35.0,463.0,250.16,166.56
2017,6,18,17,0,549.0,141.0,4.6,35.0,423.0,208.22,132.77
2017,6,18,17,15,455.5,142.5,4.55,34.5,358.5,161.74,101.86
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,126.87,82.58
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,92.9,71.22
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,79.32,60.33
2017,6,18,18,15,263.0,92.5,4.15,32.0,163.5,66.82,50.18
2017,6,18,18,30,224.0,74.0,3.9,31.0,122.0,54.04,39.49
2017,6,18,18,45,164.0,56.0,3.7,30.5,85.5,41.19,28.39
2017,6,18,19,0,104.0,38.0,3.5,30.0,49.0,28.2,16.79
2017,6,18,19,15,52.0,19.0,3.45,29.5,24.5,14.42,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.5,2.6,24.5,21.5,12.98,0.0
2017,6,19,6,0,108.0,33.0,2.8,25.0,43.0,24.58,13.15
2017,6,19,6,15,197.0,51.0,2.95,25.0,83.0,37.79,25.98
2017,6,19,6,30,286.0,69.0,3.1,25.0,123.0,50.83,37.66
2017,6,19,6,45,222.0,90.0,3.3,25.5,140.0,64.55,49.61
2017,6,19,7,0,158.0,111.0,3.5,26.0,157.0,78.67,61.61
2017,6,19,7,15,244.5,125.5,3.45,26.5,214.0,87.53,68.9
2017,6,19,7,30,331.0,140.0,3.4,27.0,271.0,114.72,78.89
2017,6,19,7,45,253.5,174.5,3.4,27.5,284.0,150.18,104.76
2017,6,19,8,0,176.0,209.0,3.4,28.0,297.0,178.02,128.44
2017,6,19,8,15,88.0,180.5,3.15,28.5,224.5,153.11,112.23
2017,6,19,8,30,0.0,152.0,2.9,29.0,152.0,115.24,85.55
2017,6,19,8,45,11.5,200.0,2.65,29.5,208.0,154.48,115.15
2017,6,19,9,0,23.0,248.0,2.4,30.0,264.0,194.99,145.14
2017,6,19,9,15,14.0,216.0,2.2,30.5,226.0,169.94,125.63
2017,6,19,9,30,5.0,184.0,2.0,31.0,188.0,143.18,104.94
2017,6,19,9,45,6.0,188.5,1.8,31.5,194.0,147.63,107.87
2017,6,19,10,0,7.0,193.0,1.6,32.0,200.0,152.12,110.77
2017,6,19,10,15,12.0,241.5,1.4,32.0,252.5,192.38,140.47
2017,6,19,10,30,17.0,290.0,1.2,32.0,305.0,233.07,169.86
2017,6,19,10,45,24.0,332.0,1.05,32.5,354.0,273.98,198.51
2017,6,19,11,0,31.0,374.0,0.9,33.0,403.0,312.36,224.66
2017,6,19,11,15,27.5,369.0,0.85,33.0,395.5,307.79,220.91
2017,6,19,11,30,24.0,364.0,0.8,33.0,388.0,298.21,213.88
2017,6,19,11,45,24.0,366.5,0.75,33.5,390.5,300.93,215.16
2017,6,19,12,0,24.0,369.0,0.7,34.0,393.0,303.47,216.26
2017,6,19,12,15,18.0,302.0,0.95,34.0,320.5,247.69,177.4
2017,6,19,12,30,12.0,235.0,1.2,34.0,248.0,191.52,137.43
2017,6,19,12,45,27.5,334.0,1.45,34.5,362.0,284.0,204.17
2017,6,19,13,0,43.0,433.0,1.7,35.0,476.0,372.06,265.62
2017,6,19,13,15,58.5,449.0,1.75,35.0,506.5,394.36,281.06
2017,6,19,13,30,74.0,465.0,1.8,35.0,537.0,415.81,296.17
2017,6,19,13,45,120.5,469.0,1.9,35.0,583.5,451.97,321.95
2017,6,19,14,0,167.0,473.0,2.0,35.0,630.0,481.06,342.58
2017,6,19,14,15,218.0,451.5,2.05,34.5,650.0,491.16,350.89
2017,6,19,14,30,269.0,430.0,2.1,34.0,670.0,501.13,358.99
2017,6,19,14,45,353.5,380.5,2.15,34.0,683.5,502.4,360.48
2017,6,19,15,0,438.0,331.0,2.2,34.0,697.0,500.81,359.42
2017,6,19,15,15,596.0,237.0,2.25,34.0,710.0,494.46,354.45
2017,6,19,15,30,754.0,143.0,2.3,34.0,723.0,472.3,336.9
2017,6,19,15,45,743.0,137.5,2.35,34.0,680.5,431.48,305.54
2017,6,19,16,0,732.0,132.0,2.4,34.0,638.0,389.57,272.68
2017,6,19,16,15,712.5,128.0,2.4,33.5,591.0,342.19,235.75
2017,6,19,16,30,693.0,124.0,2.4,33.0,544.0,297.4,200.11
2017,6,19,16,45,672.0,117.5,2.45,33.0,494.5,250.78,162.72
2017,6,19,17,0,651.0,111.0,2.5,33.0,445.0,205.03,126.82
2017,6,19,17,15,618.0,105.0,2.45,32.5,393.5,159.2,93.82
2017,6,19,17,30,585.0,99.0,2.4,32.0,342.0,116.01,67.42
2017,6,19,17,45,544.0,90.5,2.35,31.5,291.0,73.72,55.91
2017,6,19,18,0,503.0,82.0,2.3,31.0,240.0,63.57,47.72
2017,6,19,18,15,440.0,72.5,2.15,30.5,191.5,56.83,42.16
2017,6,19,18,30,377.0,63.0,2.0,30.0,143.0,47.5,34.22
2017,6,19,18,45,289.5,50.0,1.85,29.5,100.5,37.7,25.66
2017,6,19,19,0,202.0,37.0,1.7,29.0,58.0,27.89,16.68
2017,6,19,19,15,101.0,18.5,1.8,28.5,29.0,14.05,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,22.5,11.8,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,45.0,22.74,11.76
2017,6,20,6,15,282.5,42.5,2.4,24.5,86.5,32.32,21.47
2017,6,20,6,30,382.0,55.0,2.5,25.0,128.0,44.09,31.95
2017,6,20,6,45,454.0,63.5,2.65,26.0,177.0,50.45,37.52
2017,6,20,7,0,526.0,72.0,2.8,27.0,226.0,56.81,42.86
2017,6,20,7,15,573.0,79.0,2.85,27.5,278.5,61.7,46.85
2017,6,20,7,30,620.0,86.0,2.9,28.0,331.0,94.41,55.34
2017,6,20,7,45,655.0,91.0,3.0,29.0,384.0,138.48,79.22
2017,6,20,8,0,690.0,96.0,3.1,30.0,437.0,185.41,111.71
2017,6,20,8,15,715.5,100.0,3.2,30.5,488.5,235.95,150.89
2017,6,20,8,30,741.0,104.0,3.3,31.0,540.0,283.57,189.23
2017,6,20,8,45,535.5,194.0,3.4,31.5,523.5,318.82,224.41
2017,6,20,9,0,330.0,284.0,3.5,32.0,507.0,334.52,242.04
2017,6,20,9,15,254.0,320.5,3.55,32.0,499.0,347.61,253.87
2017,6,20,9,30,178.0,357.0,3.6,32.0,491.0,351.32,257.81
2017,6,20,9,45,259.0,362.0,3.7,32.5,569.0,407.01,297.65
2017,6,20,10,0,340.0,367.0,3.8,33.0,647.0,465.41,339.1
2017,6,20,10,15,289.5,398.0,3.85,33.5,644.0,474.16,344.65
2017,6,20,10,30,239.0,429.0,3.9,34.0,641.0,475.52,344.75
2017,6,20,10,45,280.0,433.0,4.0,34.5,688.5,515.74,372.69
2017,6,20,11,0,321.0,437.0,4.1,35.0,736.0,553.62,398.63
2017,6,20,11,15,269.5,461.5,4.1,35.0,716.0,546.27,392.75
2017,6,20,11,30,218.0,486.0,4.1,35.0,696.0,532.72,382.65
2017,6,20,11,45,548.5,308.0,4.15,35.5,846.0,637.7,459.46
2017,6,20,12,0,879.0,130.0,4.2,36.0,996.0,721.15,520.12
2017,6,20,12,15,880.0,130.5,4.2,36.0,1001.0,726.9,523.72
2017,6,20,12,30,881.0,131.0,4.2,36.0,1006.0,729.8,525.71
2017,6,20,12,45,881.0,130.0,4.2,36.5,1003.0,728.35,523.62
2017,6,20,13,0,881.0,129.0,4.2,37.0,1000.0,724.17,519.63
2017,6,20,13,15,878.5,128.5,4.2,37.0,988.5,715.58,513.66
2017,6,20,13,30,876.0,128.0,4.2,37.0,977.0,703.87,505.49
2017,6,20,13,45,871.5,127.5,4.25,37.0,958.0,687.7,494.29
2017,6,20,14,0,867.0,127.0,4.3,37.0,939.0,668.51,480.85
2017,6,20,14,15,546.5,283.0,4.35,37.0,790.0,578.05,414.94
2017,6,20,14,30,226.0,439.0,4.4,37.0,641.0,478.9,343.06
2017,6,20,14,45,157.0,416.5,4.45,37.0,554.5,414.02,297.65
2017,6,20,15,0,88.0,394.0,4.5,37.0,468.0,349.5,251.94
2017,6,20,15,15,451.5,255.5,4.5,36.5,606.0,434.58,313.64
2017,6,20,15,30,815.0,117.0,4.5,36.0,744.0,480.23,343.45
2017,6,20,15,45,476.5,218.5,4.5,36.0,580.0,376.88,269.55
2017,6,20,16,0,138.0,320.0,4.5,36.0,416.0,292.77,211.79
2017,6,20,16,15,232.0,284.0,4.45,35.5,430.5,289.55,207.7
2017,6,20,16,30,326.0,248.0,4.4,35.0,445.0,277.99,195.98
2017,6,20,16,45,516.5,172.0,4.35,35.0,452.5,251.87,168.5
2017,6,20,17,0,707.0,96.0,4.3,35.0,460.0,204.61,123.69
2017,6,20,17,15,676.0,91.0,4.15,34.5,407.5,156.99,89.21
2017,6,20,17,30,645.0,86.0,4.0,34.0,355.0,111.69,61.54
2017,6,20,17,45,602.0,80.0,3.9,33.5,302.5,67.96,50.72
2017,6,20,18,0,559.0,74.0,3.8,33.0,250.0,58.36,43.01
2017,6,20,18,15,497.5,65.5,3.4,32.0,200.0,52.08,37.94
2017,6,20,18,30,436.0,57.0,3.0,31.0,150.0,45.74,32.6
2017,6,20,18,45,343.0,46.0,2.7,30.5,106.0,37.1,25.05
2017,6,20,19,0,250.0,35.0,2.4,30.0,62.0,26.69,15.66
2017,6,20,19,15,125.0,17.5,2.4,29.5,31.0,13.38,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.0,2.05,22.5,23.5,11.02,0.0
2017,6,21,6,0,218.0,28.0,2.4,23.0,47.0,21.43,10.75
2017,6,21,6,15,320.5,40.0,2.45,23.5,89.5,32.43,21.66
2017,6,21,6,30,423.0,52.0,2.5,24.0,132.0,42.03,30.33
2017,6,21,6,45,495.0,60.0,2.55,25.0,183.0,48.18,35.75
2017,6,21,7,0,567.0,68.0,2.6,26.0,234.0,54.35,40.95
2017,6,21,7,15,613.0,74.0,2.75,26.5,287.0,58.69,44.51
2017,6,21,7,30,659.0,80.0,2.9,27.0,340.0,91.67,52.64
2017,6,21,7,45,695.0,84.0,3.05,28.0,394.5,137.14,77.01
2017,6,21,8,0,731.0,88.0,3.2,29.0,449.0,189.49,113.66
2017,6,21,8,15,755.0,92.0,3.25,29.5,501.5,237.55,151.18
2017,6,21,8,30,779.0,96.0,3.3,30.0,554.0,286.71,191.08
2017,6,21,8,45,585.0,181.5,3.4,30.5,542.5,327.79,230.69
2017,6,21,9,0,391.0,267.0,3.5,31.0,531.0,344.21,249.0
2017,6,21,9,15,619.5,186.5,3.6,31.5,637.5,403.49,290.85
2017,6,21,9,30,848.0,106.0,3.7,32.0,744.0,471.73,340.46
2017,6,21,9,45,859.0,108.0,3.8,32.5,785.0,512.1,371.49
2017,6,21,10,0,870.0,110.0,3.9,33.0,826.0,550.76,400.58
2017,6,21,10,15,878.5,111.5,4.0,33.5,860.5,585.73,426.34
2017,6,21,10,30,887.0,113.0,4.1,34.0,895.0,618.4,449.87
2017,6,21,10,45,893.5,114.0,4.25,34.5,923.0,646.99,470.16
2017,6,21,11,0,900.0,115.0,4.4,35.0,951.0,672.83,488.15
2017,6,21,11,15,904.5,116.0,4.45,35.0,971.5,694.46,503.69
2017,6,21,11,30,909.0,117.0,4.5,35.0,992.0,712.99,516.91
2017,6,21,11,45,910.5,118.0,4.6,35.5,1005.0,726.28,525.43
2017,6,21,12,0,912.0,119.0,4.7,36.0,1018.0,736.28,531.59
2017,6,21,12,15,913.0,119.5,4.75,36.0,1023.0,742.36,535.97
2017,6,21,12,30,914.0,120.0,4.8,36.0,1028.0,745.44,538.31
2017,6,21,12,45,915.0,119.0,4.85,36.5,1025.0,744.67,536.86
2017,6,21,13,0,916.0,118.0,4.9,37.0,1022.0,740.99,533.37
2017,6,21,13,15,913.5,117.5,4.9,37.0,1011.0,732.07,527.14
2017,6,21,13,30,911.0,117.0,4.9,37.0,1000.0,719.91,518.61
2017,6,21,13,45,908.0,115.5,4.9,37.0,981.5,703.4,507.02
2017,6,21,14,0,905.0,114.0,4.9,37.0,963.0,683.7,493.06
2017,6,21,14,15,899.5,113.0,4.85,36.5,936.5,659.7,476.73
2017,6,21,14,30,894.0,112.0,4.8,36.0,910.0,632.83,458.03
2017,6,21,14,45,884.5,111.5,4.8,36.0,876.5,601.34,434.89
2017,6,21,15,0,875.0,111.0,4.8,36.0,843.0,567.53,409.64
2017,6,21,15,15,865.0,109.0,4.75,35.5,804.0,530.2,382.02
2017,6,21,15,30,855.0,107.0,4.7,35.0,765.0,490.99,352.28
2017,6,21,15,45,843.0,104.0,4.7,35.0,721.0,448.49,318.79
2017,6,21,16,0,831.0,101.0,4.7,35.0,677.0,404.72,283.58
2017,6,21,16,15,601.5,169.0,4.7,34.5,570.0,337.41,235.67
2017,6,21,16,30,372.0,237.0,4.7,34.0,463.0,283.89,199.93
2017,6,21,16,45,242.5,228.5,4.7,34.0,371.0,225.18,158.95
2017,6,21,17,0,113.0,220.0,4.7,34.0,279.0,178.93,128.59
2017,6,21,17,15,392.0,149.0,4.6,33.5,318.5,158.84,102.59
2017,6,21,17,30,671.0,78.0,4.5,33.0,358.0,108.5,58.34
2017,6,21,17,45,618.5,76.0,4.4,32.5,305.5,66.05,49.37
2017,6,21,18,0,566.0,74.0,4.3,32.0,253.0,58.44,43.27
2017,6,21,18,15,508.5,65.0,4.0,31.0,202.5,51.81,37.89
2017,6,21,18,30,451.0,56.0,3.7,30.0,152.0,45.07,32.2
2017,6,21,18,45,363.0,45.0,3.45,29.5,108.0,36.41,24.6
2017,6,21,19,0,275.0,34.0,3.2,29.0,64.0,27.7,16.56
2017,6,21,19,15,137.5,17.0,3.15,28.5,32.0,13.05,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,13.5,2.95,22.5,14.0,10.62,0.0
2017,6,22,6,0,11.0,27.0,3.1,23.0,28.0,20.43,9.9
2017,6,22,6,15,36.5,47.0,3.05,23.5,53.0,34.71,23.54
2017,6,22,6,30,62.0,67.0,3.0,24.0,78.0,48.5,35.82
