Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,45,76.5,89.0,3.0,25.0,108.0,63.29,48.63
2017,6,22,7,0,91.0,111.0,3.0,26.0,138.0,77.76,60.83
2017,6,22,7,15,93.5,134.5,2.95,26.5,167.0,92.55,73.12
2017,6,22,7,30,96.0,158.0,2.9,27.0,196.0,115.26,85.3
2017,6,22,7,45,188.5,177.0,2.9,28.0,265.0,145.08,103.11
2017,6,22,8,0,281.0,196.0,2.9,29.0,334.0,185.58,129.31
2017,6,22,8,15,204.0,228.0,2.85,29.5,334.0,209.01,150.28
2017,6,22,8,30,127.0,260.0,2.8,30.0,334.0,223.96,164.42
2017,6,22,8,45,95.0,275.0,2.75,30.5,333.5,233.01,171.99
2017,6,22,9,0,63.0,290.0,2.7,31.0,333.0,239.17,176.92
2017,6,22,9,15,448.0,196.0,2.7,31.5,531.0,338.46,245.15
2017,6,22,9,30,833.0,102.0,2.7,32.0,729.0,461.51,331.95
2017,6,22,9,45,845.0,103.5,2.7,32.5,769.0,501.41,361.94
2017,6,22,10,0,857.0,105.0,2.7,33.0,809.0,539.73,390.31
2017,6,22,10,15,865.0,106.5,2.75,33.5,843.0,574.02,415.25
2017,6,22,10,30,873.0,108.0,2.8,34.0,877.0,606.05,437.98
2017,6,22,10,45,595.5,275.5,2.85,34.5,808.0,594.93,427.51
2017,6,22,11,0,318.0,443.0,2.9,35.0,739.0,555.97,397.15
2017,6,22,11,15,608.0,276.0,2.95,35.0,856.5,632.0,453.47
2017,6,22,11,30,898.0,109.0,3.0,35.0,974.0,699.46,503.33
2017,6,22,11,45,883.0,122.0,3.05,35.5,982.0,710.18,509.36
2017,6,22,12,0,868.0,135.0,3.1,36.0,990.0,716.89,512.91
2017,6,22,12,15,869.0,135.5,3.05,36.0,995.0,722.62,516.63
2017,6,22,12,30,870.0,136.0,3.0,36.0,1000.0,725.56,518.39
2017,6,22,12,45,872.0,134.0,3.0,36.5,998.0,724.93,516.91
2017,6,22,13,0,874.0,132.0,3.0,37.0,996.0,721.61,513.56
2017,6,22,13,15,872.5,131.5,2.9,37.0,985.5,713.89,507.83
2017,6,22,13,30,871.0,131.0,2.8,37.0,975.0,703.05,499.94
2017,6,22,13,45,869.0,128.5,2.7,37.5,957.0,687.28,487.69
2017,6,22,14,0,867.0,126.0,2.6,38.0,939.0,668.38,473.26
2017,6,22,14,15,861.5,125.0,2.5,38.0,913.5,645.36,456.87
2017,6,22,14,30,856.0,124.0,2.4,38.0,888.0,619.57,438.37
2017,6,22,14,45,850.0,121.0,2.3,38.0,856.5,589.37,416.59
2017,6,22,15,0,844.0,118.0,2.2,38.0,825.0,556.71,392.72
2017,6,22,15,15,834.0,116.0,2.05,38.0,786.5,520.52,365.76
2017,6,22,15,30,824.0,114.0,1.9,38.0,748.0,482.51,336.98
2017,6,22,15,45,810.5,111.0,1.75,38.0,704.5,440.41,304.77
2017,6,22,16,0,797.0,108.0,1.6,38.0,661.0,396.74,270.82
2017,6,22,16,15,780.0,105.0,1.45,37.5,613.0,351.11,235.42
2017,6,22,16,30,763.0,102.0,1.3,37.0,565.0,305.26,199.32
2017,6,22,16,45,739.5,98.0,1.2,37.0,514.0,257.12,161.38
2017,6,22,17,0,716.0,94.0,1.1,37.0,463.0,209.94,125.06
2017,6,22,17,15,527.5,121.5,1.0,36.5,377.0,160.9,96.54
2017,6,22,17,30,339.0,149.0,0.9,36.0,291.0,130.62,84.61
2017,6,22,17,45,319.0,130.0,0.8,35.5,248.0,95.4,66.65
2017,6,22,18,0,299.0,111.0,0.7,35.0,205.0,79.31,59.59
2017,6,22,18,15,266.5,92.0,0.7,34.0,164.0,66.59,49.44
2017,6,22,18,30,234.0,73.0,0.7,33.0,123.0,53.55,38.71
2017,6,22,18,45,182.0,55.0,0.75,32.5,87.0,40.71,27.77
2017,6,22,19,0,130.0,37.0,0.8,32.0,51.0,27.7,16.35
2017,6,22,19,15,65.0,18.5,0.85,31.5,25.5,14.13,0.0
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.5,13.5,3.55,24.5,13.5,10.62,0.0
2017,6,23,6,0,1.0,27.0,3.8,25.0,27.0,20.26,9.57
2017,6,23,6,15,30.5,49.0,3.95,25.5,54.5,35.87,24.27
2017,6,23,6,30,60.0,71.0,4.1,26.0,82.0,51.18,37.75
2017,6,23,6,45,102.5,90.5,4.3,26.5,117.0,64.41,49.26
2017,6,23,7,0,145.0,110.0,4.5,27.0,152.0,77.84,60.66
2017,6,23,7,15,323.0,113.0,4.55,27.5,232.5,79.21,61.64
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,105.58,67.76
2017,6,23,7,45,553.5,119.0,4.65,29.0,366.5,146.65,89.97
2017,6,23,8,0,606.0,122.0,4.7,30.0,420.0,189.71,118.8
2017,6,23,8,15,634.0,128.0,4.65,30.5,471.0,234.36,153.08
2017,6,23,8,30,662.0,134.0,4.6,31.0,522.0,280.76,190.05
2017,6,23,8,45,688.5,136.5,4.6,32.0,571.0,325.46,225.69
2017,6,23,9,0,715.0,139.0,4.6,33.0,620.0,371.11,261.63
2017,6,23,9,15,731.5,142.5,4.45,33.5,664.0,414.16,295.55
2017,6,23,9,30,748.0,146.0,4.3,34.0,708.0,458.18,329.32
2017,6,23,9,45,762.0,148.0,4.2,35.0,748.0,496.99,357.86
2017,6,23,10,0,776.0,150.0,4.1,36.0,788.0,534.6,384.62
2017,6,23,10,15,785.5,152.5,3.9,36.5,821.5,568.64,408.69
2017,6,23,10,30,795.0,155.0,3.7,37.0,855.0,600.72,430.68
2017,6,23,10,45,802.5,156.5,3.55,37.5,882.0,628.63,449.33
2017,6,23,11,0,810.0,158.0,3.4,38.0,909.0,654.1,465.82
2017,6,23,11,15,814.5,159.0,3.2,38.0,928.5,674.61,479.39
2017,6,23,11,30,819.0,160.0,3.0,38.0,948.0,692.28,490.75
2017,6,23,11,45,802.0,174.5,2.9,38.5,955.0,702.55,495.99
2017,6,23,12,0,785.0,189.0,2.8,39.0,962.0,709.09,498.65
2017,6,23,12,15,786.0,189.0,2.75,39.0,966.5,714.29,501.93
2017,6,23,12,30,787.0,189.0,2.7,39.0,971.0,716.84,503.39
2017,6,23,12,45,784.5,190.0,2.65,39.5,967.5,715.21,500.97
2017,6,23,13,0,782.0,191.0,2.6,40.0,964.0,711.08,496.88
2017,6,23,13,15,779.0,190.0,2.6,40.0,953.0,702.39,491.09
2017,6,23,13,30,776.0,189.0,2.6,40.0,942.0,690.84,483.36
2017,6,23,13,45,767.5,190.0,2.65,40.0,922.5,674.26,472.39
2017,6,23,14,0,759.0,191.0,2.7,40.0,903.0,655.08,459.55
2017,6,23,14,15,751.5,188.5,2.75,40.0,877.5,631.44,443.59
2017,6,23,14,30,744.0,186.0,2.8,40.0,852.0,605.44,425.75
2017,6,23,14,45,716.5,194.0,2.9,40.0,816.0,575.6,404.94
2017,6,23,15,0,689.0,202.0,3.0,40.0,780.0,542.55,381.61
2017,6,23,15,15,675.5,198.0,3.05,39.5,742.0,506.82,356.74
2017,6,23,15,30,662.0,194.0,3.1,39.0,704.0,469.97,330.4
2017,6,23,15,45,637.5,192.5,3.2,39.0,660.0,429.43,300.32
2017,6,23,16,0,613.0,191.0,3.3,39.0,616.0,389.14,269.85
2017,6,23,16,15,590.5,184.5,3.35,38.5,570.0,346.37,237.58
2017,6,23,16,30,568.0,178.0,3.4,38.0,524.0,301.26,203.19
2017,6,23,16,45,533.5,172.5,3.45,38.0,474.0,257.73,169.86
2017,6,23,17,0,499.0,167.0,3.5,38.0,424.0,216.53,139.04
2017,6,23,17,15,463.0,156.0,3.5,37.5,374.0,173.99,109.23
2017,6,23,17,30,427.0,145.0,3.5,37.0,324.0,134.59,84.82
2017,6,23,17,45,379.5,132.0,3.55,36.5,274.0,96.94,67.14
2017,6,23,18,0,332.0,119.0,3.6,36.0,224.0,84.6,63.82
2017,6,23,18,15,275.0,101.5,3.45,35.5,177.5,72.55,54.08
2017,6,23,18,30,218.0,84.0,3.3,35.0,131.0,60.32,43.92
2017,6,23,18,45,153.0,62.5,3.2,34.5,91.0,45.35,31.27
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,30.17,18.11
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,15.65,0.6
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,24.5,6.5,5.11,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,9.88,1.73
2017,6,24,6,15,0.0,27.5,1.85,25.0,27.5,20.98,11.92
2017,6,24,6,30,0.0,42.0,1.9,25.0,42.0,32.13,21.77
2017,6,24,6,45,0.0,60.5,1.95,25.5,60.5,45.66,33.52
2017,6,24,7,0,0.0,79.0,2.0,26.0,79.0,59.03,44.93
2017,6,24,7,15,0.0,77.0,2.25,26.5,77.0,58.43,44.29
2017,6,24,7,30,0.0,75.0,2.5,27.0,75.0,57.54,41.25
2017,6,24,7,45,0.0,51.0,2.8,28.0,51.0,39.04,26.01
2017,6,24,8,0,0.0,27.0,3.1,29.0,27.0,20.63,10.98
2017,6,24,8,15,3.0,103.5,3.15,29.5,105.5,79.88,57.94
2017,6,24,8,30,6.0,180.0,3.2,30.0,184.0,136.97,102.02
2017,6,24,8,45,15.0,214.5,3.25,30.5,224.5,165.91,123.44
2017,6,24,9,0,24.0,249.0,3.3,31.0,265.0,195.92,145.5
2017,6,24,9,15,57.5,297.0,2.95,31.0,339.5,247.09,183.03
2017,6,24,9,30,91.0,345.0,2.6,31.0,414.0,301.27,222.29
2017,6,24,9,45,48.5,265.5,2.3,31.5,302.5,227.75,167.55
2017,6,24,10,0,6.0,186.0,2.0,32.0,191.0,146.25,106.33
2017,6,24,10,15,11.0,237.0,1.75,32.0,247.0,188.36,137.7
2017,6,24,10,30,16.0,288.0,1.5,32.0,303.0,230.91,168.58
2017,6,24,10,45,30.0,345.5,1.25,32.5,373.5,287.95,208.92
2017,6,24,11,0,44.0,403.0,1.0,33.0,444.0,342.88,246.41
2017,6,24,11,15,63.0,434.5,1.2,33.0,494.5,381.74,273.79
2017,6,24,11,30,82.0,466.0,1.4,33.0,545.0,421.14,301.47
2017,6,24,11,45,69.0,460.0,1.65,33.0,527.0,409.61,293.69
2017,6,24,12,0,56.0,454.0,1.9,33.0,509.0,397.26,285.45
2017,6,24,12,15,57.0,457.5,2.15,32.5,514.0,401.54,289.54
2017,6,24,12,30,58.0,461.0,2.4,32.0,519.0,405.37,293.24
2017,6,24,12,45,129.5,482.5,2.7,32.0,611.0,477.27,345.28
2017,6,24,13,0,201.0,504.0,3.0,32.0,703.0,542.93,392.09
2017,6,24,13,15,210.0,496.5,3.25,31.5,702.5,541.12,392.12
2017,6,24,13,30,219.0,489.0,3.5,31.0,702.0,538.05,391.54
2017,6,24,13,45,230.0,477.0,3.8,30.5,696.5,531.62,388.68
2017,6,24,14,0,241.0,465.0,4.1,30.0,691.0,523.74,384.67
2017,6,24,14,15,253.5,448.0,4.15,29.5,680.0,514.87,379.44
2017,6,24,14,30,266.0,431.0,4.2,29.0,669.0,501.05,370.57
2017,6,24,14,45,204.0,419.5,4.3,29.0,598.0,443.73,329.09
2017,6,24,15,0,142.0,408.0,4.4,29.0,527.0,392.62,291.91
2017,6,24,15,15,157.5,387.5,4.3,28.5,514.0,377.73,281.68
2017,6,24,15,30,173.0,367.0,4.2,28.0,501.0,361.2,269.84
2017,6,24,15,45,215.0,339.0,4.15,28.0,495.5,348.98,260.14
2017,6,24,16,0,257.0,311.0,4.1,28.0,490.0,334.56,248.15
2017,6,24,16,15,292.5,279.5,4.05,27.5,469.0,309.12,227.77
2017,6,24,16,30,328.0,248.0,4.0,27.0,448.0,279.95,203.77
2017,6,24,16,45,249.5,234.5,3.95,27.0,378.5,231.79,168.21
2017,6,24,17,0,171.0,221.0,3.9,27.0,309.0,191.05,139.26
2017,6,24,17,15,85.5,160.0,3.9,26.5,204.0,127.58,93.5
2017,6,24,17,30,0.0,99.0,3.9,26.0,99.0,74.87,55.36
2017,6,24,17,45,0.0,84.0,3.9,26.0,84.0,63.64,46.45
2017,6,24,18,0,0.0,69.0,3.9,26.0,69.0,52.59,39.43
2017,6,24,18,15,0.0,55.0,3.85,25.5,55.0,42.13,30.55
2017,6,24,18,30,0.0,41.0,3.8,25.0,41.0,31.33,21.22
2017,6,24,18,45,0.0,28.5,3.75,25.0,28.5,21.73,12.76
2017,6,24,19,0,0.0,16.0,3.7,25.0,16.0,12.16,4.29
2017,6,24,19,15,0.0,8.0,3.65,25.0,8.0,6.06,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,14.5,3.45,21.5,20.0,11.41,0.0
2017,6,25,6,0,124.0,29.0,3.5,22.0,40.0,21.79,10.69
2017,6,25,6,15,216.5,44.5,3.5,22.0,79.0,33.34,22.5
2017,6,25,6,30,309.0,60.0,3.5,22.0,118.0,44.83,32.96
2017,6,25,6,45,392.0,68.5,3.5,22.5,166.5,51.43,38.92
2017,6,25,7,0,475.0,77.0,3.5,23.0,215.0,60.05,46.39
2017,6,25,7,15,271.0,115.0,3.4,23.0,197.5,81.56,64.82
2017,6,25,7,30,67.0,153.0,3.3,23.0,180.0,110.5,83.65
2017,6,25,7,45,37.5,156.5,3.25,23.5,172.0,116.79,88.34
2017,6,25,8,0,8.0,160.0,3.2,24.0,164.0,120.08,91.6
2017,6,25,8,15,23.0,194.5,3.2,24.5,207.5,149.08,113.55
2017,6,25,8,30,38.0,229.0,3.2,25.0,251.0,178.98,135.97
2017,6,25,8,45,97.5,268.5,3.2,25.5,332.5,229.13,172.73
2017,6,25,9,0,157.0,308.0,3.2,26.0,414.0,286.7,215.12
2017,6,25,9,15,83.5,265.0,3.2,26.5,321.5,234.51,176.44
2017,6,25,9,30,10.0,222.0,3.2,27.0,229.0,173.8,130.39
2017,6,25,9,45,27.0,284.5,3.25,27.5,306.0,231.48,173.86
2017,6,25,10,0,44.0,347.0,3.3,28.0,383.0,289.41,216.52
2017,6,25,10,15,436.5,237.5,3.25,28.0,620.0,439.96,329.17
2017,6,25,10,30,829.0,128.0,3.2,28.0,857.0,595.07,442.62
2017,6,25,10,45,597.5,270.5,3.2,28.5,805.0,592.45,437.45
2017,6,25,11,0,366.0,413.0,3.2,29.0,753.0,564.22,414.23
2017,6,25,11,15,611.5,271.0,3.15,29.0,853.5,630.8,464.51
2017,6,25,11,30,857.0,129.0,3.1,29.0,954.0,686.76,506.93
2017,6,25,11,45,631.0,279.5,3.05,29.5,891.5,670.17,490.24
2017,6,25,12,0,405.0,430.0,3.0,30.0,829.0,631.64,458.81
2017,6,25,12,15,326.5,464.0,2.95,30.0,787.0,604.98,439.29
2017,6,25,12,30,248.0,498.0,2.9,30.0,745.0,573.5,416.24
2017,6,25,12,45,202.0,501.5,2.85,30.5,702.0,543.26,393.86
2017,6,25,13,0,156.0,505.0,2.8,31.0,659.0,512.17,370.85
2017,6,25,13,15,476.5,340.0,2.75,31.0,803.5,615.74,448.02
2017,6,25,13,30,797.0,175.0,2.7,31.0,948.0,695.57,506.27
2017,6,25,13,45,436.5,310.5,2.7,31.0,733.0,552.26,402.81
2017,6,25,14,0,76.0,446.0,2.7,31.0,518.0,398.0,289.91
2017,6,25,14,15,159.0,441.0,2.7,31.0,585.0,447.34,326.69
2017,6,25,14,30,242.0,436.0,2.7,31.0,652.0,490.61,357.65
2017,6,25,14,45,471.5,317.0,2.7,31.0,718.5,528.62,385.81
2017,6,25,15,0,701.0,198.0,2.7,31.0,785.0,547.18,398.86
2017,6,25,15,15,687.5,194.0,2.7,31.0,747.5,511.08,371.72
2017,6,25,15,30,674.0,190.0,2.7,31.0,710.0,473.82,343.46
2017,6,25,15,45,663.0,182.0,2.7,31.0,668.5,433.65,312.49
2017,6,25,16,0,652.0,174.0,2.7,31.0,627.0,392.59,280.2
2017,6,25,16,15,630.5,168.0,2.65,30.5,580.0,348.82,245.94
2017,6,25,16,30,609.0,162.0,2.6,30.0,533.0,305.57,211.59
2017,6,25,16,45,583.5,154.0,2.6,30.0,484.0,260.65,175.7
2017,6,25,17,0,558.0,146.0,2.6,30.0,435.0,214.27,139.39
2017,6,25,17,15,523.0,137.5,2.45,29.5,384.5,170.74,107.68
2017,6,25,17,30,488.0,129.0,2.3,29.0,334.0,130.11,81.78
2017,6,25,17,45,439.0,118.5,2.15,28.5,283.0,90.9,63.5
2017,6,25,18,0,390.0,108.0,2.0,28.0,232.0,77.23,59.81
2017,6,25,18,15,331.0,93.5,1.8,27.5,184.5,67.44,51.67
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,57.44,43.08
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,44.09,31.41
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,30.36,19.08
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,15.54,1.23
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,8.5,1.7,22.5,8.5,6.69,0.0
2017,6,26,6,0,0.0,17.0,1.9,23.0,17.0,12.95,3.96
2017,6,26,6,15,0.0,34.0,1.95,23.0,34.0,25.86,16.12
2017,6,26,6,30,0.0,51.0,2.0,23.0,51.0,38.3,27.25
2017,6,26,6,45,0.0,71.0,2.1,23.5,71.0,52.64,39.8
2017,6,26,7,0,0.0,91.0,2.2,24.0,91.0,66.85,52.01
2017,6,26,7,15,4.0,111.0,2.15,24.5,113.0,81.01,63.92
2017,6,26,7,30,8.0,131.0,2.1,25.0,135.0,96.1,72.7
2017,6,26,7,45,12.0,151.0,2.1,26.0,157.0,112.19,84.71
2017,6,26,8,0,16.0,171.0,2.1,27.0,179.0,128.84,96.97
2017,6,26,8,15,59.0,212.5,2.05,27.5,246.5,167.55,124.94
2017,6,26,8,30,102.0,254.0,2.0,28.0,314.0,212.56,157.61
2017,6,26,8,45,64.5,253.5,2.0,28.5,293.0,208.49,155.24
2017,6,26,9,0,27.0,253.0,2.0,29.0,272.0,200.03,149.22
2017,6,26,9,15,31.0,276.5,2.0,29.5,299.0,221.67,164.92
2017,6,26,9,30,35.0,300.0,2.0,30.0,326.0,243.74,180.69
2017,6,26,9,45,425.5,211.0,2.05,30.5,559.0,379.5,278.7
2017,6,26,10,0,816.0,122.0,2.1,31.0,792.0,530.69,386.01
2017,6,26,10,15,575.0,262.0,2.15,31.0,744.0,536.02,389.32
2017,6,26,10,30,334.0,402.0,2.2,31.0,696.0,514.26,373.09
2017,6,26,10,45,307.5,424.5,2.3,31.5,702.0,526.2,380.94
2017,6,26,11,0,281.0,447.0,2.4,32.0,708.0,535.55,386.57
2017,6,26,11,15,262.0,463.0,2.45,32.0,710.5,542.61,391.25
2017,6,26,11,30,243.0,479.0,2.5,32.0,713.0,544.58,392.4
2017,6,26,11,45,326.0,454.5,2.6,32.0,773.0,591.11,425.74
2017,6,26,12,0,409.0,430.0,2.7,32.0,833.0,634.7,456.66
2017,6,26,12,15,337.5,462.0,2.75,32.0,796.0,611.51,439.7
2017,6,26,12,30,266.0,494.0,2.8,32.0,759.0,585.98,421.36
2017,6,26,12,45,249.5,496.5,2.85,32.5,744.0,575.91,413.68
2017,6,26,13,0,233.0,499.0,2.9,33.0,729.0,562.15,403.43
2017,6,26,13,15,335.0,460.0,2.95,32.5,787.0,604.12,434.81
2017,6,26,13,30,437.0,421.0,3.0,32.0,845.0,641.9,462.77
2017,6,26,13,45,353.0,439.5,3.05,32.0,778.0,589.64,425.95
2017,6,26,14,0,269.0,458.0,3.1,32.0,711.0,540.63,391.46
2017,6,26,14,15,529.5,306.5,3.1,32.0,786.5,587.51,427.53
2017,6,26,14,30,790.0,155.0,3.1,32.0,862.0,611.16,445.88
2017,6,26,14,45,765.0,163.0,3.15,32.0,826.5,579.81,422.76
2017,6,26,15,0,740.0,171.0,3.2,32.0,791.0,547.3,398.71
2017,6,26,15,15,380.0,223.5,3.25,31.5,541.5,376.69,276.79
2017,6,26,15,30,20.0,276.0,3.3,31.0,292.0,219.36,162.07
2017,6,26,15,45,94.0,299.0,3.35,31.0,365.5,266.85,197.51
2017,6,26,16,0,168.0,322.0,3.4,31.0,439.0,306.9,225.92
2017,6,26,16,15,247.5,285.0,3.35,30.5,443.5,298.51,217.85
2017,6,26,16,30,327.0,248.0,3.3,30.0,448.0,280.53,201.56
2017,6,26,16,45,268.5,233.0,3.3,30.0,387.5,236.11,168.63
2017,6,26,17,0,210.0,218.0,3.3,30.0,327.0,197.14,140.55
2017,6,26,17,15,105.0,159.5,3.1,29.5,214.0,130.26,93.55
2017,6,26,17,30,0.0,101.0,2.9,29.0,101.0,76.29,55.76
2017,6,26,17,45,0.0,85.5,2.75,28.5,85.5,64.7,46.79
2017,6,26,18,0,0.0,70.0,2.6,28.0,70.0,53.3,39.68
2017,6,26,18,15,0.0,55.5,2.45,27.5,55.5,42.51,30.61
2017,6,26,18,30,0.0,41.0,2.3,27.0,41.0,31.33,21.03
2017,6,26,18,45,0.0,29.0,2.2,26.5,29.0,22.12,12.99
2017,6,26,19,0,0.0,17.0,2.1,26.0,17.0,12.93,4.9
2017,6,26,19,15,0.0,8.5,2.1,25.5,8.5,6.45,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.2,22.5,8.5,6.69,0.0
2017,6,27,6,0,0.0,17.0,1.4,23.0,17.0,12.95,3.88
2017,6,27,6,15,0.0,33.0,1.4,23.0,33.0,25.15,15.52
2017,6,27,6,30,0.0,49.0,1.4,23.0,49.0,36.93,26.08
2017,6,27,6,45,0.0,68.5,1.45,23.5,68.5,50.97,38.37
2017,6,27,7,0,0.0,88.0,1.5,24.0,88.0,64.89,50.33
2017,6,27,7,15,28.0,119.5,1.55,24.0,130.5,84.67,67.14
2017,6,27,7,30,56.0,151.0,1.6,24.0,173.0,108.61,81.95
2017,6,27,7,45,93.5,178.5,1.65,24.5,222.0,136.21,101.15
2017,6,27,8,0,131.0,206.0,1.7,25.0,271.0,167.72,123.46
2017,6,27,8,15,120.0,230.5,1.8,25.5,295.0,192.21,142.6
2017,6,27,8,30,109.0,255.0,1.9,26.0,319.0,215.02,160.43
2017,6,27,8,45,107.5,279.0,2.0,27.0,346.5,239.36,178.55
2017,6,27,9,0,106.0,303.0,2.1,28.0,374.0,263.47,196.18
2017,6,27,9,15,93.0,321.5,2.2,28.0,387.0,278.8,207.92
2017,6,27,9,30,80.0,340.0,2.3,28.0,400.0,292.76,218.42
2017,6,27,9,45,128.5,368.5,2.45,28.5,471.5,345.32,256.51
2017,6,27,10,0,177.0,397.0,2.6,29.0,543.0,398.81,294.83
2017,6,27,10,15,195.5,414.0,2.7,29.0,581.0,430.26,317.5
2017,6,27,10,30,214.0,431.0,2.8,29.0,619.0,462.19,340.47
2017,6,27,10,45,114.5,358.5,2.9,29.5,459.5,354.96,262.39
2017,6,27,11,0,15.0,286.0,3.0,30.0,300.0,230.62,169.88
2017,6,27,11,15,83.0,387.0,3.05,30.0,467.0,358.42,264.63
2017,6,27,11,30,151.0,488.0,3.1,30.0,634.0,489.27,358.0
2017,6,27,11,45,495.5,317.0,3.2,30.5,803.5,608.76,446.09
2017,6,27,12,0,840.0,146.0,3.3,31.0,973.0,706.21,517.42
2017,6,27,12,15,841.0,146.5,3.35,31.0,978.0,711.91,521.08
2017,6,27,12,30,842.0,147.0,3.4,31.0,983.0,714.92,523.36
2017,6,27,12,45,526.0,325.0,3.5,31.5,846.5,646.78,470.45
2017,6,27,13,0,210.0,503.0,3.6,32.0,710.0,549.24,397.17
2017,6,27,13,15,523.5,324.0,3.65,32.0,833.5,637.33,464.18
2017,6,27,13,30,837.0,145.0,3.7,32.0,957.0,692.16,506.54
2017,6,27,13,45,834.5,143.0,3.75,32.0,939.5,677.28,495.75
2017,6,27,14,0,832.0,141.0,3.8,32.0,922.0,659.39,483.07
2017,6,27,14,15,826.0,139.5,3.85,32.0,896.5,636.73,466.83
2017,6,27,14,30,820.0,138.0,3.9,32.0,871.0,611.42,448.42
2017,6,27,14,45,811.5,136.0,3.95,32.0,839.0,581.79,426.6
2017,6,27,15,0,803.0,134.0,4.0,32.0,807.0,553.26,405.02
2017,6,27,15,15,792.0,131.5,4.0,31.5,769.5,516.87,378.07
2017,6,27,15,30,781.0,129.0,4.0,31.0,732.0,478.87,349.23
2017,6,27,15,45,409.5,204.0,4.0,31.0,519.0,340.69,249.23
2017,6,27,16,0,38.0,279.0,4.0,31.0,306.0,224.88,166.85
2017,6,27,16,15,26.5,244.0,4.0,30.5,262.5,192.22,143.11
2017,6,27,16,30,15.0,209.0,4.0,30.0,219.0,161.19,120.23
2017,6,27,16,45,81.0,215.5,4.0,29.5,259.0,178.5,131.87
2017,6,27,17,0,147.0,222.0,4.0,29.0,299.0,187.93,136.82
2017,6,27,17,15,294.0,176.5,3.9,28.5,308.0,166.59,114.65
2017,6,27,17,30,441.0,131.0,3.8,28.0,317.0,128.71,82.51
2017,6,27,17,45,416.5,115.0,3.7,28.0,270.5,89.12,61.86
2017,6,27,18,0,392.0,99.0,3.6,28.0,224.0,71.4,54.95
2017,6,27,18,15,402.0,79.5,3.3,27.5,186.5,58.92,44.5
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,47.82,34.98
2017,6,27,18,45,328.5,48.0,2.75,26.5,106.0,36.59,25.14
2017,6,27,19,0,245.0,36.0,2.5,26.0,63.0,27.4,16.69
2017,6,27,19,15,122.5,18.0,2.45,25.5,31.5,13.75,0.68
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,11.02,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.21,9.85
2017,6,28,6,15,268.0,41.0,1.6,22.5,81.0,31.15,20.58
2017,6,28,6,30,371.0,54.0,1.7,23.0,121.0,43.36,31.54
2017,6,28,6,45,185.5,61.5,1.8,23.5,95.0,45.82,33.93
2017,6,28,7,0,0.0,69.0,1.9,24.0,69.0,52.19,39.46
2017,6,28,7,15,0.0,62.5,1.9,24.5,62.5,47.9,35.67
2017,6,28,7,30,0.0,56.0,1.9,25.0,56.0,42.88,29.65
2017,6,28,7,45,25.0,124.5,1.95,25.5,137.0,94.6,70.35
2017,6,28,8,0,50.0,193.0,2.0,26.0,218.0,147.06,110.34
2017,6,28,8,15,143.5,221.5,2.05,26.5,303.0,191.34,140.6
2017,6,28,8,30,237.0,250.0,2.1,27.0,388.0,246.38,179.63
2017,6,28,8,45,504.0,181.0,2.2,27.5,508.0,297.7,212.03
2017,6,28,9,0,771.0,112.0,2.3,28.0,628.0,371.59,264.08
2017,6,28,9,15,423.0,224.5,2.35,28.5,510.5,348.87,255.11
2017,6,28,9,30,75.0,337.0,2.4,29.0,393.0,288.41,214.23
2017,6,28,9,45,101.0,366.0,2.5,29.5,446.0,327.42,242.56
2017,6,28,10,0,127.0,395.0,2.6,30.0,499.0,371.4,273.89
2017,6,28,10,15,73.0,350.5,2.7,30.5,411.0,311.39,229.62
2017,6,28,10,30,19.0,306.0,2.8,31.0,323.0,246.39,181.22
2017,6,28,10,45,73.5,384.0,2.9,31.5,452.0,344.29,252.76
2017,6,28,11,0,128.0,462.0,3.0,32.0,581.0,446.04,324.7
2017,6,28,11,15,76.0,411.5,3.05,32.0,482.5,372.85,271.87
2017,6,28,11,30,24.0,361.0,3.1,32.0,384.0,295.97,216.0
2017,6,28,11,45,457.5,239.5,3.15,32.5,689.5,521.48,383.65
2017,6,28,12,0,891.0,118.0,3.2,33.0,995.0,722.69,525.28
2017,6,28,12,15,622.5,287.5,3.2,33.0,901.5,681.56,491.56
2017,6,28,12,30,354.0,457.0,3.2,33.0,808.0,621.34,446.07
2017,6,28,12,45,624.0,287.0,3.25,33.5,904.0,683.61,492.78
2017,6,28,13,0,894.0,117.0,3.3,34.0,1000.0,727.83,526.13
2017,6,28,13,15,456.0,217.0,3.3,34.0,667.5,506.34,369.51
2017,6,28,13,30,18.0,317.0,3.3,34.0,335.0,258.39,186.82
2017,6,28,13,45,450.0,215.5,3.35,34.0,638.5,488.66,358.83
2017,6,28,14,0,882.0,114.0,3.4,34.0,942.0,672.96,488.89
2017,6,28,14,15,876.5,113.0,3.35,34.0,916.5,649.73,471.02
2017,6,28,14,30,871.0,112.0,3.3,34.0,891.0,623.69,452.09
2017,6,28,14,45,559.5,256.5,3.3,34.0,750.0,536.19,388.15
2017,6,28,15,0,248.0,401.0,3.3,34.0,609.0,449.32,325.14
2017,6,28,15,15,486.5,283.0,3.25,33.5,667.5,476.41,345.28
2017,6,28,15,30,725.0,165.0,3.2,33.0,726.0,480.85,346.87
2017,6,28,15,45,709.0,161.0,3.2,33.0,682.5,439.65,314.93
2017,6,28,16,0,693.0,157.0,3.2,33.0,639.0,397.84,282.07
2017,6,28,16,15,672.5,152.0,3.15,32.5,592.0,353.37,247.2
2017,6,28,16,30,652.0,147.0,3.1,32.0,545.0,309.22,212.05
2017,6,28,16,45,626.5,140.5,3.1,32.0,495.0,263.3,175.27
2017,6,28,17,0,601.0,134.0,3.1,32.0,445.0,218.77,140.25
2017,6,28,17,15,566.5,126.5,2.95,31.5,394.0,173.88,107.45
2017,6,28,17,30,532.0,119.0,2.8,31.0,343.0,129.16,78.48
2017,6,28,17,45,484.5,109.5,2.7,31.0,291.5,88.28,59.23
2017,6,28,18,0,437.0,100.0,2.6,31.0,240.0,72.66,55.27
2017,6,28,18,15,376.5,87.5,2.35,30.0,191.5,63.96,48.23
2017,6,28,18,30,316.0,75.0,2.1,29.0,143.0,55.13,40.79
2017,6,28,18,45,238.0,58.0,1.85,28.5,101.0,42.92,30.17
2017,6,28,19,0,160.0,41.0,1.6,28.0,59.0,30.55,19.07
2017,6,28,19,15,80.0,20.5,1.75,27.5,29.5,15.6,1.56
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,2.2,23.5,19.0,11.41,0.0
2017,6,29,6,0,115.0,29.0,2.5,24.0,38.0,21.77,9.95
2017,6,29,6,15,209.5,45.5,2.6,24.5,77.5,34.0,22.71
2017,6,29,6,30,304.0,62.0,2.7,25.0,117.0,46.17,33.62
2017,6,29,6,45,387.5,71.5,2.85,25.5,166.0,53.42,40.09
2017,6,29,7,0,471.0,81.0,3.0,26.0,215.0,63.17,48.45
2017,6,29,7,15,521.5,89.0,3.05,26.5,267.0,68.46,52.8
2017,6,29,7,30,572.0,97.0,3.1,27.0,319.0,96.74,59.96
2017,6,29,7,45,619.0,100.0,3.15,28.0,373.5,138.06,81.15
2017,6,29,8,0,666.0,103.0,3.2,29.0,428.0,183.63,111.84
2017,6,29,8,15,693.0,108.0,3.2,29.5,479.5,230.38,147.92
2017,6,29,8,30,720.0,113.0,3.2,30.0,531.0,278.69,186.68
2017,6,29,8,45,746.5,114.0,3.25,30.5,581.5,328.07,226.62
2017,6,29,9,0,773.0,115.0,3.3,31.0,632.0,374.71,264.21
2017,6,29,9,15,506.0,230.5,3.3,31.5,578.5,386.7,279.51
2017,6,29,9,30,239.0,346.0,3.3,32.0,525.0,370.3,270.81
2017,6,29,9,45,537.5,233.5,3.35,32.5,665.0,451.03,328.4
2017,6,29,10,0,836.0,121.0,3.4,33.0,805.0,540.68,392.8
2017,6,29,10,15,582.0,265.0,3.45,33.0,751.0,542.6,394.19
2017,6,29,10,30,328.0,409.0,3.5,33.0,697.0,516.45,374.66
2017,6,29,10,45,599.5,266.5,3.55,33.5,813.5,591.65,429.62
2017,6,29,11,0,871.0,124.0,3.6,34.0,930.0,661.89,480.69
2017,6,29,11,15,875.0,125.0,3.65,34.0,950.5,682.94,495.56
2017,6,29,11,30,879.0,126.0,3.7,34.0,971.0,700.97,508.42
2017,6,29,11,45,885.5,124.0,3.75,34.5,985.0,715.47,517.71
2017,6,29,12,0,892.0,122.0,3.8,35.0,999.0,726.92,524.8
2017,6,29,12,15,892.5,122.0,3.8,35.0,1004.0,732.53,528.69
2017,6,29,12,30,893.0,122.0,3.8,35.0,1009.0,735.18,530.53
2017,6,29,12,45,892.5,122.0,3.85,35.5,1006.0,734.39,529.05
2017,6,29,13,0,892.0,122.0,3.9,36.0,1003.0,730.81,525.62
2017,6,29,13,15,890.0,121.5,3.9,36.0,992.5,722.79,520.05
2017,6,29,13,30,888.0,121.0,3.9,36.0,982.0,711.6,512.25
2017,6,29,13,45,883.5,120.0,3.95,36.0,963.5,695.17,500.94
2017,6,29,14,0,879.0,119.0,4.0,36.0,945.0,675.68,487.35
2017,6,29,14,15,873.5,118.0,4.0,36.0,919.5,652.57,470.92
2017,6,29,14,30,868.0,117.0,4.0,36.0,894.0,626.66,452.25
2017,6,29,14,45,587.0,252.0,4.05,36.0,769.0,549.5,395.84
2017,6,29,15,0,306.0,387.0,4.1,36.0,644.0,471.15,339.11
2017,6,29,15,15,569.5,248.0,4.1,36.0,698.0,494.75,355.94
2017,6,29,15,30,833.0,109.0,4.1,36.0,752.0,488.67,349.32
2017,6,29,15,45,818.5,107.0,4.1,36.0,708.0,446.86,316.64
2017,6,29,16,0,804.0,105.0,4.1,36.0,664.0,403.0,281.87
2017,6,29,16,15,786.5,102.0,4.1,35.5,616.5,356.89,245.35
2017,6,29,16,30,769.0,99.0,4.1,35.0,569.0,310.58,208.02
2017,6,29,16,45,745.0,95.5,4.1,35.0,517.5,262.33,168.9
2017,6,29,17,0,721.0,92.0,4.1,35.0,466.0,215.07,131.35
2017,6,29,17,15,690.5,87.5,4.0,34.5,413.5,163.19,93.02
2017,6,29,17,30,660.0,83.0,3.9,34.0,361.0,117.33,63.84
2017,6,29,17,45,615.0,78.0,3.8,33.5,308.0,73.09,44.67
2017,6,29,18,0,570.0,73.0,3.7,33.0,255.0,57.7,42.45
2017,6,29,18,15,508.5,65.0,3.4,32.0,204.5,51.75,37.67
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,45.76,32.65
2017,6,29,18,45,348.0,47.0,2.85,30.5,109.0,37.87,25.73
2017,6,29,19,0,249.0,37.0,2.6,30.0,64.0,28.13,16.94
2017,6,29,19,15,124.5,18.5,2.8,29.5,32.0,14.12,0.87
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.5,14.5,4.35,25.0,19.0,11.41,0.0
2017,6,30,6,0,125.0,29.0,4.6,25.0,38.0,21.78,9.68
2017,6,30,6,15,228.0,44.0,4.75,25.5,78.0,33.04,21.77
2017,6,30,6,30,331.0,59.0,4.9,26.0,118.0,44.31,31.87
2017,6,30,6,45,178.5,80.0,5.1,26.5,113.0,57.72,43.56
2017,6,30,7,0,26.0,101.0,5.3,27.0,108.0,72.04,55.77
2017,6,30,7,15,41.0,125.0,5.35,27.5,139.5,87.91,69.01
2017,6,30,7,30,56.0,149.0,5.4,28.0,171.0,107.26,79.8
2017,6,30,7,45,155.5,172.5,5.45,28.5,245.5,137.93,98.95
2017,6,30,8,0,255.0,196.0,5.5,29.0,320.0,180.44,126.95
2017,6,30,8,15,330.5,205.0,5.5,29.5,384.5,219.74,154.4
2017,6,30,8,30,406.0,214.0,5.5,30.0,449.0,267.41,189.38
2017,6,30,8,45,278.0,260.0,5.55,30.5,427.5,281.53,205.06
2017,6,30,9,0,150.0,306.0,5.6,31.0,406.0,282.87,209.33
2017,6,30,9,15,480.5,211.0,5.6,31.5,564.0,362.24,264.38
2017,6,30,9,30,811.0,116.0,5.6,32.0,722.0,462.01,336.47
2017,6,30,9,45,821.0,119.0,5.6,32.5,761.5,501.2,366.92
2017,6,30,10,0,831.0,122.0,5.6,33.0,801.0,539.09,395.75
2017,6,30,10,15,839.5,123.5,5.55,33.5,835.0,573.14,420.99
2017,6,30,10,30,848.0,125.0,5.5,34.0,869.0,605.01,444.02
2017,6,30,10,45,434.5,227.0,5.45,34.5,608.5,460.07,338.5
2017,6,30,11,0,21.0,329.0,5.4,35.0,348.0,267.52,194.23
2017,6,30,11,15,37.5,383.0,5.35,35.0,418.5,325.6,236.68
2017,6,30,11,30,54.0,437.0,5.3,35.0,489.0,380.33,275.8
2017,6,30,11,45,90.5,467.5,5.3,35.5,556.5,431.03,311.49
2017,6,30,12,0,127.0,498.0,5.3,36.0,624.0,486.63,350.09
2017,6,30,12,15,486.5,324.5,5.25,36.0,807.5,618.71,448.01
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,722.54,524.41
2017,6,30,12,45,595.0,305.5,5.2,36.5,895.5,677.64,487.63
2017,6,30,13,0,344.0,460.0,5.2,37.0,800.0,615.59,439.86
2017,6,30,13,15,588.0,307.0,5.15,37.0,881.0,667.0,479.41
2017,6,30,13,30,832.0,154.0,5.1,37.0,962.0,697.36,503.77
2017,6,30,13,45,545.0,308.0,5.1,37.0,833.5,626.1,450.21
2017,6,30,14,0,258.0,462.0,5.1,37.0,705.0,538.29,385.61
2017,6,30,14,15,205.0,453.5,5.1,36.5,643.5,487.3,350.76
2017,6,30,14,30,152.0,445.0,5.1,36.0,582.0,441.39,318.9
2017,6,30,14,45,148.0,427.5,5.1,36.0,556.5,419.34,303.52
2017,6,30,15,0,144.0,410.0,5.1,36.0,531.0,396.93,287.7
2017,6,30,15,15,410.5,299.5,5.1,35.5,622.0,451.14,327.53
2017,6,30,15,30,677.0,189.0,5.1,35.0,713.0,478.77,345.86
2017,6,30,15,45,653.5,187.5,5.2,35.0,669.0,438.03,314.43
2017,6,30,16,0,630.0,186.0,5.3,35.0,625.0,397.39,282.71
2017,6,30,16,15,607.0,180.0,5.3,34.5,578.0,353.96,248.93
2017,6,30,16,30,584.0,174.0,5.3,34.0,531.0,311.23,215.23
2017,6,30,16,45,555.0,166.5,5.35,34.0,481.5,263.68,177.69
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,220.93,144.42
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,177.89,113.2
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,138.11,87.54
2017,6,30,17,45,406.5,128.0,5.3,32.5,280.5,99.02,67.66
2017,6,30,18,0,363.0,115.0,5.3,32.0,231.0,81.38,62.31
2017,6,30,18,15,298.5,100.0,5.1,31.5,183.5,71.94,54.58
2017,6,30,18,30,234.0,85.0,4.9,31.0,136.0,61.13,45.43
2017,6,30,18,45,165.5,65.0,4.75,30.5,95.5,47.07,33.31
2017,6,30,19,0,97.0,45.0,4.6,30.0,55.0,32.86,20.72
2017,6,30,19,15,48.5,22.5,4.45,29.5,27.5,17.03,2.24
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,10.62,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,20.22,8.37
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,37.54,25.47
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,54.59,40.53
2017,7,1,6,45,96.5,91.0,2.95,26.5,111.5,64.35,49.15
2017,7,1,7,0,56.0,105.0,3.0,27.0,121.0,74.69,57.97
2017,7,1,7,15,70.0,129.0,3.0,27.0,153.0,90.53,71.29
2017,7,1,7,30,84.0,153.0,3.0,27.0,185.0,110.93,82.33
2017,7,1,7,45,146.5,176.5,3.0,27.5,243.5,139.38,100.62
2017,7,1,8,0,209.0,200.0,3.0,28.0,302.0,176.22,125.68
2017,7,1,8,15,290.0,210.5,3.05,28.5,369.0,214.93,152.24
2017,7,1,8,30,371.0,221.0,3.1,29.0,436.0,261.72,185.96
2017,7,1,8,45,329.5,254.5,3.2,29.5,458.5,293.79,212.58
2017,7,1,9,0,288.0,288.0,3.3,30.0,481.0,321.49,235.07
2017,7,1,9,15,479.0,237.0,3.4,30.5,583.5,380.88,277.07
2017,7,1,9,30,670.0,186.0,3.5,31.0,686.0,453.14,329.35
2017,7,1,9,45,497.0,276.5,3.65,31.5,659.0,463.75,338.87
2017,7,1,10,0,324.0,367.0,3.8,32.0,632.0,457.28,334.57
2017,7,1,10,15,528.5,280.5,3.9,32.0,734.5,524.76,384.33
2017,7,1,10,30,733.0,194.0,4.0,32.0,837.0,597.9,438.04
2017,7,1,10,45,744.0,195.0,4.1,32.5,865.5,626.95,458.31
2017,7,1,11,0,755.0,196.0,4.2,33.0,894.0,650.19,474.45
2017,7,1,11,15,533.5,327.5,4.25,33.0,826.5,626.02,455.07
2017,7,1,11,30,312.0,459.0,4.3,33.0,759.0,581.16,420.9
2017,7,1,11,45,372.5,445.5,4.4,33.5,808.5,618.38,446.97
2017,7,1,12,0,433.0,432.0,4.5,34.0,858.0,657.14,473.46
2017,7,1,12,15,462.5,430.0,4.55,34.0,887.0,680.02,489.33
2017,7,1,12,30,492.0,428.0,4.6,34.0,916.0,701.24,504.08
2017,7,1,12,45,614.5,329.5,4.65,34.5,938.0,709.17,511.12
2017,7,1,13,0,737.0,231.0,4.7,35.0,960.0,721.72,521.04
2017,7,1,13,15,520.5,349.5,4.7,35.0,862.0,657.17,473.48
2017,7,1,13,30,304.0,468.0,4.7,35.0,764.0,586.62,421.72
2017,7,1,13,45,513.5,346.5,4.7,35.5,834.0,634.73,457.44
2017,7,1,14,0,723.0,225.0,4.7,36.0,904.0,668.06,481.72
2017,7,1,14,15,715.0,222.5,4.7,36.0,878.5,644.32,464.75
2017,7,1,14,30,707.0,220.0,4.7,36.0,853.0,618.3,446.21
2017,7,1,14,45,699.0,215.5,4.7,36.0,822.0,588.64,424.87
2017,7,1,15,0,691.0,211.0,4.7,36.0,791.0,557.04,401.78
2017,7,1,15,15,677.0,207.0,4.65,35.5,753.0,521.01,375.79
2017,7,1,15,30,663.0,203.0,4.6,35.0,715.0,483.84,348.42
2017,7,1,15,45,649.0,196.0,4.6,35.0,673.0,443.53,317.55
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,402.59,285.63
2017,7,1,16,15,612.0,183.0,4.5,34.5,583.5,358.89,251.78
2017,7,1,16,30,589.0,177.0,4.4,34.0,536.0,315.87,218.01
2017,7,1,16,45,566.5,166.5,4.3,34.0,487.5,267.41,179.69
2017,7,1,17,0,544.0,156.0,4.2,34.0,439.0,223.2,145.12
2017,7,1,17,15,506.0,147.0,3.9,33.5,387.5,179.21,113.19
2017,7,1,17,30,468.0,138.0,3.6,33.0,336.0,138.46,86.88
2017,7,1,17,45,428.0,125.0,3.3,32.5,286.0,98.49,66.54
2017,7,1,18,0,388.0,112.0,3.0,32.0,236.0,79.78,60.92
2017,7,1,18,15,321.5,98.0,2.75,31.0,187.5,70.29,53.28
2017,7,1,18,30,255.0,84.0,2.5,30.0,139.0,60.71,45.26
2017,7,1,18,45,180.5,64.5,2.25,29.5,98.0,46.86,33.29
2017,7,1,19,0,106.0,45.0,2.0,29.0,57.0,32.91,20.87
2017,7,1,19,15,53.0,22.5,2.2,28.5,28.5,16.91,2.23
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
