Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,11.02,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,20.92,8.67
2017,7,2,6,15,128.5,48.5,2.8,24.5,69.5,35.55,23.91
2017,7,2,6,30,210.0,69.0,3.0,25.0,107.0,50.19,36.97
2017,7,2,6,45,288.5,83.0,3.2,25.5,153.5,60.21,45.85
2017,7,2,7,0,367.0,97.0,3.4,26.0,200.0,70.06,54.3
2017,7,2,7,15,421.0,107.5,3.55,26.5,250.5,77.19,60.2
2017,7,2,7,30,475.0,118.0,3.7,27.0,301.0,103.88,68.0
2017,7,2,7,45,340.5,159.0,3.85,27.5,300.5,147.57,99.72
2017,7,2,8,0,206.0,200.0,4.0,28.0,300.0,175.76,125.61
2017,7,2,8,15,200.0,226.0,4.0,28.5,332.5,206.19,149.25
2017,7,2,8,30,194.0,252.0,4.0,29.0,365.0,235.93,172.52
2017,7,2,8,45,448.0,196.5,4.05,29.5,486.5,291.83,208.66
2017,7,2,9,0,702.0,141.0,4.1,30.0,608.0,367.61,262.23
2017,7,2,9,15,515.5,232.5,4.1,30.0,588.5,392.54,286.24
2017,7,2,9,30,329.0,324.0,4.1,30.0,569.0,397.52,293.11
2017,7,2,9,45,326.0,345.5,4.1,30.5,600.0,427.88,315.43
2017,7,2,10,0,323.0,367.0,4.1,31.0,631.0,457.06,336.31
2017,7,2,10,15,559.5,259.0,4.1,31.5,740.0,526.87,387.23
2017,7,2,10,30,796.0,151.0,4.1,32.0,849.0,600.1,440.57
2017,7,2,10,45,627.0,266.5,4.15,32.5,827.0,610.02,445.3
2017,7,2,11,0,458.0,382.0,4.2,33.0,805.0,605.36,439.36
2017,7,2,11,15,449.0,396.5,4.15,33.0,819.5,621.36,450.34
2017,7,2,11,30,440.0,411.0,4.1,33.0,834.0,635.08,459.49
2017,7,2,11,45,650.0,273.0,4.1,33.5,907.0,682.25,494.61
2017,7,2,12,0,860.0,135.0,4.1,34.0,980.0,716.06,520.54
2017,7,2,12,15,861.0,135.5,4.05,34.0,985.5,722.22,524.56
2017,7,2,12,30,862.0,136.0,4.0,34.0,991.0,725.56,526.7
2017,7,2,12,45,861.0,136.0,4.0,34.0,988.5,724.54,525.98
2017,7,2,13,0,860.0,136.0,4.0,34.0,986.0,720.89,523.4
2017,7,2,13,15,857.5,135.5,3.95,34.0,975.5,712.95,517.67
2017,7,2,13,30,855.0,135.0,3.9,34.0,965.0,701.99,509.81
2017,7,2,13,45,850.5,134.5,3.85,34.5,947.0,686.61,497.79
2017,7,2,14,0,846.0,134.0,3.8,35.0,929.0,668.27,483.64
2017,7,2,14,15,840.0,133.0,3.7,35.0,903.5,645.73,467.31
2017,7,2,14,30,834.0,132.0,3.6,35.0,878.0,620.49,448.87
2017,7,2,14,45,813.0,137.5,3.55,35.0,843.0,593.22,428.65
2017,7,2,15,0,792.0,143.0,3.5,35.0,808.0,559.66,403.8
2017,7,2,15,15,780.5,140.5,3.4,35.0,770.5,523.41,376.61
2017,7,2,15,30,769.0,138.0,3.3,35.0,733.0,485.6,347.74
2017,7,2,15,45,757.0,133.5,3.25,35.0,690.5,444.64,316.1
2017,7,2,16,0,745.0,129.0,3.2,35.0,648.0,402.61,282.98
2017,7,2,16,15,726.0,125.0,3.05,34.5,601.0,357.7,247.67
2017,7,2,16,30,707.0,121.0,2.9,34.0,554.0,309.58,209.44
2017,7,2,16,45,682.5,116.5,2.75,34.0,503.5,262.78,171.77
2017,7,2,17,0,658.0,112.0,2.6,34.0,453.0,217.12,135.66
2017,7,2,17,15,625.0,106.0,2.3,33.5,401.5,170.5,101.32
2017,7,2,17,30,592.0,100.0,2.0,33.0,350.0,126.49,72.89
2017,7,2,17,45,548.0,92.5,1.75,32.5,298.0,83.85,52.84
2017,7,2,18,0,504.0,85.0,1.5,32.0,246.0,65.68,49.22
2017,7,2,18,15,440.0,75.5,1.55,31.5,197.0,56.68,41.85
2017,7,2,18,30,376.0,66.0,1.6,31.0,148.0,49.55,35.8
2017,7,2,18,45,284.5,53.0,1.65,30.5,104.5,39.77,27.3
2017,7,2,19,0,193.0,40.0,1.7,30.0,61.0,29.99,18.44
2017,7,2,19,15,96.5,20.0,2.0,29.5,30.5,15.14,1.35
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,14.0,3.7,24.5,17.5,11.02,0.0
2017,7,3,6,0,101.0,28.0,3.9,25.0,35.0,20.96,8.35
2017,7,3,6,15,202.0,44.0,4.0,25.0,74.0,32.89,21.62
2017,7,3,6,30,303.0,60.0,4.1,25.0,113.0,44.78,32.38
2017,7,3,6,45,397.0,68.0,4.25,25.5,163.0,51.13,38.12
2017,7,3,7,0,491.0,76.0,4.4,26.0,213.0,59.69,45.49
2017,7,3,7,15,542.0,83.5,4.45,26.5,265.5,64.8,49.72
2017,7,3,7,30,593.0,91.0,4.5,27.0,318.0,93.25,56.85
2017,7,3,7,45,309.0,134.0,4.6,27.5,253.5,128.03,85.5
2017,7,3,8,0,25.0,177.0,4.7,28.0,189.0,134.2,100.72
2017,7,3,8,15,386.5,139.5,4.7,28.5,361.0,187.03,127.37
2017,7,3,8,30,748.0,102.0,4.7,29.0,533.0,281.29,189.36
2017,7,3,8,45,775.5,102.0,4.7,29.5,584.5,328.05,227.85
2017,7,3,9,0,803.0,102.0,4.7,30.0,636.0,375.71,266.85
2017,7,3,9,15,817.5,104.5,4.7,30.5,681.0,420.76,303.45
2017,7,3,9,30,832.0,107.0,4.7,31.0,726.0,465.06,338.58
2017,7,3,9,45,846.5,107.0,4.7,32.0,767.5,505.49,369.25
2017,7,3,10,0,861.0,107.0,4.7,33.0,809.0,544.53,397.95
2017,7,3,10,15,869.0,108.5,4.65,33.0,843.5,579.51,424.48
2017,7,3,10,30,877.0,110.0,4.6,33.0,878.0,612.22,448.8
2017,7,3,10,45,884.0,110.5,4.55,33.5,906.5,641.09,469.08
2017,7,3,11,0,891.0,111.0,4.5,34.0,935.0,667.29,487.0
2017,7,3,11,15,895.0,112.0,4.45,34.5,955.0,689.07,501.46
2017,7,3,11,30,899.0,113.0,4.4,35.0,975.0,707.78,513.51
2017,7,3,11,45,883.0,126.0,4.35,35.5,982.5,718.3,519.46
2017,7,3,12,0,867.0,139.0,4.3,36.0,990.0,724.76,522.53
2017,7,3,12,15,867.5,139.0,4.2,36.0,995.0,730.29,526.11
2017,7,3,12,30,868.0,139.0,4.1,36.0,1000.0,732.97,527.65
2017,7,3,12,45,866.0,139.0,4.0,36.5,996.5,731.26,525.07
2017,7,3,13,0,864.0,139.0,3.9,37.0,993.0,726.92,520.65
2017,7,3,13,15,861.0,138.5,3.85,37.0,982.0,718.64,514.78
2017,7,3,13,30,858.0,138.0,3.8,37.0,971.0,707.34,506.79
2017,7,3,13,45,852.0,138.0,3.75,37.0,951.5,691.3,495.5
2017,7,3,14,0,846.0,138.0,3.7,37.0,932.0,672.34,482.09
2017,7,3,14,15,839.0,136.5,3.65,37.0,906.5,648.84,465.42
2017,7,3,14,30,832.0,135.0,3.6,37.0,881.0,622.68,446.68
2017,7,3,14,45,822.5,134.0,3.6,37.0,848.0,592.92,425.25
2017,7,3,15,0,813.0,133.0,3.6,37.0,815.0,564.39,404.16
2017,7,3,15,15,568.0,237.5,3.6,36.5,703.5,490.05,351.21
2017,7,3,15,30,323.0,342.0,3.6,36.0,592.0,420.76,302.41
2017,7,3,15,45,539.0,233.5,3.65,36.0,621.5,423.3,302.14
2017,7,3,16,0,755.0,125.0,3.7,36.0,651.0,404.54,283.86
2017,7,3,16,15,736.0,121.5,3.7,35.5,603.5,359.56,248.54
2017,7,3,16,30,717.0,118.0,3.7,35.0,556.0,311.39,210.33
2017,7,3,16,45,688.5,115.0,3.75,35.0,505.0,264.23,172.54
2017,7,3,17,0,660.0,112.0,3.8,35.0,454.0,218.57,136.56
2017,7,3,17,15,626.5,106.0,3.75,34.5,402.0,171.72,102.02
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,127.52,73.34
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,84.98,53.2
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,66.35,49.61
2017,7,3,18,15,435.0,76.5,3.5,32.0,196.5,57.29,42.28
2017,7,3,18,30,372.0,67.0,3.4,31.0,147.0,50.2,36.34
2017,7,3,18,45,280.0,53.5,3.3,30.5,104.0,40.09,27.56
2017,7,3,19,0,188.0,40.0,3.2,30.0,61.0,29.97,18.41
2017,7,3,19,15,94.0,20.0,3.4,29.5,30.5,15.14,1.29
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,37.5,12.5,3.5,24.5,15.5,9.83,0.0
2017,7,4,6,0,75.0,25.0,3.6,25.0,31.0,18.82,6.63
2017,7,4,6,15,153.0,42.5,3.75,25.0,66.0,31.7,20.6
2017,7,4,6,30,231.0,60.0,3.9,25.0,101.0,44.24,31.91
2017,7,4,6,45,294.0,74.5,4.1,25.5,145.0,54.54,41.01
2017,7,4,7,0,357.0,89.0,4.3,26.0,189.0,64.67,49.72
2017,7,4,7,15,394.5,103.0,4.35,26.5,235.5,73.93,57.45
2017,7,4,7,30,432.0,117.0,4.4,27.0,282.0,101.16,66.79
2017,7,4,7,45,411.0,143.0,4.5,28.0,319.5,144.04,94.07
2017,7,4,8,0,390.0,169.0,4.6,29.0,357.0,184.48,124.33
2017,7,4,8,15,442.0,176.5,4.6,29.5,413.0,225.02,153.96
2017,7,4,8,30,494.0,184.0,4.6,30.0,469.0,270.03,188.2
2017,7,4,8,45,624.5,150.0,4.65,30.5,543.0,315.74,221.58
2017,7,4,9,0,755.0,116.0,4.7,31.0,617.0,370.18,262.67
2017,7,4,9,15,770.5,119.0,4.65,31.5,662.0,414.01,297.88
2017,7,4,9,30,786.0,122.0,4.6,32.0,707.0,457.2,331.76
2017,7,4,9,45,798.5,124.5,4.55,32.5,747.5,497.62,362.76
2017,7,4,10,0,811.0,127.0,4.5,33.0,788.0,536.68,391.98
2017,7,4,10,15,820.5,129.0,4.45,33.0,822.5,568.73,416.38
2017,7,4,10,30,830.0,131.0,4.4,33.0,857.0,601.18,440.49
2017,7,4,10,45,836.5,132.5,4.4,33.5,885.0,629.16,460.17
2017,7,4,11,0,843.0,134.0,4.4,34.0,913.0,654.57,477.62
2017,7,4,11,15,848.0,135.5,4.35,34.0,934.0,676.27,493.02
2017,7,4,11,30,853.0,137.0,4.3,34.0,955.0,695.07,506.2
2017,7,4,11,45,856.5,137.0,4.3,34.5,968.5,708.77,514.82
2017,7,4,12,0,860.0,137.0,4.3,35.0,982.0,719.44,521.22
2017,7,4,12,15,861.5,137.0,4.3,35.0,987.5,725.7,525.59
2017,7,4,12,30,863.0,137.0,4.3,35.0,993.0,729.13,527.97
2017,7,4,12,45,862.5,137.0,4.3,35.5,990.5,728.52,526.44
2017,7,4,13,0,862.0,137.0,4.3,36.0,988.0,725.28,523.07
2017,7,4,13,15,860.0,136.5,4.3,36.0,977.5,717.73,517.8
2017,7,4,13,30,858.0,136.0,4.3,36.0,967.0,707.13,510.38
2017,7,4,13,45,854.0,134.5,4.3,36.0,949.5,691.37,499.35
2017,7,4,14,0,850.0,133.0,4.3,36.0,932.0,672.6,486.11
2017,7,4,14,15,844.0,131.5,4.3,36.0,906.5,649.62,469.77
2017,7,4,14,30,838.0,130.0,4.3,36.0,881.0,623.93,451.28
2017,7,4,14,45,829.5,128.0,4.3,36.0,848.5,593.83,429.37
2017,7,4,15,0,821.0,126.0,4.3,36.0,816.0,561.46,405.44
2017,7,4,15,15,810.0,124.0,4.3,35.5,778.0,527.82,380.84
2017,7,4,15,30,799.0,122.0,4.3,35.0,740.0,489.55,352.29
2017,7,4,15,45,784.5,119.0,4.35,35.0,696.5,447.49,319.65
2017,7,4,16,0,770.0,116.0,4.4,35.0,653.0,404.49,285.58
2017,7,4,16,15,751.5,113.0,4.4,34.5,605.5,359.41,249.86
2017,7,4,16,30,733.0,110.0,4.4,34.0,558.0,314.27,213.45
2017,7,4,16,45,708.5,106.0,4.4,34.0,507.5,263.48,172.4
2017,7,4,17,0,684.0,102.0,4.4,34.0,457.0,216.89,135.15
2017,7,4,17,15,652.0,96.5,4.35,33.5,405.0,169.41,99.69
2017,7,4,17,30,620.0,91.0,4.3,33.0,353.0,124.37,70.09
2017,7,4,17,45,575.5,84.5,4.25,33.0,300.5,80.82,49.14
2017,7,4,18,0,531.0,78.0,4.2,33.0,248.0,60.84,45.06
2017,7,4,18,15,469.0,69.5,4.05,32.0,198.5,54.72,40.15
2017,7,4,18,30,407.0,61.0,3.9,31.0,149.0,48.55,34.97
2017,7,4,18,45,316.0,49.0,3.75,30.5,105.5,37.2,25.17
2017,7,4,19,0,225.0,37.0,3.6,30.0,62.0,28.02,16.84
2017,7,4,19,15,112.5,18.5,3.55,29.5,31.0,14.09,0.73
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,13.0,3.0,24.5,16.5,10.23,0.0
2017,7,5,6,0,98.0,26.0,3.1,25.0,33.0,19.56,6.78
2017,7,5,6,15,197.5,42.0,3.2,25.0,71.5,31.45,20.37
2017,7,5,6,30,297.0,58.0,3.3,25.0,110.0,43.35,31.14
2017,7,5,6,45,155.5,77.0,3.45,25.5,105.0,55.52,41.84
2017,7,5,7,0,14.0,96.0,3.6,26.0,100.0,69.9,54.16
2017,7,5,7,15,242.0,102.5,3.6,26.5,194.0,73.39,56.99
2017,7,5,7,30,470.0,109.0,3.6,27.0,288.0,97.9,63.27
2017,7,5,7,45,567.5,104.5,3.65,27.5,354.0,136.27,81.96
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,181.71,110.99
2017,7,5,8,15,427.0,175.5,3.7,28.5,390.0,221.38,152.15
2017,7,5,8,30,189.0,251.0,3.7,29.0,360.0,234.3,171.38
2017,7,5,8,45,160.5,276.5,3.7,29.5,375.0,255.78,188.74
2017,7,5,9,0,132.0,302.0,3.7,30.0,390.0,274.34,203.3
2017,7,5,9,15,470.5,209.0,3.6,30.5,553.5,358.13,261.13
2017,7,5,9,30,809.0,116.0,3.5,31.0,717.0,463.15,336.12
2017,7,5,9,45,824.5,116.0,3.45,31.5,758.5,502.85,366.32
2017,7,5,10,0,840.0,116.0,3.4,32.0,800.0,541.76,395.31
2017,7,5,10,15,849.0,118.0,3.2,32.0,835.0,577.06,421.43
2017,7,5,10,30,858.0,120.0,3.0,32.0,870.0,610.21,445.3
2017,7,5,10,45,866.0,120.5,2.8,32.5,898.5,639.25,464.76
2017,7,5,11,0,874.0,121.0,2.6,33.0,927.0,665.73,481.81
2017,7,5,11,15,878.5,121.5,2.45,33.5,948.0,687.15,495.12
2017,7,5,11,30,883.0,122.0,2.3,34.0,969.0,705.59,506.03
2017,7,5,11,45,868.0,135.0,2.15,34.5,977.0,716.42,511.27
2017,7,5,12,0,853.0,148.0,2.0,35.0,985.0,723.27,513.69
2017,7,5,12,15,854.0,148.5,1.95,35.0,990.5,729.45,517.51
2017,7,5,12,30,855.0,149.0,1.9,35.0,996.0,732.83,519.41
2017,7,5,12,45,856.5,147.0,1.85,35.5,994.0,732.34,517.68
2017,7,5,13,0,858.0,145.0,1.8,36.0,992.0,729.23,514.19
2017,7,5,13,15,855.5,144.5,1.85,36.0,981.5,721.43,509.33
2017,7,5,13,30,853.0,144.0,1.9,36.0,971.0,710.62,502.4
2017,7,5,13,45,850.5,142.0,2.0,36.5,953.5,695.68,491.95
2017,7,5,14,0,848.0,140.0,2.1,37.0,936.0,677.67,479.29
2017,7,5,14,15,841.5,138.5,2.15,37.0,910.5,654.47,463.66
2017,7,5,14,30,835.0,137.0,2.2,37.0,885.0,628.58,445.93
2017,7,5,14,45,825.0,136.0,2.3,37.0,852.5,598.45,425.13
2017,7,5,15,0,815.0,135.0,2.4,37.0,820.0,569.79,404.72
2017,7,5,15,15,803.5,132.5,2.4,36.5,781.5,532.73,378.55
2017,7,5,15,30,792.0,130.0,2.4,36.0,743.0,494.02,350.51
2017,7,5,15,45,777.5,127.0,2.45,36.0,699.5,452.19,318.9
2017,7,5,16,0,763.0,124.0,2.5,36.0,656.0,409.44,285.84
2017,7,5,16,15,744.0,120.5,2.5,35.5,608.0,364.04,250.65
2017,7,5,16,30,725.0,117.0,2.5,35.0,560.0,315.46,212.47
2017,7,5,16,45,698.5,113.0,2.55,35.0,509.0,267.56,174.3
2017,7,5,17,0,672.0,109.0,2.6,35.0,458.0,220.94,137.64
2017,7,5,17,15,639.0,103.5,2.45,34.5,405.5,173.81,102.81
2017,7,5,17,30,606.0,98.0,2.3,34.0,353.0,129.24,73.71
2017,7,5,17,45,557.5,91.5,2.15,34.0,300.5,86.15,52.89
2017,7,5,18,0,509.0,85.0,2.0,34.0,248.0,65.76,48.86
2017,7,5,18,15,446.5,75.0,1.8,33.0,198.0,58.7,43.24
2017,7,5,18,30,384.0,65.0,1.6,32.0,148.0,48.95,35.13
2017,7,5,18,45,293.0,52.0,1.4,31.5,104.5,39.13,26.65
2017,7,5,19,0,202.0,39.0,1.2,31.0,61.0,29.33,17.8
2017,7,5,19,15,101.0,19.5,1.35,30.5,30.5,14.79,0.91
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,12.5,1.65,24.5,16.5,9.83,0.0
2017,7,6,6,0,124.0,25.0,1.9,25.0,33.0,18.88,5.98
2017,7,6,6,15,229.0,39.5,1.95,25.0,72.0,29.84,19.02
2017,7,6,6,30,334.0,54.0,2.0,25.0,111.0,40.84,29.02
2017,7,6,6,45,418.0,62.5,2.05,25.5,160.0,49.66,36.85
2017,7,6,7,0,502.0,71.0,2.1,26.0,209.0,56.09,42.41
2017,7,6,7,15,263.0,104.0,2.0,26.5,177.5,74.61,58.01
2017,7,6,7,30,24.0,137.0,1.9,27.0,146.0,100.43,75.25
2017,7,6,7,45,357.5,113.5,1.85,27.5,283.5,118.73,75.99
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,178.6,107.12
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.0,229.8,146.66
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,278.31,185.44
2017,7,6,8,45,764.0,101.0,1.4,29.5,574.5,324.82,222.98
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,371.76,260.24
2017,7,6,9,15,541.0,216.5,1.1,30.5,587.0,392.65,280.7
2017,7,6,9,30,296.0,330.0,0.9,31.0,550.0,388.49,280.01
2017,7,6,9,45,567.5,221.5,0.7,31.5,672.5,461.37,329.55
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,539.67,381.87
2017,7,6,10,15,445.0,249.0,0.5,32.5,612.5,456.86,325.03
2017,7,6,10,30,51.0,385.0,0.5,33.0,430.0,329.47,234.89
2017,7,6,10,45,460.5,251.5,0.55,33.5,675.0,498.42,355.28
2017,7,6,11,0,870.0,118.0,0.6,34.0,920.0,661.87,464.8
2017,7,6,11,15,874.5,118.5,0.75,34.0,941.0,683.28,479.16
2017,7,6,11,30,879.0,119.0,0.9,34.0,962.0,701.72,492.96
2017,7,6,11,45,870.0,128.0,1.1,34.5,972.0,713.91,501.85
2017,7,6,12,0,861.0,137.0,1.3,35.0,982.0,722.46,508.15
2017,7,6,12,15,862.0,137.0,1.4,35.0,987.5,728.47,513.0
2017,7,6,12,30,863.0,137.0,1.5,35.0,993.0,731.62,515.92
2017,7,6,12,45,861.5,137.5,1.65,35.5,990.0,730.7,515.42
2017,7,6,13,0,860.0,138.0,1.8,36.0,987.0,727.14,513.06
2017,7,6,13,15,857.5,137.5,1.85,36.0,976.5,719.29,508.16
2017,7,6,13,30,855.0,137.0,1.9,36.0,966.0,708.42,501.2
2017,7,6,13,45,850.5,136.5,2.0,36.0,948.0,693.12,491.49
2017,7,6,14,0,846.0,136.0,2.1,36.0,930.0,674.85,479.59
2017,7,6,14,15,839.5,134.5,2.15,35.5,904.5,651.67,464.87
2017,7,6,14,30,833.0,133.0,2.2,35.0,879.0,625.82,447.96
2017,7,6,14,45,825.0,131.0,2.3,35.0,847.0,596.16,427.32
2017,7,6,15,0,817.0,129.0,2.4,35.0,815.0,564.21,404.55
2017,7,6,15,15,806.0,126.5,2.45,35.0,777.0,530.57,379.81
2017,7,6,15,30,795.0,124.0,2.5,35.0,739.0,492.01,351.02
2017,7,6,15,45,781.0,121.5,2.55,35.0,696.0,450.67,319.55
2017,7,6,16,0,767.0,119.0,2.6,35.0,653.0,408.36,286.57
2017,7,6,16,15,748.5,115.5,2.65,34.5,605.5,362.94,251.2
2017,7,6,16,30,730.0,112.0,2.7,34.0,558.0,317.45,215.04
2017,7,6,16,45,371.5,145.0,2.75,34.0,371.5,207.04,140.92
2017,7,6,17,0,13.0,178.0,2.8,34.0,185.0,135.11,98.87
2017,7,6,17,15,10.0,159.0,2.75,33.5,164.0,119.24,87.41
2017,7,6,17,30,7.0,140.0,2.7,33.0,143.0,103.79,76.06
2017,7,6,17,45,3.5,120.0,2.65,32.5,121.5,88.11,64.35
2017,7,6,18,0,0.0,100.0,2.6,32.0,100.0,73.42,55.66
2017,7,6,18,15,0.0,80.0,2.3,31.5,80.0,59.23,43.97
2017,7,6,18,30,0.0,60.0,2.0,31.0,60.0,44.93,31.94
2017,7,6,18,45,0.0,42.5,1.75,30.5,42.5,32.17,21.03
2017,7,6,19,0,0.0,25.0,1.5,30.0,25.0,19.08,9.68
2017,7,6,19,15,0.0,12.5,1.5,29.5,12.5,9.51,0.0
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.5,12.0,1.5,23.5,16.0,9.44,0.0
2017,7,7,6,0,125.0,24.0,1.7,24.0,32.0,18.15,5.17
2017,7,7,6,15,229.0,38.0,1.75,24.5,70.5,28.77,18.15
2017,7,7,6,30,333.0,52.0,1.8,25.0,109.0,39.44,27.83
2017,7,7,6,45,412.5,61.0,1.85,25.5,157.5,48.46,35.82
2017,7,7,7,0,492.0,70.0,1.9,26.0,206.0,55.23,41.68
2017,7,7,7,15,542.5,77.5,1.75,26.5,257.5,60.5,46.06
2017,7,7,7,30,593.0,85.0,1.6,27.0,309.0,89.52,53.56
2017,7,7,7,45,633.5,89.0,1.5,27.5,362.0,132.24,75.94
2017,7,7,8,0,674.0,93.0,1.4,28.0,415.0,178.51,107.61
2017,7,7,8,15,554.5,147.5,1.15,28.5,433.0,229.27,152.12
2017,7,7,8,30,435.0,202.0,0.9,29.0,451.0,268.2,186.95
2017,7,7,8,45,366.5,242.5,0.7,29.5,465.5,298.34,212.08
2017,7,7,9,0,298.0,283.0,0.5,30.0,480.0,323.12,231.72
2017,7,7,9,15,549.5,198.0,0.65,30.0,593.5,385.59,274.91
2017,7,7,9,30,801.0,113.0,0.8,30.0,707.0,458.47,326.96
2017,7,7,9,45,813.5,115.0,1.0,30.5,747.5,498.15,357.19
2017,7,7,10,0,826.0,117.0,1.2,31.0,788.0,536.73,386.16
2017,7,7,10,15,581.5,257.0,1.4,31.5,739.5,540.95,389.26
2017,7,7,10,30,337.0,397.0,1.6,32.0,691.0,516.44,371.25
2017,7,7,10,45,597.0,260.5,1.8,32.5,802.5,590.94,425.49
2017,7,7,11,0,857.0,124.0,2.0,33.0,914.0,659.08,474.88
2017,7,7,11,15,861.5,125.0,2.1,33.0,934.5,680.62,490.04
2017,7,7,11,30,866.0,126.0,2.2,33.0,955.0,699.2,503.37
2017,7,7,11,45,863.5,130.0,2.35,33.5,967.0,712.05,511.88
2017,7,7,12,0,861.0,134.0,2.5,34.0,979.0,721.61,518.06
2017,7,7,12,15,862.0,134.5,2.55,34.0,984.5,728.03,522.68
2017,7,7,12,30,863.0,135.0,2.6,34.0,990.0,731.59,525.34
2017,7,7,12,45,863.0,134.5,2.65,34.0,988.0,731.08,525.23
2017,7,7,13,0,863.0,134.0,2.7,34.0,986.0,727.88,523.27
2017,7,7,13,15,860.5,133.5,2.7,34.0,975.5,719.99,517.86
2017,7,7,13,30,858.0,133.0,2.7,34.0,965.0,709.07,510.35
2017,7,7,13,45,854.5,132.0,2.75,34.0,947.5,694.03,500.18
2017,7,7,14,0,851.0,131.0,2.8,34.0,930.0,675.96,487.81
2017,7,7,14,15,845.0,129.5,2.8,34.0,904.5,652.97,471.66
2017,7,7,14,30,839.0,128.0,2.8,34.0,879.0,627.26,453.38
2017,7,7,14,45,819.0,133.0,2.8,34.0,844.5,595.57,430.54
2017,7,7,15,0,799.0,138.0,2.8,34.0,810.0,566.25,408.85
2017,7,7,15,15,640.0,209.0,2.8,34.0,731.0,510.65,368.14
2017,7,7,15,30,481.0,280.0,2.8,34.0,652.0,458.58,330.31
2017,7,7,15,45,615.5,203.0,2.8,34.0,650.5,441.11,315.86
2017,7,7,16,0,750.0,126.0,2.8,34.0,649.0,408.58,288.64
2017,7,7,16,15,731.5,122.0,2.8,33.5,601.5,363.46,253.29
2017,7,7,16,30,713.0,118.0,2.8,33.0,554.0,315.18,214.96
2017,7,7,16,45,690.5,113.0,2.8,33.0,504.0,268.0,176.79
2017,7,7,17,0,668.0,108.0,2.8,33.0,454.0,221.74,139.81
2017,7,7,17,15,479.5,133.0,2.65,32.5,367.5,170.82,108.0
2017,7,7,17,30,291.0,158.0,2.5,32.0,281.0,139.61,93.71
2017,7,7,17,45,274.5,137.0,2.4,32.0,239.5,105.19,72.78
2017,7,7,18,0,258.0,116.0,2.3,32.0,198.0,81.82,62.58
2017,7,7,18,15,227.5,96.0,2.1,31.0,158.5,68.66,51.91
2017,7,7,18,30,197.0,76.0,1.9,30.0,119.0,55.15,40.61
2017,7,7,18,45,153.5,57.0,1.7,29.5,84.5,41.85,29.13
2017,7,7,19,0,110.0,38.0,1.5,29.0,50.0,28.3,17.14
2017,7,7,19,15,55.0,19.0,1.6,28.5,25.0,14.47,0.5
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,9.05,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,17.45,4.29
2017,7,8,6,15,239.0,37.0,2.3,24.5,70.5,28.11,17.56
2017,7,8,6,30,344.0,51.0,2.4,25.0,109.0,38.82,27.28
2017,7,8,6,45,420.0,60.0,2.55,26.0,157.0,47.77,35.15
2017,7,8,7,0,496.0,69.0,2.7,27.0,205.0,54.54,40.92
2017,7,8,7,15,545.5,76.0,2.65,27.5,256.5,59.46,44.99
2017,7,8,7,30,595.0,83.0,2.6,28.0,308.0,88.45,52.36
2017,7,8,7,45,634.5,87.5,2.55,28.5,361.0,131.58,75.16
2017,7,8,8,0,674.0,92.0,2.5,29.0,414.0,178.16,107.23
2017,7,8,8,15,700.5,96.5,2.35,29.5,465.0,225.13,143.58
2017,7,8,8,30,727.0,101.0,2.2,30.0,516.0,276.95,184.96
2017,7,8,8,45,748.0,104.0,2.1,30.5,565.5,323.35,222.57
2017,7,8,9,0,769.0,107.0,2.0,31.0,615.0,370.14,259.94
2017,7,8,9,15,784.0,110.0,1.85,31.5,660.0,414.6,294.69
2017,7,8,9,30,799.0,113.0,1.7,32.0,705.0,458.35,327.8
2017,7,8,9,45,810.5,115.5,1.55,32.5,745.0,497.89,356.8
2017,7,8,10,0,822.0,118.0,1.4,33.0,785.0,536.28,383.88
2017,7,8,10,15,830.5,120.0,1.3,33.0,819.5,570.86,408.45
2017,7,8,10,30,839.0,122.0,1.2,33.0,854.0,603.31,430.82
2017,7,8,10,45,845.0,124.0,1.15,33.5,881.5,631.89,449.42
2017,7,8,11,0,851.0,126.0,1.1,34.0,909.0,657.85,465.75
2017,7,8,11,15,855.5,127.0,1.1,34.0,930.0,679.29,480.16
2017,7,8,11,30,860.0,128.0,1.1,34.0,951.0,697.82,492.46
2017,7,8,11,45,865.0,127.0,1.15,34.5,965.0,712.22,501.44
2017,7,8,12,0,870.0,126.0,1.2,35.0,979.0,723.6,508.35
2017,7,8,12,15,871.0,126.0,1.2,35.0,984.5,729.83,512.4
2017,7,8,12,30,872.0,126.0,1.2,35.0,990.0,733.14,514.54
2017,7,8,12,45,870.0,127.0,1.2,35.0,987.5,732.27,513.92
2017,7,8,13,0,868.0,128.0,1.2,35.0,985.0,728.67,511.51
2017,7,8,13,15,551.5,307.0,1.15,35.0,849.5,653.97,457.49
2017,7,8,13,30,235.0,486.0,1.1,35.0,714.0,553.77,386.93
2017,7,8,13,45,544.0,306.5,1.1,35.0,821.0,632.56,444.41
2017,7,8,14,0,853.0,127.0,1.1,35.0,928.0,675.86,476.14
2017,7,8,14,15,637.5,248.0,1.1,35.0,837.5,623.04,437.8
2017,7,8,14,30,422.0,369.0,1.1,35.0,747.0,563.06,395.72
2017,7,8,14,45,441.5,346.5,1.15,35.0,729.0,543.67,383.52
2017,7,8,15,0,461.0,324.0,1.2,35.0,711.0,521.43,368.68
2017,7,8,15,15,636.0,218.5,1.2,35.0,725.5,517.15,365.74
2017,7,8,15,30,811.0,113.0,1.2,35.0,740.0,492.76,347.48
2017,7,8,15,45,797.5,110.5,1.25,35.0,697.0,451.91,316.99
2017,7,8,16,0,784.0,108.0,1.3,35.0,654.0,409.07,284.33
2017,7,8,16,15,767.0,104.5,1.3,34.5,607.0,363.36,249.2
2017,7,8,16,30,750.0,101.0,1.3,34.0,560.0,317.43,213.08
2017,7,8,16,45,728.0,97.0,1.35,34.0,509.5,269.83,175.11
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,223.02,138.07
2017,7,8,17,15,676.0,88.0,1.3,33.5,407.0,171.23,99.35
2017,7,8,17,30,646.0,83.0,1.2,33.0,355.0,125.29,68.78
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,80.59,46.46
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,56.17,41.15
2017,7,8,18,15,505.5,63.0,1.05,32.0,201.0,50.21,36.38
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,44.2,31.35
2017,7,8,18,45,358.5,44.5,0.8,30.5,107.5,35.94,24.14
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,27.65,16.53
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,13.05,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.0,2.65,24.5,15.0,8.65,0.0
2017,7,9,6,0,119.0,22.0,2.8,25.0,30.0,16.67,3.31
2017,7,9,6,15,220.5,37.0,2.8,25.5,68.0,28.01,17.34
2017,7,9,6,30,322.0,52.0,2.8,26.0,106.0,39.35,27.58
2017,7,9,6,45,394.0,62.5,2.8,26.5,153.0,47.34,34.69
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,57.28,43.23
2017,7,9,7,15,517.0,81.0,2.8,27.5,251.0,62.78,47.8
2017,7,9,7,30,568.0,89.0,2.8,28.0,302.0,91.81,55.56
2017,7,9,7,45,607.0,94.5,2.8,28.5,354.5,134.26,78.33
2017,7,9,8,0,646.0,100.0,2.8,29.0,407.0,180.18,110.05
2017,7,9,8,15,673.5,104.5,2.65,29.5,458.0,226.06,145.49
2017,7,9,8,30,701.0,109.0,2.5,30.0,509.0,273.59,183.56
2017,7,9,8,45,724.5,112.0,2.4,30.5,558.5,323.06,223.37
2017,7,9,9,0,748.0,115.0,2.3,31.0,608.0,369.75,260.59
2017,7,9,9,15,764.0,118.0,2.15,31.0,653.0,413.77,295.67
2017,7,9,9,30,780.0,121.0,2.0,31.0,698.0,457.22,329.39
2017,7,9,9,45,794.0,122.5,1.95,31.5,738.5,497.63,359.61
2017,7,9,10,0,808.0,124.0,1.9,32.0,779.0,536.81,388.02
2017,7,9,10,15,817.5,126.0,1.85,32.5,813.5,569.13,410.93
2017,7,9,10,30,827.0,128.0,1.8,33.0,848.0,601.81,433.35
2017,7,9,10,45,834.0,129.5,1.8,33.5,876.5,630.33,452.61
2017,7,9,11,0,841.0,131.0,1.8,34.0,905.0,656.31,469.71
2017,7,9,11,15,845.5,132.0,1.8,34.0,926.0,677.57,484.29
2017,7,9,11,30,850.0,133.0,1.8,34.0,947.0,695.94,496.75
2017,7,9,11,45,854.0,133.0,1.85,34.5,960.5,710.25,505.7
2017,7,9,12,0,858.0,133.0,1.9,35.0,974.0,721.54,512.54
2017,7,9,12,15,859.0,133.5,1.9,35.0,980.0,728.05,516.86
2017,7,9,12,30,860.0,134.0,1.9,35.0,986.0,731.68,519.25
2017,7,9,12,45,858.5,135.0,1.95,35.0,983.5,731.19,519.21
2017,7,9,13,0,857.0,136.0,2.0,35.0,981.0,728.03,517.37
2017,7,9,13,15,855.0,135.5,1.95,35.0,971.0,720.58,512.02
2017,7,9,13,30,853.0,135.0,1.9,35.0,961.0,710.1,504.63
2017,7,9,13,45,848.0,134.5,1.9,35.0,943.5,694.5,494.09
2017,7,9,14,0,843.0,134.0,1.9,35.0,926.0,675.95,481.46
2017,7,9,14,15,837.5,132.5,1.85,35.0,901.0,653.47,465.75
2017,7,9,14,30,832.0,131.0,1.8,35.0,876.0,628.27,447.96
2017,7,9,14,45,822.0,130.5,1.75,35.0,843.5,598.55,426.8
2017,7,9,15,0,812.0,130.0,1.7,35.0,811.0,566.66,403.78
2017,7,9,15,15,525.0,245.5,1.6,35.0,678.5,479.02,341.36
2017,7,9,15,30,238.0,361.0,1.5,35.0,546.0,394.97,282.3
2017,7,9,15,45,497.5,241.0,1.45,35.0,597.5,417.07,296.06
2017,7,9,16,0,757.0,121.0,1.4,35.0,649.0,410.26,286.14
2017,7,9,16,15,738.5,117.5,1.3,34.5,601.5,365.14,251.14
2017,7,9,16,30,720.0,114.0,1.2,34.0,554.0,319.99,215.64
2017,7,9,16,45,692.5,111.0,1.2,34.0,503.5,269.58,176.0
2017,7,9,17,0,665.0,108.0,1.2,34.0,453.0,223.61,139.99
2017,7,9,17,15,633.0,102.0,1.15,33.5,401.0,176.33,104.91
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,131.54,75.07
2017,7,9,17,45,555.0,89.5,1.05,32.5,297.0,88.47,53.28
2017,7,9,18,0,509.0,83.0,1.0,32.0,245.0,64.29,48.04
2017,7,9,18,15,447.5,73.0,1.05,31.5,195.5,57.2,42.27
2017,7,9,18,30,386.0,63.0,1.1,31.0,146.0,47.59,34.16
2017,7,9,18,45,299.0,50.0,1.15,30.5,103.0,37.78,25.64
2017,7,9,19,0,212.0,37.0,1.2,30.0,60.0,27.95,16.74
2017,7,9,19,15,106.0,18.5,1.3,29.5,30.0,14.07,0.0
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.0,8.65,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,30.0,16.72,2.81
2017,7,10,6,15,244.0,35.5,2.8,24.5,68.5,27.05,16.6
2017,7,10,6,30,350.0,49.0,3.0,25.0,107.0,39.47,27.79
2017,7,10,6,45,426.5,58.0,3.25,25.5,155.5,46.31,33.96
2017,7,10,7,0,503.0,67.0,3.5,26.0,204.0,53.16,39.91
2017,7,10,7,15,553.5,74.0,3.6,26.5,255.5,58.16,44.08
2017,7,10,7,30,604.0,81.0,3.7,27.0,307.0,88.19,51.92
2017,7,10,7,45,643.0,85.5,3.8,28.0,360.5,131.87,75.21
2017,7,10,8,0,682.0,90.0,3.9,29.0,414.0,178.94,107.77
2017,7,10,8,15,708.5,94.5,3.9,29.5,465.5,230.08,147.7
2017,7,10,8,30,735.0,99.0,3.9,30.0,517.0,278.72,187.14
2017,7,10,8,45,757.0,101.5,3.95,31.0,567.0,325.55,225.23
2017,7,10,9,0,779.0,104.0,4.0,32.0,617.0,372.84,263.14
2017,7,10,9,15,794.5,107.0,3.95,32.5,662.5,418.08,299.27
2017,7,10,9,30,810.0,110.0,3.9,33.0,708.0,462.64,333.95
2017,7,10,9,45,822.5,111.5,3.9,33.5,749.0,502.57,364.5
2017,7,10,10,0,835.0,113.0,3.9,34.0,790.0,541.3,393.34
2017,7,10,10,15,844.0,115.0,3.85,34.5,824.5,576.75,419.01
2017,7,10,10,30,853.0,117.0,3.8,35.0,859.0,610.07,442.49
2017,7,10,10,45,860.0,118.0,3.75,35.5,887.5,639.05,462.39
2017,7,10,11,0,867.0,119.0,3.7,36.0,916.0,665.43,480.03
2017,7,10,11,15,871.5,119.5,3.7,36.0,937.5,687.0,495.21
2017,7,10,11,30,876.0,120.0,3.7,36.0,959.0,705.61,508.16
2017,7,10,11,45,874.0,124.5,3.7,36.5,971.0,719.55,516.64
2017,7,10,12,0,872.0,129.0,3.7,37.0,983.0,730.16,522.74
2017,7,10,12,15,873.0,129.0,3.7,37.0,989.0,736.48,527.06
2017,7,10,12,30,874.0,129.0,3.7,37.0,995.0,739.87,529.37
2017,7,10,12,45,874.0,129.0,3.7,37.5,993.0,739.78,528.19
2017,7,10,13,0,874.0,129.0,3.7,38.0,991.0,736.92,525.1
2017,7,10,13,15,872.0,128.5,3.7,38.0,981.0,729.3,519.9
2017,7,10,13,30,870.0,128.0,3.7,38.0,971.0,718.6,512.56
2017,7,10,13,45,866.0,127.0,3.75,38.0,953.0,703.01,502.02
2017,7,10,14,0,862.0,126.0,3.8,38.0,935.0,684.38,489.27
2017,7,10,14,15,856.5,124.5,3.8,38.0,910.0,661.43,473.25
2017,7,10,14,30,851.0,123.0,3.8,38.0,885.0,635.7,455.06
2017,7,10,14,45,843.5,121.0,3.8,38.0,853.0,605.74,433.64
2017,7,10,15,0,836.0,119.0,3.8,38.0,821.0,573.4,410.13
2017,7,10,15,15,825.5,117.0,3.8,37.5,783.0,537.27,384.27
2017,7,10,15,30,815.0,115.0,3.8,37.0,745.0,499.34,356.41
2017,7,10,15,45,801.5,112.5,3.8,37.0,701.5,458.46,324.97
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,415.36,291.22
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,369.19,255.09
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,322.82,218.08
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,274.82,179.33
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,224.08,139.01
2017,7,10,17,15,674.0,91.0,3.55,35.5,408.5,175.67,102.57
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,129.54,71.52
2017,7,10,17,45,598.5,80.0,3.25,34.5,303.5,84.59,48.6
2017,7,10,18,0,554.0,74.0,3.1,34.0,251.0,58.24,42.69
2017,7,10,18,15,493.0,66.0,2.75,33.0,200.5,52.36,38.0
2017,7,10,18,30,432.0,58.0,2.4,32.0,150.0,46.45,33.05
2017,7,10,18,45,339.5,46.5,2.1,31.5,106.0,37.45,25.24
2017,7,10,19,0,247.0,35.0,1.8,31.0,62.0,26.69,15.62
2017,7,10,19,15,123.5,17.5,1.85,30.5,31.0,13.38,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.45,24.5,14.0,8.65,0.0
2017,7,11,6,0,100.0,22.0,3.6,25.0,28.0,16.61,2.06
2017,7,11,6,15,202.0,38.0,3.65,25.0,66.0,28.62,17.79
2017,7,11,6,30,304.0,54.0,3.7,25.0,104.0,40.61,28.72
2017,7,11,6,45,397.0,62.0,3.8,25.5,153.0,47.02,34.55
2017,7,11,7,0,490.0,70.0,3.9,26.0,202.0,55.32,41.75
2017,7,11,7,15,541.0,77.5,3.9,26.5,254.0,60.58,46.15
2017,7,11,7,30,592.0,85.0,3.9,27.0,306.0,90.95,54.26
2017,7,11,7,45,638.5,88.0,3.95,27.5,360.5,133.77,77.01
2017,7,11,8,0,685.0,91.0,4.0,28.0,415.0,180.78,109.56
2017,7,11,8,15,711.5,95.5,4.0,28.5,467.0,232.18,149.9
2017,7,11,8,30,738.0,100.0,4.0,29.0,519.0,281.06,189.71
2017,7,11,8,45,762.0,101.5,4.0,30.0,569.5,327.93,227.94
2017,7,11,9,0,786.0,103.0,4.0,31.0,620.0,375.45,266.12
2017,7,11,9,15,800.5,106.0,4.0,31.5,665.0,420.66,302.46
2017,7,11,9,30,815.0,109.0,4.0,32.0,710.0,464.85,337.13
2017,7,11,9,45,827.0,110.5,4.0,32.5,751.0,505.07,368.03
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,543.77,396.99
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,579.15,423.69
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,612.35,448.29
2017,7,11,10,45,861.5,118.0,4.05,33.5,889.0,641.31,468.63
2017,7,11,11,0,867.0,120.0,4.1,34.0,917.0,667.58,486.65
2017,7,11,11,15,871.0,121.0,4.1,34.0,937.5,689.25,502.07
2017,7,11,11,30,875.0,122.0,4.1,34.0,958.0,707.92,515.22
2017,7,11,11,45,884.5,117.5,4.15,34.5,973.5,723.28,525.16
2017,7,11,12,0,894.0,113.0,4.2,35.0,989.0,735.68,532.93
2017,7,11,12,15,894.5,113.0,4.2,35.0,994.0,741.94,537.26
2017,7,11,12,30,895.0,113.0,4.2,35.0,999.0,745.14,539.47
2017,7,11,12,45,893.5,113.5,4.2,35.5,996.5,744.35,537.8
2017,7,11,13,0,892.0,114.0,4.2,36.0,994.0,740.65,534.11
2017,7,11,13,15,889.5,113.5,4.2,36.0,983.5,732.45,528.44
2017,7,11,13,30,887.0,113.0,4.2,36.0,973.0,721.09,520.56
2017,7,11,13,45,881.5,113.5,4.2,36.0,954.5,705.26,509.51
2017,7,11,14,0,876.0,114.0,4.2,36.0,936.0,686.39,496.24
2017,7,11,14,15,870.0,113.0,4.2,36.0,910.5,663.12,479.78
2017,7,11,14,30,864.0,112.0,4.2,36.0,885.0,637.05,461.11
2017,7,11,14,45,847.0,116.0,4.25,36.0,850.5,605.67,438.44
2017,7,11,15,0,830.0,120.0,4.3,36.0,816.0,572.47,414.05
2017,7,11,15,15,819.5,117.5,4.3,35.5,778.0,536.14,387.74
2017,7,11,15,30,809.0,115.0,4.3,35.0,740.0,498.03,359.41
2017,7,11,15,45,647.0,177.5,4.35,35.0,659.0,441.17,317.09
2017,7,11,16,0,485.0,240.0,4.4,35.0,578.0,389.15,278.95
2017,7,11,16,15,612.0,173.0,4.4,34.5,567.5,363.25,256.42
2017,7,11,16,30,739.0,106.0,4.4,34.0,557.0,322.35,220.52
2017,7,11,16,45,712.0,103.0,4.4,34.0,506.0,274.56,181.64
2017,7,11,17,0,685.0,100.0,4.4,34.0,455.0,224.3,141.4
2017,7,11,17,15,653.0,95.0,4.35,33.5,403.0,176.65,105.19
2017,7,11,17,30,621.0,90.0,4.3,33.0,351.0,131.42,74.33
2017,7,11,17,45,575.5,84.0,4.25,33.0,298.5,87.48,51.28
2017,7,11,18,0,530.0,78.0,4.2,33.0,246.0,60.88,45.08
2017,7,11,18,15,468.0,69.0,4.0,32.5,196.5,54.38,39.77
2017,7,11,18,30,406.0,60.0,3.8,32.0,147.0,47.81,34.18
2017,7,11,18,45,313.0,48.0,3.6,31.5,103.5,36.47,24.42
2017,7,11,19,0,220.0,36.0,3.4,31.0,60.0,27.27,16.04
2017,7,11,19,15,110.0,18.0,3.35,30.5,30.0,13.71,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
