Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,7.0,3.15,24.5,7.0,5.51,0.0
2017,7,12,6,0,0.0,14.0,3.4,25.0,14.0,10.66,0.0
2017,7,12,6,15,0.5,33.5,3.5,25.5,33.5,25.14,14.86
2017,7,12,6,30,1.0,53.0,3.6,26.0,53.0,39.15,27.36
2017,7,12,6,45,14.5,74.5,3.75,26.5,78.0,54.47,40.7
2017,7,12,7,0,28.0,96.0,3.9,27.0,103.0,68.58,52.8
2017,7,12,7,15,36.5,118.0,3.95,27.5,130.0,83.28,65.11
2017,7,12,7,30,45.0,140.0,4.0,28.0,157.0,101.32,75.23
2017,7,12,7,45,363.5,115.0,4.05,28.5,284.5,122.13,78.16
2017,7,12,8,0,682.0,90.0,4.1,29.0,412.0,180.2,108.83
2017,7,12,8,15,402.0,169.0,4.1,29.5,364.5,214.28,147.43
2017,7,12,8,30,122.0,248.0,4.1,30.0,317.0,216.13,159.33
2017,7,12,8,45,336.5,223.0,4.2,30.5,438.5,277.32,200.37
2017,7,12,9,0,551.0,198.0,4.3,31.0,560.0,359.19,258.67
2017,7,12,9,15,681.0,153.0,4.3,31.0,633.0,408.55,296.02
2017,7,12,9,30,811.0,108.0,4.3,31.0,706.0,463.33,338.0
2017,7,12,9,45,602.5,221.5,4.3,31.5,680.0,483.65,354.72
2017,7,12,10,0,394.0,335.0,4.3,32.0,654.0,476.51,349.68
2017,7,12,10,15,623.0,225.0,4.3,32.5,755.5,545.43,400.18
2017,7,12,10,30,852.0,115.0,4.3,33.0,857.0,610.53,447.97
2017,7,12,10,45,858.5,116.5,4.3,33.5,885.0,639.68,468.24
2017,7,12,11,0,865.0,118.0,4.3,34.0,913.0,666.21,486.38
2017,7,12,11,15,449.5,257.0,4.3,34.0,671.0,524.83,383.93
2017,7,12,11,30,34.0,396.0,4.3,34.0,429.0,337.38,244.61
2017,7,12,11,45,253.0,411.0,4.35,34.5,658.5,516.59,374.95
2017,7,12,12,0,472.0,426.0,4.4,35.0,888.0,692.02,496.3
2017,7,12,12,15,417.0,438.0,4.35,35.0,848.0,662.44,474.66
2017,7,12,12,30,362.0,450.0,4.3,35.0,808.0,633.43,454.19
2017,7,12,12,45,415.5,441.0,4.3,35.0,851.5,665.42,476.78
2017,7,12,13,0,469.0,432.0,4.3,35.0,895.0,698.08,499.32
2017,7,12,13,15,667.0,280.5,4.25,35.0,930.5,719.08,517.26
2017,7,12,13,30,865.0,129.0,4.2,35.0,966.0,719.34,521.29
2017,7,12,13,45,862.5,127.0,4.2,35.5,948.5,704.13,509.58
2017,7,12,14,0,860.0,125.0,4.2,36.0,931.0,685.81,495.7
2017,7,12,14,15,687.0,236.5,4.1,35.5,869.5,652.58,470.44
2017,7,12,14,30,514.0,348.0,4.0,35.0,808.0,610.16,439.31
2017,7,12,14,45,490.0,335.5,3.95,35.0,761.0,569.51,410.91
2017,7,12,15,0,466.0,323.0,3.9,35.0,714.0,528.52,381.91
2017,7,12,15,15,498.5,294.0,3.85,35.0,694.0,505.32,365.13
2017,7,12,15,30,531.0,265.0,3.8,35.0,674.0,478.12,344.84
2017,7,12,15,45,384.5,290.0,3.75,35.0,577.5,401.85,289.96
2017,7,12,16,0,238.0,315.0,3.7,35.0,481.0,337.85,244.33
2017,7,12,16,15,203.0,294.0,3.6,34.5,428.5,296.09,214.29
2017,7,12,16,30,168.0,273.0,3.5,34.0,376.0,257.17,186.16
2017,7,12,16,45,122.5,244.5,3.45,34.0,316.0,213.57,154.54
2017,7,12,17,0,77.0,216.0,3.4,34.0,256.0,174.15,126.33
2017,7,12,17,15,68.5,190.5,3.2,33.5,223.0,148.62,107.64
2017,7,12,17,30,60.0,165.0,3.0,33.0,190.0,124.23,89.92
2017,7,12,17,45,51.5,142.0,2.9,32.5,161.5,102.56,74.6
2017,7,12,18,0,43.0,119.0,2.8,32.0,133.0,83.84,64.27
2017,7,12,18,15,31.5,96.5,2.5,31.5,105.5,68.81,51.92
2017,7,12,18,30,20.0,74.0,2.2,31.0,78.0,53.55,39.09
2017,7,12,18,45,10.0,52.5,1.95,30.5,54.5,38.81,26.46
2017,7,12,19,0,0.0,31.0,1.7,30.0,31.0,23.39,13.02
2017,7,12,19,15,0.0,15.5,1.75,29.5,15.5,11.82,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,54.0,10.5,2.15,23.5,13.5,8.26,0.0
2017,7,13,6,0,108.0,21.0,2.4,24.0,27.0,15.9,0.22
2017,7,13,6,15,221.0,35.5,2.45,24.5,65.5,26.92,16.35
2017,7,13,6,30,334.0,50.0,2.5,25.0,104.0,38.02,26.51
2017,7,13,6,45,420.5,58.5,2.55,26.0,153.0,46.74,34.23
2017,7,13,7,0,507.0,67.0,2.6,27.0,202.0,53.28,39.83
2017,7,13,7,15,558.5,73.5,2.65,27.5,254.0,57.93,43.7
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,89.3,51.86
2017,7,13,7,45,417.5,135.5,2.75,28.5,301.5,142.47,92.02
2017,7,13,8,0,225.0,191.0,2.8,29.0,297.0,174.76,123.48
2017,7,13,8,15,287.0,205.5,2.85,29.5,357.5,213.97,151.29
2017,7,13,8,30,349.0,220.0,2.9,30.0,418.0,259.09,184.38
2017,7,13,8,45,568.5,160.5,2.95,30.5,517.5,311.6,219.66
2017,7,13,9,0,788.0,101.0,3.0,31.0,617.0,376.52,266.31
2017,7,13,9,15,466.0,223.5,3.0,31.5,534.5,372.11,270.0
2017,7,13,9,30,144.0,346.0,3.0,32.0,452.0,331.88,243.75
2017,7,13,9,45,490.5,229.5,3.0,32.5,620.5,433.14,316.39
2017,7,13,10,0,837.0,113.0,3.0,33.0,789.0,545.98,397.07
2017,7,13,10,15,845.5,114.5,3.0,33.0,823.5,581.03,422.85
2017,7,13,10,30,854.0,116.0,3.0,33.0,858.0,613.92,446.93
2017,7,13,10,45,858.5,118.5,3.0,33.5,886.0,642.7,466.72
2017,7,13,11,0,863.0,121.0,3.0,34.0,914.0,668.74,484.18
2017,7,13,11,15,867.5,122.0,3.0,34.5,935.0,690.77,498.57
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,709.83,510.68
2017,7,13,11,45,614.5,284.5,3.05,35.5,876.0,679.18,484.92
2017,7,13,12,0,357.0,446.0,3.1,36.0,796.0,623.14,442.13
2017,7,13,12,15,323.0,465.5,3.1,36.0,783.5,616.7,437.46
2017,7,13,12,30,289.0,485.0,3.1,36.0,771.0,608.34,431.2
2017,7,13,12,45,578.5,308.5,3.15,36.0,879.0,684.03,487.74
2017,7,13,13,0,868.0,132.0,3.2,36.0,987.0,740.12,530.19
2017,7,13,13,15,865.5,131.5,3.25,36.0,977.0,732.21,524.63
2017,7,13,13,30,863.0,131.0,3.3,36.0,967.0,721.25,517.33
2017,7,13,13,45,858.5,130.0,3.35,36.5,949.0,705.44,505.61
2017,7,13,14,0,854.0,129.0,3.4,37.0,931.0,686.61,491.76
2017,7,13,14,15,848.5,128.0,3.4,37.0,905.5,664.21,476.15
2017,7,13,14,30,843.0,127.0,3.4,37.0,880.0,639.04,458.39
2017,7,13,14,45,833.5,126.0,3.45,37.0,848.0,608.83,436.99
2017,7,13,15,0,824.0,125.0,3.5,37.0,816.0,576.38,413.59
2017,7,13,15,15,813.5,122.5,3.55,36.5,778.0,540.21,387.88
2017,7,13,15,30,803.0,120.0,3.6,36.0,740.0,503.85,361.24
2017,7,13,15,45,786.5,118.5,3.65,36.0,696.0,461.63,329.0
2017,7,13,16,0,770.0,117.0,3.7,36.0,652.0,418.6,295.44
2017,7,13,16,15,751.5,113.5,3.7,35.5,604.5,372.68,259.58
2017,7,13,16,30,733.0,110.0,3.7,35.0,557.0,326.69,222.91
2017,7,13,16,45,705.0,107.0,3.7,35.0,505.5,275.39,181.78
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,228.42,144.27
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,180.51,107.98
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,135.1,76.85
2017,7,13,17,45,564.5,87.0,3.55,34.0,297.0,91.31,53.44
2017,7,13,18,0,517.0,81.0,3.5,34.0,244.0,62.96,46.59
2017,7,13,18,15,453.0,71.5,3.2,33.0,194.5,56.16,41.15
2017,7,13,18,30,389.0,62.0,2.9,32.0,145.0,46.93,33.44
2017,7,13,18,45,297.0,49.5,2.6,31.5,101.5,37.4,25.17
2017,7,13,19,0,205.0,37.0,2.3,31.0,58.0,27.91,16.49
2017,7,13,19,15,102.5,18.5,2.25,30.5,29.0,14.05,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.0,1.7,24.5,13.0,7.87,0.0
2017,7,14,6,0,104.0,20.0,1.9,25.0,26.0,15.15,0.0
2017,7,14,6,15,215.5,34.5,1.95,25.0,64.0,26.17,15.65
2017,7,14,6,30,327.0,49.0,2.0,25.0,102.0,37.26,25.86
2017,7,14,6,45,414.5,57.5,2.1,25.5,150.5,45.92,33.6
2017,7,14,7,0,502.0,66.0,2.2,26.0,199.0,52.49,39.33
2017,7,14,7,15,554.0,73.0,2.15,26.5,251.0,57.52,43.55
2017,7,14,7,30,606.0,80.0,2.1,27.0,303.0,89.7,52.26
2017,7,14,7,45,652.5,82.5,2.1,28.0,357.5,133.11,75.41
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,184.49,111.14
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,232.27,148.37
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,281.5,188.0
2017,7,14,8,45,773.0,95.0,1.8,30.5,567.0,328.97,226.48
2017,7,14,9,0,795.0,97.0,1.7,31.0,617.0,376.89,264.65
2017,7,14,9,15,809.5,99.5,1.55,31.5,662.5,422.99,300.45
2017,7,14,9,30,824.0,102.0,1.4,32.0,708.0,466.88,333.42
2017,7,14,9,45,835.5,104.5,1.3,32.5,749.0,508.2,363.57
2017,7,14,10,0,847.0,107.0,1.2,33.0,790.0,547.96,391.51
2017,7,14,10,15,855.5,108.5,1.1,33.5,825.0,583.44,415.53
2017,7,14,10,30,864.0,110.0,1.0,34.0,860.0,616.72,437.19
2017,7,14,10,45,869.5,111.5,0.95,34.5,888.5,645.74,455.71
2017,7,14,11,0,875.0,113.0,0.9,35.0,917.0,672.04,471.91
2017,7,14,11,15,879.5,114.0,0.9,35.5,938.0,694.43,485.69
2017,7,14,11,30,884.0,115.0,0.9,36.0,959.0,713.82,497.27
2017,7,14,11,45,883.5,118.0,0.9,36.5,972.0,728.09,505.34
2017,7,14,12,0,883.0,121.0,0.9,37.0,985.0,739.06,511.21
2017,7,14,12,15,659.5,279.0,0.9,37.0,926.5,721.08,495.44
2017,7,14,12,30,436.0,437.0,0.9,37.0,868.0,682.64,467.11
2017,7,14,12,45,435.5,435.5,0.9,37.5,865.5,681.2,465.62
2017,7,14,13,0,435.0,434.0,0.9,38.0,863.0,677.88,462.59
2017,7,14,13,15,655.5,278.0,0.9,38.0,917.0,712.55,488.57
2017,7,14,13,30,876.0,122.0,0.9,38.0,971.0,725.73,500.64
2017,7,14,13,45,651.5,258.0,0.95,38.0,883.0,677.14,466.31
2017,7,14,14,0,427.0,394.0,1.0,38.0,795.0,616.52,424.81
2017,7,14,14,15,640.0,257.5,1.05,38.0,839.0,641.4,444.69
2017,7,14,14,30,853.0,121.0,1.1,38.0,883.0,642.63,448.03
2017,7,14,14,45,827.5,130.0,1.2,38.0,847.0,610.1,426.38
2017,7,14,15,0,802.0,139.0,1.3,38.0,811.0,580.57,406.31
2017,7,14,15,15,790.5,136.5,1.4,37.5,773.0,543.69,381.74
2017,7,14,15,30,779.0,134.0,1.5,37.0,735.0,505.2,355.17
2017,7,14,15,45,759.5,133.0,1.65,37.0,690.5,462.86,324.5
2017,7,14,16,0,740.0,132.0,1.8,37.0,646.0,420.03,292.52
2017,7,14,16,15,721.0,128.0,1.95,36.5,598.5,372.32,256.74
2017,7,14,16,30,702.0,124.0,2.1,36.0,551.0,326.57,221.37
2017,7,14,16,45,673.0,120.0,2.25,36.0,500.0,278.45,183.54
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,231.9,147.1
2017,7,14,17,15,610.0,110.0,2.45,35.5,396.5,184.9,112.0
2017,7,14,17,30,576.0,104.0,2.5,35.0,344.0,140.63,81.88
2017,7,14,17,45,527.0,96.5,2.6,35.0,292.0,97.45,58.43
2017,7,14,18,0,478.0,89.0,2.7,35.0,240.0,66.05,48.89
2017,7,14,18,15,415.0,78.0,2.5,34.5,190.5,58.07,42.43
2017,7,14,18,30,352.0,67.0,2.3,34.0,141.0,50.01,35.65
2017,7,14,18,45,263.5,52.5,2.15,33.5,98.5,39.27,26.43
2017,7,14,19,0,175.0,38.0,2.0,33.0,56.0,28.48,16.73
2017,7,14,19,15,87.5,19.0,2.1,32.5,28.0,14.38,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,7.47,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,14.4,0.0
2017,7,15,6,15,204.0,34.5,2.9,26.5,62.0,26.11,15.4
2017,7,15,6,30,310.0,50.0,2.9,27.0,99.0,37.84,26.07
2017,7,15,6,45,388.0,60.5,2.95,28.0,146.0,45.89,33.18
2017,7,15,7,0,466.0,71.0,3.0,29.0,193.0,55.95,41.71
2017,7,15,7,15,518.5,78.5,2.65,29.5,244.5,61.14,46.01
2017,7,15,7,30,571.0,86.0,2.3,30.0,296.0,92.87,54.74
2017,7,15,7,45,609.0,92.0,1.95,31.0,348.5,136.18,78.46
2017,7,15,8,0,647.0,98.0,1.6,32.0,401.0,182.87,110.52
2017,7,15,8,15,675.0,103.0,1.4,32.5,452.5,229.73,146.21
2017,7,15,8,30,703.0,108.0,1.2,33.0,504.0,278.32,184.19
2017,7,15,8,45,722.0,113.0,1.0,33.5,553.0,328.39,223.22
2017,7,15,9,0,741.0,118.0,0.8,34.0,602.0,375.4,259.0
2017,7,15,9,15,507.0,224.5,1.0,34.5,567.0,391.61,276.3
2017,7,15,9,30,273.0,331.0,1.2,35.0,532.0,384.21,274.17
2017,7,15,9,45,217.0,360.0,1.4,35.5,525.5,388.32,277.71
2017,7,15,10,0,161.0,389.0,1.6,36.0,519.0,390.82,279.38
2017,7,15,10,15,485.5,263.5,1.7,36.0,679.5,498.87,356.4
2017,7,15,10,30,810.0,138.0,1.8,36.0,840.0,612.32,435.99
2017,7,15,10,45,813.0,142.5,1.95,36.5,867.5,641.51,455.44
2017,7,15,11,0,816.0,147.0,2.1,37.0,895.0,668.01,473.29
2017,7,15,11,15,820.5,148.0,2.15,37.0,915.5,681.51,483.04
2017,7,15,11,30,825.0,149.0,2.2,37.0,936.0,699.65,495.59
2017,7,15,11,45,828.0,149.5,2.3,37.5,949.5,713.46,504.34
2017,7,15,12,0,831.0,150.0,2.4,38.0,963.0,724.32,511.03
2017,7,15,12,15,832.0,150.5,2.45,38.0,968.5,730.79,515.59
2017,7,15,12,30,833.0,151.0,2.5,38.0,974.0,734.49,518.29
2017,7,15,12,45,827.0,155.0,2.55,38.0,970.5,732.85,517.35
2017,7,15,13,0,821.0,159.0,2.6,38.0,967.0,740.84,522.34
2017,7,15,13,15,578.5,306.0,2.65,38.0,873.0,679.33,477.87
2017,7,15,13,30,336.0,453.0,2.7,38.0,779.0,611.3,429.03
2017,7,15,13,45,392.0,423.5,2.75,38.0,796.5,621.35,437.2
2017,7,15,14,0,448.0,394.0,2.8,38.0,814.0,632.26,445.27
2017,7,15,14,15,247.5,392.5,2.85,37.5,623.5,483.58,344.02
2017,7,15,14,30,47.0,391.0,2.9,37.0,433.0,337.05,241.08
2017,7,15,14,45,233.5,365.0,3.0,37.0,562.0,436.69,313.75
2017,7,15,15,0,420.0,339.0,3.1,37.0,691.0,518.17,370.68
2017,7,15,15,15,277.0,353.0,3.15,36.5,580.5,430.36,309.21
2017,7,15,15,30,134.0,367.0,3.2,36.0,470.0,352.27,254.53
2017,7,15,15,45,130.5,343.5,3.25,35.5,439.5,325.01,235.78
2017,7,15,16,0,127.0,320.0,3.3,35.0,409.0,297.75,216.54
2017,7,15,16,15,63.5,167.0,3.3,34.5,211.5,151.94,109.8
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,10.71,2.73
2017,7,15,16,45,0.0,45.0,3.3,34.0,45.0,34.49,21.46
2017,7,15,17,0,0.0,76.0,3.3,34.0,76.0,58.4,40.28
2017,7,15,17,15,0.0,51.5,3.2,33.5,51.5,39.44,25.59
2017,7,15,17,30,0.0,27.0,3.1,33.0,27.0,20.6,10.79
2017,7,15,17,45,0.0,22.5,3.05,32.5,22.5,17.14,8.1
2017,7,15,18,0,0.0,18.0,3.0,32.0,18.0,13.69,5.86
2017,7,15,18,15,0.0,14.0,2.85,31.5,14.0,10.63,3.3
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,7.58,0.71
2017,7,15,18,45,0.0,7.0,2.6,30.5,7.0,5.3,0.0
2017,7,15,19,0,0.0,4.0,2.5,30.0,4.0,3.02,0.0
2017,7,15,19,15,0.0,2.0,2.45,29.5,2.0,1.51,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,9.0,1.1,25.0,11.5,7.08,0.0
2017,7,16,6,0,88.0,18.0,1.3,25.0,23.0,13.64,0.0
2017,7,16,6,15,188.5,34.0,1.45,25.0,59.0,25.68,15.13
2017,7,16,6,30,289.0,50.0,1.6,25.0,95.0,37.69,26.19
2017,7,16,6,45,365.0,61.5,1.75,25.0,141.5,46.36,34.03
2017,7,16,7,0,441.0,73.0,1.9,25.0,188.0,57.25,43.56
2017,7,16,7,15,494.0,81.5,2.0,25.5,239.0,63.08,48.47
2017,7,16,7,30,547.0,90.0,2.1,26.0,290.0,95.2,57.94
2017,7,16,7,45,583.5,97.0,2.25,26.5,342.0,137.88,82.29
2017,7,16,8,0,620.0,104.0,2.4,27.0,394.0,183.85,115.0
2017,7,16,8,15,649.0,109.5,2.45,27.0,445.0,230.02,151.46
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,278.1,190.77
2017,7,16,8,45,696.5,121.0,2.65,27.5,544.5,324.82,229.27
2017,7,16,9,0,715.0,127.0,2.8,28.0,593.0,371.84,267.55
2017,7,16,9,15,732.0,130.5,2.8,28.5,638.5,418.15,304.35
2017,7,16,9,30,749.0,134.0,2.8,29.0,684.0,461.66,338.18
2017,7,16,9,45,760.5,138.0,2.85,29.5,724.0,502.16,369.09
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,541.31,398.2
2017,7,16,10,15,782.0,144.5,2.85,30.0,799.0,576.82,424.59
2017,7,16,10,30,792.0,147.0,2.8,30.0,834.0,610.44,449.06
2017,7,16,10,45,799.0,149.5,2.8,30.5,862.5,640.07,469.49
2017,7,16,11,0,806.0,152.0,2.8,31.0,891.0,667.26,487.79
2017,7,16,11,15,811.5,153.5,2.75,31.0,912.0,690.03,503.52
2017,7,16,11,30,817.0,155.0,2.7,31.0,933.0,710.01,517.11
2017,7,16,11,45,817.0,158.0,2.7,31.5,946.5,724.37,525.86
2017,7,16,12,0,817.0,161.0,2.7,32.0,960.0,735.64,532.39
2017,7,16,12,15,818.5,161.5,2.7,32.0,965.5,742.96,537.34
2017,7,16,12,30,820.0,162.0,2.7,32.0,971.0,747.34,540.27
2017,7,16,12,45,817.5,163.5,2.7,32.0,968.5,746.71,539.78
2017,7,16,13,0,815.0,165.0,2.7,32.0,966.0,743.26,537.37
2017,7,16,13,15,564.0,316.5,2.7,32.0,868.5,682.52,491.86
2017,7,16,13,30,313.0,468.0,2.7,32.0,771.0,607.8,436.94
2017,7,16,13,45,554.5,316.0,2.7,32.5,840.5,659.24,475.73
2017,7,16,14,0,796.0,164.0,2.7,33.0,910.0,688.26,497.85
2017,7,16,14,15,789.5,162.5,2.7,33.0,885.0,665.25,481.55
2017,7,16,14,30,783.0,161.0,2.7,33.0,860.0,639.67,463.56
2017,7,16,14,45,759.0,168.0,2.75,33.0,825.0,607.79,440.94
2017,7,16,15,0,735.0,175.0,2.8,33.0,790.0,575.97,417.94
2017,7,16,15,15,517.5,261.0,2.8,32.5,684.5,496.46,361.16
2017,7,16,15,30,300.0,347.0,2.8,32.0,579.0,424.97,310.19
2017,7,16,15,45,291.5,326.5,2.8,32.0,540.5,390.56,285.23
2017,7,16,16,0,283.0,306.0,2.8,32.0,502.0,356.09,259.66
2017,7,16,16,15,213.5,289.0,2.8,32.0,431.0,299.13,218.23
2017,7,16,16,30,144.0,272.0,2.8,32.0,360.0,251.05,183.56
2017,7,16,16,45,357.0,206.0,2.8,32.0,397.0,253.72,178.75
2017,7,16,17,0,570.0,140.0,2.8,32.0,434.0,236.71,156.46
2017,7,16,17,15,535.0,131.5,2.6,31.5,382.5,188.09,119.54
2017,7,16,17,30,500.0,123.0,2.4,31.0,331.0,145.48,89.78
2017,7,16,17,45,450.0,113.0,2.25,30.5,280.0,104.11,66.04
2017,7,16,18,0,400.0,103.0,2.1,30.0,229.0,74.16,56.73
2017,7,16,18,15,340.0,89.0,1.9,29.5,181.0,64.58,48.82
2017,7,16,18,30,280.0,75.0,1.7,29.0,133.0,54.82,40.47
2017,7,16,18,45,202.5,56.5,1.55,28.5,92.0,41.74,29.09
2017,7,16,19,0,125.0,38.0,1.4,28.0,51.0,28.26,16.91
2017,7,16,19,15,62.5,19.0,1.45,27.5,25.5,14.41,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,6.29,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,12.41,0.0
2017,7,17,6,15,108.0,37.0,1.1,25.0,52.0,27.49,16.51
2017,7,17,6,30,179.0,58.0,1.1,25.0,86.0,42.52,30.23
2017,7,17,6,45,252.5,75.0,1.1,25.5,131.5,54.89,41.18
2017,7,17,7,0,326.0,92.0,1.1,26.0,177.0,66.43,51.14
2017,7,17,7,15,379.0,105.0,1.05,26.5,226.0,75.19,58.47
2017,7,17,7,30,432.0,118.0,1.0,27.0,275.0,106.44,69.33
2017,7,17,7,45,481.5,125.0,1.0,27.5,327.0,144.84,91.16
2017,7,17,8,0,531.0,132.0,1.0,28.0,379.0,187.91,120.85
2017,7,17,8,15,562.0,140.0,1.05,28.5,430.0,235.18,156.88
2017,7,17,8,30,593.0,148.0,1.1,29.0,481.0,281.56,193.14
2017,7,17,8,45,623.5,151.0,1.2,29.5,530.0,325.94,228.16
2017,7,17,9,0,654.0,154.0,1.3,30.0,579.0,371.88,264.03
2017,7,17,9,15,456.0,244.0,1.45,30.0,551.0,386.94,280.23
2017,7,17,9,30,258.0,334.0,1.6,30.0,523.0,381.13,278.95
2017,7,17,9,45,164.0,349.5,1.75,30.5,472.5,355.45,260.96
2017,7,17,10,0,70.0,365.0,1.9,31.0,422.0,320.68,235.45
2017,7,17,10,15,76.5,377.0,2.0,31.0,441.5,337.85,247.97
2017,7,17,10,30,83.0,389.0,2.1,31.0,461.0,355.14,260.34
2017,7,17,10,45,158.5,420.5,2.25,31.5,563.5,437.16,318.84
2017,7,17,11,0,234.0,452.0,2.4,32.0,666.0,517.18,374.55
2017,7,17,11,15,515.0,309.5,2.45,32.0,795.5,617.08,447.31
2017,7,17,11,30,796.0,167.0,2.5,32.0,925.0,706.83,512.21
2017,7,17,11,45,527.0,326.5,2.6,32.5,831.5,658.36,473.92
2017,7,17,12,0,258.0,486.0,2.7,33.0,738.0,587.36,420.54
2017,7,17,12,15,518.5,337.5,2.75,33.0,847.5,671.72,483.21
2017,7,17,12,30,779.0,189.0,2.8,33.0,957.0,740.12,533.6
2017,7,17,12,45,781.5,186.5,2.85,33.5,956.0,740.11,532.35
2017,7,17,13,0,784.0,184.0,2.9,34.0,955.0,737.4,529.7
2017,7,17,13,15,781.5,183.0,2.95,34.0,945.5,729.35,524.47
2017,7,17,13,30,779.0,182.0,3.0,34.0,936.0,718.42,517.26
2017,7,17,13,45,444.0,323.0,3.05,34.0,751.0,588.91,424.8
2017,7,17,14,0,109.0,464.0,3.1,34.0,566.0,442.35,318.65
2017,7,17,14,15,147.0,454.0,3.1,34.0,587.5,461.48,333.33
2017,7,17,14,30,185.0,444.0,3.1,34.0,609.0,472.13,341.3
2017,7,17,14,45,202.0,413.0,3.15,34.0,587.5,451.32,327.15
2017,7,17,15,0,219.0,382.0,3.2,34.0,566.0,428.85,311.71
2017,7,17,15,15,472.0,269.5,3.2,33.5,640.5,479.89,349.57
2017,7,17,15,30,725.0,157.0,3.2,33.0,715.0,501.68,364.42
2017,7,17,15,45,708.0,153.5,3.2,33.0,672.0,459.78,332.23
2017,7,17,16,0,691.0,150.0,3.2,33.0,629.0,417.32,299.2
2017,7,17,16,15,670.5,145.5,3.2,33.0,582.5,372.45,263.8
2017,7,17,16,30,650.0,141.0,3.2,33.0,536.0,327.87,228.03
2017,7,17,16,45,625.0,134.5,3.2,33.0,486.0,281.07,190.45
2017,7,17,17,0,600.0,128.0,3.2,33.0,436.0,235.57,154.09
2017,7,17,17,15,519.5,129.0,2.95,32.5,374.0,184.88,117.35
2017,7,17,17,30,439.0,130.0,2.7,32.0,312.0,144.4,90.92
2017,7,17,17,45,396.5,117.5,2.5,31.5,264.0,104.93,67.51
2017,7,17,18,0,354.0,105.0,2.3,31.0,216.0,74.85,57.07
2017,7,17,18,15,303.0,89.0,2.15,30.5,171.0,64.18,48.27
2017,7,17,18,30,252.0,73.0,2.0,30.0,126.0,53.22,38.95
2017,7,17,18,45,185.0,54.5,1.85,29.5,87.0,40.31,27.76
2017,7,17,19,0,118.0,36.0,1.7,29.0,48.0,26.87,15.67
2017,7,17,19,15,59.0,18.0,1.8,28.5,24.0,13.69,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,7.08,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,13.68,0.0
2017,7,18,6,15,221.0,31.5,1.95,24.5,60.0,24.02,13.66
2017,7,18,6,30,337.0,45.0,2.0,25.0,97.0,36.37,25.02
2017,7,18,6,45,422.5,53.5,2.05,25.5,145.5,42.95,31.03
2017,7,18,7,0,508.0,62.0,2.1,26.0,194.0,49.6,36.86
2017,7,18,7,15,560.0,69.0,2.1,26.5,246.0,54.76,41.2
2017,7,18,7,30,612.0,76.0,2.1,27.0,298.0,90.1,51.36
2017,7,18,7,45,654.0,79.5,2.1,28.0,352.0,134.42,76.05
2017,7,18,8,0,696.0,83.0,2.1,29.0,406.0,186.13,112.68
2017,7,18,8,15,722.0,87.0,2.15,29.5,458.0,234.09,150.4
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,283.52,190.49
2017,7,18,8,45,767.5,94.5,2.3,30.5,559.5,331.6,229.89
2017,7,18,9,0,787.0,98.0,2.4,31.0,609.0,379.92,268.92
2017,7,18,9,15,555.5,207.5,2.45,31.5,582.0,402.38,290.78
2017,7,18,9,30,324.0,317.0,2.5,32.0,555.0,399.9,291.57
2017,7,18,9,45,581.0,212.5,2.6,32.5,668.5,473.62,344.54
2017,7,18,10,0,838.0,108.0,2.7,33.0,782.0,550.13,399.86
2017,7,18,10,15,846.5,110.0,2.75,33.5,817.0,585.96,425.46
2017,7,18,10,30,855.0,112.0,2.8,34.0,852.0,619.62,449.1
2017,7,18,10,45,860.5,114.0,2.9,34.5,880.0,649.01,469.45
2017,7,18,11,0,866.0,116.0,3.0,35.0,908.0,675.7,487.57
2017,7,18,11,15,870.5,117.0,3.05,35.0,929.5,698.1,503.31
2017,7,18,11,30,875.0,118.0,3.1,35.0,951.0,717.52,516.86
2017,7,18,11,45,876.5,119.0,3.2,35.5,964.0,731.72,525.89
2017,7,18,12,0,878.0,120.0,3.3,36.0,977.0,742.74,532.67
2017,7,18,12,15,548.5,310.0,3.4,36.0,847.0,674.05,481.11
2017,7,18,12,30,219.0,500.0,3.5,36.0,717.0,569.68,404.92
2017,7,18,12,45,163.5,496.5,3.6,36.0,658.5,525.85,374.84
2017,7,18,13,0,108.0,493.0,3.7,36.0,600.0,474.73,339.1
2017,7,18,13,15,110.0,488.0,3.75,36.0,596.0,470.78,336.76
2017,7,18,13,30,112.0,483.0,3.8,36.0,592.0,466.15,333.79
2017,7,18,13,45,485.0,303.5,3.9,36.0,759.5,604.12,435.83
2017,7,18,14,0,858.0,124.0,4.0,36.0,927.0,695.67,503.08
2017,7,18,14,15,852.0,123.0,4.05,36.0,902.0,672.71,486.54
2017,7,18,14,30,846.0,122.0,4.1,36.0,877.0,647.0,468.4
2017,7,18,14,45,823.0,129.0,4.2,36.0,841.5,614.44,445.15
2017,7,18,15,0,800.0,136.0,4.3,36.0,806.0,584.8,423.42
2017,7,18,15,15,789.0,133.5,4.3,35.5,768.0,548.08,397.11
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,509.69,368.92
2017,7,18,15,45,763.0,128.0,4.35,35.0,686.5,467.6,336.68
2017,7,18,16,0,748.0,125.0,4.4,35.0,643.0,424.64,303.05
2017,7,18,16,15,729.0,121.5,4.35,34.5,595.5,379.15,267.37
2017,7,18,16,30,710.0,118.0,4.3,34.0,548.0,330.85,228.89
2017,7,18,16,45,356.0,137.0,4.3,34.0,352.5,207.27,143.18
2017,7,18,17,0,2.0,156.0,4.3,34.0,157.0,117.82,86.23
2017,7,18,17,15,297.0,126.5,4.15,33.5,249.5,146.23,96.67
2017,7,18,17,30,592.0,97.0,4.0,33.0,342.0,142.08,82.8
2017,7,18,17,45,544.5,90.0,3.9,33.0,290.0,98.01,57.5
2017,7,18,18,0,497.0,83.0,3.8,33.0,238.0,64.3,47.91
2017,7,18,18,15,431.5,73.0,3.4,32.0,188.5,54.9,40.27
2017,7,18,18,30,366.0,63.0,3.0,31.0,139.0,47.4,33.94
2017,7,18,18,45,270.5,49.5,2.6,30.5,96.0,37.21,25.07
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,27.04,15.65
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,13.64,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.5,8.5,1.8,24.5,10.0,6.69,0.0
2017,7,19,6,0,65.0,17.0,2.1,25.0,20.0,12.96,0.0
2017,7,19,6,15,171.5,33.5,2.2,25.5,56.0,25.24,14.46
2017,7,19,6,30,278.0,50.0,2.3,26.0,92.0,37.61,25.92
2017,7,19,6,45,367.5,60.0,2.4,26.5,140.0,45.35,32.9
2017,7,19,7,0,457.0,70.0,2.5,27.0,188.0,55.22,41.45
2017,7,19,7,15,511.5,78.0,2.5,27.5,239.5,60.81,46.14
2017,7,19,7,30,566.0,86.0,2.5,28.0,291.0,95.7,56.57
2017,7,19,7,45,382.5,138.0,2.55,28.5,286.5,143.93,94.24
2017,7,19,8,0,199.0,190.0,2.6,29.0,282.0,172.09,122.56
2017,7,19,8,15,276.0,202.5,2.6,29.5,347.5,212.82,151.06
2017,7,19,8,30,353.0,215.0,2.6,30.0,413.0,260.74,185.84
2017,7,19,8,45,358.0,237.5,2.65,30.5,454.5,299.51,216.08
2017,7,19,9,0,363.0,260.0,2.7,31.0,496.0,338.18,245.76
2017,7,19,9,15,576.5,188.5,2.7,31.5,595.0,401.14,290.45
2017,7,19,9,30,790.0,117.0,2.7,32.0,694.0,471.18,341.18
2017,7,19,9,45,804.0,118.5,2.75,32.5,735.5,512.73,372.38
2017,7,19,10,0,818.0,120.0,2.8,33.0,777.0,550.44,400.2
2017,7,19,10,15,827.5,122.0,2.85,33.0,812.0,586.2,426.78
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,619.89,451.39
2017,7,19,10,45,562.0,281.0,2.95,33.5,774.0,600.02,434.23
2017,7,19,11,0,287.0,438.0,3.0,34.0,701.0,548.89,394.8
2017,7,19,11,15,575.0,282.5,3.05,34.5,825.0,639.34,460.79
2017,7,19,11,30,863.0,127.0,3.1,35.0,949.0,718.02,517.45
2017,7,19,11,45,856.5,134.5,3.2,35.5,960.0,731.08,525.18
2017,7,19,12,0,850.0,142.0,3.3,36.0,971.0,740.67,530.84
2017,7,19,12,15,851.0,142.5,3.4,36.0,977.0,747.5,535.87
2017,7,19,12,30,852.0,143.0,3.5,36.0,983.0,751.44,538.91
2017,7,19,12,45,851.5,142.5,3.6,36.0,981.0,750.79,538.86
2017,7,19,13,0,851.0,142.0,3.7,36.0,979.0,747.38,536.91
2017,7,19,13,15,848.5,141.5,3.75,36.0,969.0,739.61,531.78
2017,7,19,13,30,846.0,141.0,3.8,36.0,959.0,728.84,524.58
2017,7,19,13,45,841.5,140.5,3.85,36.5,941.0,713.61,513.19
2017,7,19,14,0,837.0,140.0,3.9,37.0,923.0,695.42,499.71
2017,7,19,14,15,831.0,138.5,3.95,37.0,898.0,672.61,483.97
2017,7,19,14,30,825.0,137.0,4.0,37.0,873.0,647.08,466.11
2017,7,19,14,45,809.0,139.5,4.1,37.0,839.0,621.36,447.69
2017,7,19,15,0,793.0,142.0,4.2,37.0,805.0,587.73,423.54
2017,7,19,15,15,782.0,139.5,4.2,36.5,767.0,551.19,397.57
2017,7,19,15,30,771.0,137.0,4.2,36.0,729.0,513.0,369.73
2017,7,19,15,45,756.5,133.5,4.2,36.0,686.0,470.93,337.67
2017,7,19,16,0,742.0,130.0,4.2,36.0,643.0,427.96,304.23
2017,7,19,16,15,722.5,126.0,4.15,35.5,595.0,379.77,266.88
2017,7,19,16,30,703.0,122.0,4.1,35.0,547.0,333.43,230.1
2017,7,19,16,45,678.5,116.5,4.1,35.0,496.5,284.87,190.94
2017,7,19,17,0,654.0,111.0,4.1,35.0,446.0,237.46,152.85
2017,7,19,17,15,620.5,105.0,4.0,34.5,394.0,189.53,116.13
2017,7,19,17,30,587.0,99.0,3.9,34.0,342.0,144.27,84.19
2017,7,19,17,45,543.5,90.5,3.8,33.5,290.0,99.47,58.18
2017,7,19,18,0,500.0,82.0,3.7,33.0,238.0,63.62,47.34
2017,7,19,18,15,435.5,72.0,3.35,32.5,188.5,56.5,41.51
2017,7,19,18,30,371.0,62.0,3.0,32.0,139.0,46.75,33.25
2017,7,19,18,45,281.5,48.0,2.65,31.5,96.0,36.23,24.12
2017,7,19,19,0,192.0,34.0,2.3,31.0,53.0,25.69,14.44
2017,7,19,19,15,96.0,17.0,2.3,30.5,26.5,12.92,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,6.29,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,12.22,0.0
2017,7,20,6,15,161.5,33.0,2.5,25.5,54.5,24.83,14.04
2017,7,20,6,30,266.0,50.0,2.6,26.0,90.0,37.53,25.82
2017,7,20,6,45,354.0,60.5,2.75,26.5,137.0,45.57,33.08
2017,7,20,7,0,442.0,71.0,2.9,27.0,184.0,55.87,42.0
2017,7,20,7,15,497.5,79.5,2.8,27.5,235.5,61.78,46.97
2017,7,20,7,30,553.0,88.0,2.7,28.0,287.0,97.32,57.94
2017,7,20,7,45,598.5,92.5,2.65,28.5,340.5,139.86,82.29
2017,7,20,8,0,644.0,97.0,2.6,29.0,394.0,186.63,115.44
2017,7,20,8,15,672.5,102.0,2.5,29.5,446.0,233.89,152.5
2017,7,20,8,30,701.0,107.0,2.4,30.0,498.0,282.96,192.01
2017,7,20,8,45,726.0,109.5,2.35,31.0,548.5,333.16,231.99
2017,7,20,9,0,751.0,112.0,2.3,32.0,599.0,381.0,269.45
2017,7,20,9,15,767.5,115.5,2.15,32.5,644.5,426.62,304.81
2017,7,20,9,30,784.0,119.0,2.0,33.0,690.0,471.73,338.64
2017,7,20,9,45,798.0,120.5,1.95,33.5,731.5,513.13,369.07
2017,7,20,10,0,812.0,122.0,1.9,34.0,773.0,550.51,395.84
2017,7,20,10,15,821.5,124.0,1.9,34.0,808.5,586.12,421.65
2017,7,20,10,30,831.0,126.0,1.9,34.0,844.0,619.68,445.47
2017,7,20,10,45,839.5,126.5,1.95,34.5,873.5,649.21,465.44
2017,7,20,11,0,848.0,127.0,2.0,35.0,903.0,676.27,483.35
2017,7,20,11,15,853.0,128.5,2.05,35.5,924.5,699.04,498.06
2017,7,20,11,30,858.0,130.0,2.1,36.0,946.0,718.9,510.6
2017,7,20,11,45,874.0,121.5,2.2,36.5,963.5,736.18,521.82
2017,7,20,12,0,890.0,113.0,2.3,37.0,981.0,750.64,531.07
2017,7,20,12,15,891.5,113.0,2.35,37.0,987.0,757.97,536.17
2017,7,20,12,30,893.0,113.0,2.4,37.0,993.0,762.2,539.23
2017,7,20,12,45,893.5,112.5,2.5,37.5,991.5,762.28,538.73
2017,7,20,13,0,894.0,112.0,2.6,38.0,990.0,759.35,536.2
2017,7,20,13,15,892.0,111.5,2.65,38.0,980.0,751.44,531.22
2017,7,20,13,30,890.0,111.0,2.7,38.0,970.0,740.34,524.08
2017,7,20,13,45,887.0,110.0,2.8,38.0,952.5,724.92,514.24
2017,7,20,14,0,884.0,109.0,2.9,38.0,935.0,706.35,502.12
2017,7,20,14,15,878.5,108.0,2.95,38.0,910.0,683.01,486.37
2017,7,20,14,30,873.0,107.0,3.0,38.0,885.0,656.8,468.42
2017,7,20,14,45,864.5,106.0,3.05,38.0,852.5,626.03,446.99
2017,7,20,15,0,856.0,105.0,3.1,38.0,820.0,592.87,423.46
2017,7,20,15,15,846.5,103.0,3.15,38.0,782.0,556.15,396.92
2017,7,20,15,30,837.0,101.0,3.2,38.0,744.0,517.49,368.36
2017,7,20,15,45,822.5,99.5,3.25,38.0,700.0,475.17,336.48
2017,7,20,16,0,808.0,98.0,3.3,38.0,656.0,431.76,303.0
2017,7,20,16,15,791.0,95.0,3.35,37.5,608.0,384.21,266.34
2017,7,20,16,30,774.0,92.0,3.4,37.0,560.0,336.82,228.86
2017,7,20,16,45,750.0,89.0,3.45,37.0,508.5,287.44,189.07
2017,7,20,17,0,726.0,86.0,3.5,37.0,457.0,239.0,150.12
2017,7,20,17,15,695.5,81.5,3.45,36.5,404.0,189.43,112.02
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,138.21,75.58
2017,7,20,17,45,620.0,72.0,3.4,35.5,298.0,91.7,49.13
2017,7,20,18,0,575.0,67.0,3.4,35.0,245.0,53.51,38.61
2017,7,20,18,15,511.0,59.5,3.1,34.0,194.0,47.76,34.01
2017,7,20,18,30,447.0,52.0,2.8,33.0,143.0,42.01,29.17
2017,7,20,18,45,346.0,41.5,2.5,32.5,99.0,33.6,21.85
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,25.22,13.92
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,11.87,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,2.3,24.5,9.0,6.29,0.0
2017,7,21,6,0,43.0,16.0,2.4,25.0,18.0,12.17,0.0
2017,7,21,6,15,147.0,33.5,2.45,25.5,53.0,25.13,14.15
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,38.13,26.3
2017,7,21,6,45,346.5,61.0,2.65,26.5,135.5,45.85,33.3
2017,7,21,7,0,442.0,71.0,2.8,27.0,183.0,55.91,42.02
2017,7,21,7,15,498.0,79.5,2.75,27.5,234.5,61.83,47.0
2017,7,21,7,30,554.0,88.0,2.7,28.0,286.0,98.33,58.42
2017,7,21,7,45,599.5,92.5,2.7,29.0,339.5,141.04,82.92
2017,7,21,8,0,645.0,97.0,2.7,30.0,393.0,187.99,116.05
2017,7,21,8,15,674.0,102.0,2.55,30.5,445.0,235.51,153.22
2017,7,21,8,30,703.0,107.0,2.4,31.0,497.0,284.91,192.81
2017,7,21,8,45,727.0,110.0,2.25,32.0,547.5,335.36,232.73
2017,7,21,9,0,751.0,113.0,2.1,33.0,598.0,383.38,269.95
2017,7,21,9,15,767.0,116.0,2.0,33.5,643.5,428.48,304.76
2017,7,21,9,30,783.0,119.0,1.9,34.0,689.0,473.01,338.07
2017,7,21,9,45,796.5,121.0,1.85,34.5,730.5,514.61,368.43
2017,7,21,10,0,810.0,123.0,1.8,35.0,772.0,554.93,396.94
2017,7,21,10,15,819.5,125.0,1.85,35.5,807.0,587.65,419.98
2017,7,21,10,30,829.0,127.0,1.9,36.0,842.0,621.21,442.97
2017,7,21,10,45,836.5,128.5,1.95,36.5,871.0,650.87,462.8
2017,7,21,11,0,844.0,130.0,2.0,37.0,900.0,677.99,480.56
2017,7,21,11,15,849.0,131.0,2.1,37.0,922.0,700.34,496.17
2017,7,21,11,30,854.0,132.0,2.2,37.0,944.0,719.79,509.72
2017,7,21,11,45,854.0,134.5,2.35,37.5,957.0,733.74,518.71
2017,7,21,12,0,854.0,137.0,2.5,38.0,970.0,744.51,525.52
2017,7,21,12,15,855.5,137.5,2.6,38.0,976.0,751.85,530.88
2017,7,21,12,30,857.0,138.0,2.7,38.0,982.0,756.25,534.28
2017,7,21,12,45,856.5,138.0,2.8,38.5,980.0,755.98,533.47
2017,7,21,13,0,856.0,138.0,2.9,39.0,978.0,752.89,530.77
2017,7,21,13,15,854.0,137.5,2.95,39.0,968.5,745.39,526.02
2017,7,21,13,30,852.0,137.0,3.0,39.0,959.0,734.85,519.21
2017,7,21,13,45,847.5,136.0,3.1,39.0,941.0,719.09,509.07
2017,7,21,14,0,843.0,135.0,3.2,39.0,923.0,700.33,496.79
2017,7,21,14,15,837.0,134.0,3.2,39.0,898.0,677.67,481.31
2017,7,21,14,30,831.0,133.0,3.2,39.0,873.0,652.27,463.75
2017,7,21,14,45,818.0,133.5,3.25,39.0,840.0,621.09,442.09
2017,7,21,15,0,805.0,134.0,3.3,39.0,807.0,592.36,421.58
2017,7,21,15,15,794.0,131.5,3.35,38.5,768.5,555.3,395.84
2017,7,21,15,30,783.0,129.0,3.4,38.0,730.0,516.55,368.19
2017,7,21,15,45,765.5,127.5,3.45,38.0,686.0,474.1,336.44
2017,7,21,16,0,748.0,126.0,3.5,38.0,642.0,430.97,303.43
2017,7,21,16,15,729.0,122.0,3.5,37.5,594.5,384.82,268.06
2017,7,21,16,30,710.0,118.0,3.5,37.0,547.0,335.97,229.93
2017,7,21,16,45,680.0,115.0,3.55,37.0,495.5,287.33,191.26
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,240.35,154.01
2017,7,21,17,15,616.0,105.5,3.6,36.5,391.5,191.92,117.19
2017,7,21,17,30,582.0,99.0,3.6,36.0,339.0,146.25,84.96
2017,7,21,17,45,532.5,92.0,3.6,35.5,286.5,102.2,59.42
2017,7,21,18,0,483.0,85.0,3.6,35.0,234.0,65.73,48.65
2017,7,21,18,15,418.0,74.0,3.5,34.5,184.5,55.42,40.24
2017,7,21,18,30,353.0,63.0,3.4,34.0,135.0,47.28,33.35
2017,7,21,18,45,261.0,48.5,3.3,33.5,92.5,36.44,24.02
2017,7,21,19,0,169.0,34.0,3.2,33.0,50.0,25.58,14.03
2017,7,21,19,15,84.5,17.0,3.3,32.5,25.0,12.89,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
