Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,24.5,8.5,5.9,0.0
2017,7,22,6,0,44.0,15.0,3.2,25.0,17.0,11.45,0.0
2017,7,22,6,15,143.0,33.0,3.3,25.5,52.0,24.75,13.72
2017,7,22,6,30,242.0,51.0,3.4,26.0,87.0,38.07,26.21
2017,7,22,6,45,335.0,62.5,3.5,26.5,134.5,46.78,34.06
2017,7,22,7,0,428.0,74.0,3.6,27.0,182.0,55.53,41.7
2017,7,22,7,15,484.5,83.0,3.55,27.5,233.5,64.33,49.13
2017,7,22,7,30,541.0,92.0,3.5,28.0,285.0,101.52,61.07
2017,7,22,7,45,590.5,96.5,3.5,29.0,339.5,144.12,85.71
2017,7,22,8,0,640.0,101.0,3.5,30.0,394.0,191.45,119.16
2017,7,22,8,15,669.5,106.0,3.4,30.5,446.5,238.97,156.49
2017,7,22,8,30,699.0,111.0,3.3,31.0,499.0,288.43,196.33
2017,7,22,8,45,725.5,113.5,3.2,32.0,550.0,336.52,234.74
2017,7,22,9,0,752.0,116.0,3.1,33.0,601.0,387.86,274.76
2017,7,22,9,15,768.5,119.0,2.95,33.5,647.5,433.31,310.14
2017,7,22,9,30,785.0,122.0,2.8,34.0,694.0,478.24,344.06
2017,7,22,9,45,800.0,124.0,2.65,34.5,735.5,520.79,375.23
2017,7,22,10,0,815.0,126.0,2.5,35.0,777.0,562.16,404.52
2017,7,22,10,15,824.5,128.0,2.45,35.5,813.0,594.86,427.39
2017,7,22,10,30,834.0,130.0,2.4,36.0,849.0,628.65,450.28
2017,7,22,10,45,842.5,130.5,2.4,36.5,878.0,658.38,470.07
2017,7,22,11,0,851.0,131.0,2.4,37.0,907.0,685.63,487.76
2017,7,22,11,15,855.5,132.0,2.45,37.0,929.0,707.84,503.04
2017,7,22,11,30,860.0,133.0,2.5,37.0,951.0,727.09,516.21
2017,7,22,11,45,871.0,128.5,2.65,37.5,967.0,743.94,527.22
2017,7,22,12,0,882.0,124.0,2.8,38.0,983.0,757.88,536.2
2017,7,22,12,15,883.0,124.5,2.9,38.0,989.0,765.17,541.48
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,769.38,544.72
2017,7,22,12,45,884.5,123.5,3.15,38.5,993.0,768.74,543.89
2017,7,22,13,0,885.0,122.0,3.3,39.0,991.0,765.12,541.03
2017,7,22,13,15,883.0,121.5,3.35,39.0,981.0,757.3,536.03
2017,7,22,13,30,881.0,121.0,3.4,39.0,971.0,746.32,528.89
2017,7,22,13,45,877.5,120.0,3.5,39.0,953.0,730.7,518.77
2017,7,22,14,0,874.0,119.0,3.6,39.0,935.0,711.96,506.41
2017,7,22,14,15,868.5,118.0,3.6,39.0,909.5,688.82,490.56
2017,7,22,14,30,863.0,117.0,3.6,39.0,884.0,662.84,472.54
2017,7,22,14,45,682.0,214.5,3.65,39.0,807.0,612.25,435.56
2017,7,22,15,0,501.0,312.0,3.7,39.0,730.0,556.06,395.14
2017,7,22,15,15,528.5,283.0,3.7,38.5,705.5,528.94,377.1
2017,7,22,15,30,556.0,254.0,3.7,38.0,681.0,498.08,355.64
2017,7,22,15,45,677.5,179.0,3.75,38.0,668.0,475.15,338.04
2017,7,22,16,0,799.0,104.0,3.8,38.0,655.0,436.46,307.53
2017,7,22,16,15,781.5,101.0,3.8,37.5,607.0,389.39,271.12
2017,7,22,16,30,764.0,98.0,3.8,37.0,559.0,342.08,233.67
2017,7,22,16,45,737.5,95.0,3.8,37.0,507.0,292.24,193.58
2017,7,22,17,0,711.0,92.0,3.8,37.0,455.0,243.62,154.53
2017,7,22,17,15,679.0,87.5,3.75,36.5,401.5,190.63,113.78
2017,7,22,17,30,647.0,83.0,3.7,36.0,348.0,143.37,80.09
2017,7,22,17,45,598.5,77.5,3.7,35.5,294.5,96.9,53.05
2017,7,22,18,0,550.0,72.0,3.7,35.0,241.0,56.89,41.4
2017,7,22,18,15,484.5,63.5,3.55,34.5,190.0,50.56,36.23
2017,7,22,18,30,419.0,55.0,3.4,34.0,139.0,44.19,30.8
2017,7,22,18,45,317.5,43.5,3.25,33.5,95.5,35.1,22.91
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,24.34,12.98
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,12.2,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,7.0,3.05,25.0,7.5,5.51,0.0
2017,7,23,6,0,27.0,14.0,3.2,25.0,15.0,11.02,0.0
2017,7,23,6,15,120.5,33.0,3.3,25.0,49.0,24.69,13.57
2017,7,23,6,30,214.0,52.0,3.4,25.0,83.0,38.59,26.74
2017,7,23,6,45,299.0,65.5,3.5,25.5,129.0,48.53,35.69
2017,7,23,7,0,384.0,79.0,3.6,26.0,175.0,58.42,44.33
2017,7,23,7,15,442.0,89.0,3.55,26.5,226.0,65.61,50.42
2017,7,23,7,30,500.0,99.0,3.5,27.0,277.0,102.54,63.03
2017,7,23,7,45,545.0,106.0,3.5,27.5,329.5,147.03,90.33
2017,7,23,8,0,590.0,113.0,3.5,28.0,382.0,193.19,123.64
2017,7,23,8,15,621.0,119.0,3.4,28.5,434.0,239.39,160.02
2017,7,23,8,30,652.0,125.0,3.3,29.0,486.0,287.78,199.02
2017,7,23,8,45,676.5,129.5,3.2,29.5,535.5,334.71,237.08
2017,7,23,9,0,701.0,134.0,3.1,30.0,585.0,382.56,275.24
2017,7,23,9,15,719.0,138.0,2.95,30.5,631.0,427.84,310.66
2017,7,23,9,30,737.0,142.0,2.8,31.0,677.0,473.87,345.56
2017,7,23,9,45,750.0,145.5,2.65,31.5,718.0,514.81,375.79
2017,7,23,10,0,763.0,149.0,2.5,32.0,759.0,554.54,404.19
2017,7,23,10,15,774.0,151.5,2.35,32.5,794.5,590.84,429.29
2017,7,23,10,30,785.0,154.0,2.2,33.0,830.0,625.32,452.32
2017,7,23,10,45,793.0,156.0,2.05,33.5,859.0,655.44,471.66
2017,7,23,11,0,801.0,158.0,1.9,34.0,888.0,683.18,488.79
2017,7,23,11,15,807.0,159.5,1.85,34.0,910.0,706.57,504.21
2017,7,23,11,30,813.0,161.0,1.8,34.0,932.0,727.2,517.56
2017,7,23,11,45,807.5,168.0,1.8,34.5,944.0,740.98,525.38
2017,7,23,12,0,802.0,175.0,1.8,35.0,956.0,751.48,530.98
2017,7,23,12,15,804.0,175.5,1.85,35.5,962.5,759.28,535.31
2017,7,23,12,30,806.0,176.0,1.9,36.0,969.0,764.16,537.7
2017,7,23,12,45,806.5,175.5,2.0,36.5,967.5,764.26,537.35
2017,7,23,13,0,807.0,175.0,2.1,37.0,966.0,761.48,535.1
2017,7,23,13,15,804.5,174.5,2.2,37.0,956.5,753.52,530.53
2017,7,23,13,30,802.0,174.0,2.3,37.0,947.0,742.57,523.94
2017,7,23,13,45,797.5,173.0,2.4,37.0,929.0,726.8,514.08
2017,7,23,14,0,793.0,172.0,2.5,37.0,911.0,708.15,502.15
2017,7,23,14,15,405.0,232.5,2.5,37.0,609.5,479.46,344.56
2017,7,23,14,30,17.0,293.0,2.5,37.0,308.0,238.42,170.45
2017,7,23,14,45,14.0,263.0,2.5,37.0,275.0,212.34,152.39
2017,7,23,15,0,11.0,233.0,2.5,37.0,242.0,186.54,133.84
2017,7,23,15,15,15.0,251.5,2.5,36.5,263.5,202.09,145.81
2017,7,23,15,30,19.0,270.0,2.5,36.0,285.0,217.03,157.28
2017,7,23,15,45,56.0,290.5,2.5,36.0,330.0,251.24,182.44
2017,7,23,16,0,93.0,311.0,2.5,36.0,375.0,277.97,201.63
2017,7,23,16,15,137.5,289.5,2.5,35.5,376.5,275.6,199.63
2017,7,23,16,30,182.0,268.0,2.5,35.0,378.0,265.16,191.15
2017,7,23,16,45,248.0,233.0,2.5,35.0,368.0,248.74,176.55
2017,7,23,17,0,314.0,198.0,2.5,35.0,358.0,222.85,153.99
2017,7,23,17,15,295.5,178.0,2.4,34.5,314.5,185.02,125.66
2017,7,23,17,30,277.0,158.0,2.3,34.0,271.0,148.9,99.62
2017,7,23,17,45,251.5,137.5,2.2,34.0,228.5,113.83,76.5
2017,7,23,18,0,226.0,117.0,2.1,34.0,186.0,81.85,62.05
2017,7,23,18,15,187.5,96.0,1.85,33.0,145.5,68.03,50.87
2017,7,23,18,30,149.0,75.0,1.6,32.0,105.0,53.86,39.05
2017,7,23,18,45,97.5,54.0,1.35,31.5,71.0,39.55,26.75
2017,7,23,19,0,46.0,33.0,1.1,31.0,37.0,24.61,13.24
2017,7,23,19,15,23.0,16.5,1.1,30.5,18.5,12.58,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,3.93,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,35.0,23.79,12.71
2017,7,24,6,30,41.0,59.0,3.4,25.0,65.0,42.09,29.63
2017,7,24,6,45,103.0,85.5,3.65,25.5,109.0,59.84,45.24
2017,7,24,7,0,165.0,112.0,3.9,26.0,153.0,77.44,60.45
2017,7,24,7,15,220.0,132.5,4.05,26.5,201.5,90.84,71.77
2017,7,24,7,30,275.0,153.0,4.2,27.0,250.0,124.21,86.85
2017,7,24,7,45,341.5,161.5,4.35,27.5,303.0,158.29,107.59
2017,7,24,8,0,408.0,170.0,4.5,28.0,356.0,200.07,136.77
2017,7,24,8,15,444.5,181.0,4.35,28.5,407.0,242.38,169.15
2017,7,24,8,30,481.0,192.0,4.2,29.0,458.0,287.73,204.58
2017,7,24,8,45,520.0,195.5,4.1,29.5,508.0,331.16,238.63
2017,7,24,9,0,559.0,199.0,4.0,30.0,558.0,377.11,274.33
2017,7,24,9,15,437.5,257.5,3.8,30.5,552.0,397.71,292.24
2017,7,24,9,30,316.0,316.0,3.6,31.0,546.0,401.83,296.3
2017,7,24,9,45,311.0,339.0,3.45,31.5,576.0,432.67,318.43
2017,7,24,10,0,306.0,362.0,3.3,32.0,606.0,462.26,338.96
2017,7,24,10,15,488.5,293.5,3.2,32.5,704.0,536.62,392.25
2017,7,24,10,30,671.0,225.0,3.1,33.0,802.0,616.2,448.35
2017,7,24,10,45,686.5,224.0,3.05,33.5,832.0,646.47,468.35
2017,7,24,11,0,702.0,223.0,3.0,34.0,862.0,675.02,487.03
2017,7,24,11,15,708.5,225.5,2.95,34.5,884.0,698.15,501.6
2017,7,24,11,30,715.0,228.0,2.9,35.0,906.0,718.81,514.25
2017,7,24,11,45,720.0,228.5,2.9,35.5,920.0,734.18,523.44
2017,7,24,12,0,725.0,229.0,2.9,36.0,934.0,746.82,530.73
2017,7,24,12,15,726.5,229.5,2.85,36.0,940.0,754.06,535.24
2017,7,24,12,30,728.0,230.0,2.8,36.0,946.0,758.49,537.88
2017,7,24,12,45,730.5,228.0,2.75,36.5,945.0,758.89,536.8
2017,7,24,13,0,733.0,226.0,2.7,37.0,944.0,756.48,533.88
2017,7,24,13,15,616.0,315.5,2.6,37.0,914.5,732.53,515.21
2017,7,24,13,30,499.0,405.0,2.5,37.0,885.0,711.7,498.65
2017,7,24,13,45,609.5,311.5,2.45,37.0,887.5,707.92,498.49
2017,7,24,14,0,720.0,218.0,2.4,37.0,890.0,701.42,496.12
2017,7,24,14,15,415.0,326.0,2.35,37.0,711.5,562.39,399.43
2017,7,24,14,30,110.0,434.0,2.3,37.0,533.0,415.97,295.85
2017,7,24,14,45,60.0,328.5,2.3,37.0,382.5,297.2,213.21
2017,7,24,15,0,10.0,223.0,2.3,37.0,232.0,178.33,127.6
2017,7,24,15,15,5.0,168.0,2.35,36.5,172.5,132.54,94.48
2017,7,24,15,30,0.0,113.0,2.4,36.0,113.0,87.3,60.96
2017,7,24,15,45,4.0,156.0,2.45,36.0,159.0,121.99,87.32
2017,7,24,16,0,8.0,199.0,2.5,36.0,205.0,155.76,112.77
2017,7,24,16,15,4.0,164.0,2.5,35.5,167.0,127.02,91.68
2017,7,24,16,30,0.0,129.0,2.5,35.0,129.0,98.83,70.8
2017,7,24,16,45,0.0,103.5,2.5,35.0,103.5,79.45,56.19
2017,7,24,17,0,0.0,78.0,2.5,35.0,78.0,59.94,41.29
2017,7,24,17,15,0.0,68.0,2.3,34.5,68.0,52.17,35.48
2017,7,24,17,30,0.0,58.0,2.1,34.0,58.0,44.43,29.6
2017,7,24,17,45,0.0,48.5,1.95,33.5,48.5,37.09,23.95
2017,7,24,18,0,0.0,39.0,1.8,33.0,39.0,29.77,19.26
2017,7,24,18,15,0.0,30.5,1.7,32.0,30.5,23.24,13.86
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,16.73,8.36
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,11.01,3.42
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,5.3,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,2.75,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,7.08,0.0
2017,7,25,6,15,52.5,33.5,3.6,24.5,41.0,24.78,13.33
2017,7,25,6,30,104.0,58.0,3.8,25.0,73.0,41.75,29.31
2017,7,25,6,45,190.5,76.5,4.0,25.5,118.0,55.04,41.17
2017,7,25,7,0,277.0,95.0,4.2,26.0,163.0,68.28,52.69
2017,7,25,7,15,338.5,108.5,4.2,26.5,213.0,77.08,60.14
2017,7,25,7,30,400.0,122.0,4.2,27.0,263.0,113.39,74.23
2017,7,25,7,45,275.5,155.5,4.25,28.0,260.0,146.95,101.08
2017,7,25,8,0,151.0,189.0,4.3,29.0,257.0,165.81,120.09
2017,7,25,8,15,251.0,200.5,4.25,29.5,331.5,210.07,150.75
2017,7,25,8,30,351.0,212.0,4.2,30.0,406.0,263.53,189.43
2017,7,25,8,45,309.0,245.5,4.2,30.5,428.0,294.78,215.28
2017,7,25,9,0,267.0,279.0,4.2,31.0,450.0,321.54,236.77
2017,7,25,9,15,275.5,301.0,4.1,31.5,489.5,357.24,263.36
2017,7,25,9,30,284.0,323.0,4.0,32.0,529.0,393.07,289.49
2017,7,25,9,45,212.0,353.0,3.95,32.5,512.0,388.6,286.0
2017,7,25,10,0,140.0,383.0,3.9,33.0,495.0,382.2,280.51
2017,7,25,10,15,443.5,279.5,3.85,33.5,656.5,501.02,367.32
2017,7,25,10,30,747.0,176.0,3.8,34.0,818.0,623.75,455.03
2017,7,25,10,45,451.0,315.5,3.8,34.5,707.0,565.72,410.47
2017,7,25,11,0,155.0,455.0,3.8,35.0,596.0,474.57,342.12
2017,7,25,11,15,466.5,318.5,3.8,35.0,757.5,604.35,437.52
2017,7,25,11,30,778.0,182.0,3.8,35.0,919.0,723.77,523.09
2017,7,25,11,45,554.0,321.0,3.8,35.5,850.0,688.95,493.78
2017,7,25,12,0,330.0,460.0,3.8,36.0,781.0,631.91,450.09
2017,7,25,12,15,570.5,314.0,3.8,36.0,873.0,707.76,506.25
2017,7,25,12,30,811.0,168.0,3.8,36.0,965.0,766.76,550.08
2017,7,25,12,45,810.0,168.0,3.85,36.5,963.0,766.13,548.36
2017,7,25,13,0,809.0,168.0,3.9,37.0,961.0,762.58,545.0
2017,7,25,13,15,806.5,167.5,3.9,37.0,950.5,754.53,539.59
2017,7,25,13,30,804.0,167.0,3.9,37.0,940.0,743.49,532.13
2017,7,25,13,45,800.0,165.5,3.9,37.5,922.5,727.56,520.27
2017,7,25,14,0,796.0,164.0,3.9,38.0,905.0,708.72,506.39
2017,7,25,14,15,789.0,162.0,3.9,37.5,880.0,684.61,490.91
2017,7,25,14,30,782.0,160.0,3.9,37.0,855.0,657.93,473.38
2017,7,25,14,45,737.0,179.5,3.9,37.0,814.5,622.19,447.87
2017,7,25,15,0,692.0,199.0,3.9,37.0,774.0,588.83,423.7
2017,7,25,15,15,678.0,195.0,3.9,37.0,736.5,551.7,396.99
2017,7,25,15,30,664.0,191.0,3.9,37.0,699.0,513.4,368.94
2017,7,25,15,45,642.5,188.0,3.95,37.0,655.0,471.37,337.77
2017,7,25,16,0,621.0,185.0,4.0,37.0,611.0,429.28,305.93
2017,7,25,16,15,597.0,179.0,3.95,36.5,564.0,384.12,271.83
2017,7,25,16,30,573.0,173.0,3.9,36.0,517.0,339.76,237.65
2017,7,25,16,45,536.5,167.5,3.9,36.0,466.0,289.46,198.63
2017,7,25,17,0,500.0,162.0,3.9,36.0,415.0,245.35,164.34
2017,7,25,17,15,460.0,151.5,3.75,35.5,363.5,199.85,130.22
2017,7,25,17,30,420.0,141.0,3.6,35.0,312.0,157.94,100.53
2017,7,25,17,45,361.0,129.5,3.5,34.5,260.5,117.8,75.87
2017,7,25,18,0,302.0,118.0,3.4,34.0,209.0,84.42,64.21
2017,7,25,18,15,236.5,100.0,3.2,33.5,162.0,70.94,53.18
2017,7,25,18,30,171.0,82.0,3.0,33.0,115.0,58.33,42.52
2017,7,25,18,45,102.5,57.5,2.9,32.5,75.5,41.55,28.18
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,24.47,12.76
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,12.98,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,9.44,0.0
2017,7,26,6,15,105.5,31.5,3.4,25.5,45.0,23.53,12.11
2017,7,26,6,30,196.0,51.0,3.6,26.0,78.0,37.8,25.86
2017,7,26,6,45,305.0,61.5,3.8,26.5,126.0,45.83,33.21
2017,7,26,7,0,414.0,72.0,4.0,27.0,174.0,54.03,40.4
2017,7,26,7,15,473.5,81.0,4.1,27.5,225.5,62.85,47.88
2017,7,26,7,30,533.0,90.0,4.2,28.0,277.0,103.91,61.99
2017,7,26,7,45,590.0,92.5,4.35,28.5,332.0,146.0,87.14
2017,7,26,8,0,647.0,95.0,4.5,29.0,387.0,193.62,121.52
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.0,241.51,159.85
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,291.32,200.63
2017,7,26,8,45,734.5,105.5,4.65,30.5,544.0,342.52,242.47
2017,7,26,9,0,763.0,107.0,4.7,31.0,595.0,391.9,282.42
2017,7,26,9,15,779.5,110.0,4.7,31.5,641.5,438.18,319.36
2017,7,26,9,30,796.0,113.0,4.7,32.0,688.0,483.92,354.92
2017,7,26,9,45,811.5,114.0,4.75,33.0,730.5,524.68,385.31
2017,7,26,10,0,827.0,115.0,4.8,34.0,773.0,565.47,414.77
2017,7,26,10,15,836.5,117.0,4.75,34.0,809.0,602.05,441.92
2017,7,26,10,30,846.0,119.0,4.7,34.0,845.0,636.53,467.01
2017,7,26,10,45,854.0,119.5,4.7,34.5,874.5,666.55,487.7
2017,7,26,11,0,862.0,120.0,4.7,35.0,904.0,694.03,506.19
2017,7,26,11,15,867.0,121.0,4.7,35.5,925.5,717.08,521.27
2017,7,26,11,30,872.0,122.0,4.7,36.0,947.0,737.17,534.13
2017,7,26,11,45,860.5,132.5,4.7,36.5,957.5,749.29,541.11
2017,7,26,12,0,849.0,143.0,4.7,37.0,968.0,757.64,545.45
2017,7,26,12,15,850.5,143.5,4.65,37.0,974.0,765.08,550.36
2017,7,26,12,30,852.0,144.0,4.6,37.0,980.0,769.56,553.22
2017,7,26,12,45,851.0,144.0,4.6,37.0,978.0,768.93,552.77
2017,7,26,13,0,850.0,144.0,4.6,37.0,976.0,765.43,550.38
2017,7,26,13,15,847.5,143.5,4.55,37.0,966.0,757.5,544.83
2017,7,26,13,30,845.0,143.0,4.5,37.0,956.0,746.56,537.21
2017,7,26,13,45,840.5,142.5,4.5,37.5,938.0,731.12,525.53
2017,7,26,14,0,836.0,142.0,4.5,38.0,920.0,712.7,511.77
2017,7,26,14,15,829.5,140.5,4.5,38.0,894.5,689.28,495.57
2017,7,26,14,30,823.0,139.0,4.5,38.0,869.0,663.15,477.29
2017,7,26,14,45,836.0,124.0,4.5,38.0,842.0,636.29,458.46
2017,7,26,15,0,849.0,109.0,4.5,38.0,815.0,605.38,436.38
2017,7,26,15,15,839.0,107.0,4.5,37.5,776.0,568.25,410.08
2017,7,26,15,30,829.0,105.0,4.5,37.0,737.0,529.23,381.71
2017,7,26,15,45,817.0,102.0,4.5,37.0,693.5,486.75,349.33
2017,7,26,16,0,805.0,99.0,4.5,37.0,650.0,442.93,315.19
2017,7,26,16,15,787.5,96.0,4.5,36.5,601.5,395.24,278.08
2017,7,26,16,30,770.0,93.0,4.5,36.0,553.0,347.3,239.86
2017,7,26,16,45,747.5,89.0,4.5,36.0,502.0,297.09,198.99
2017,7,26,17,0,725.0,85.0,4.5,36.0,451.0,247.7,158.71
2017,7,26,17,15,693.5,80.5,4.4,35.5,397.5,197.31,119.24
2017,7,26,17,30,662.0,76.0,4.3,35.0,344.0,145.58,81.26
2017,7,26,17,45,618.0,70.5,4.25,34.5,290.5,98.13,52.28
2017,7,26,18,0,574.0,65.0,4.2,34.0,237.0,54.97,40.01
2017,7,26,18,15,507.5,57.0,3.9,33.5,186.0,45.93,32.55
2017,7,26,18,30,441.0,49.0,3.6,33.0,135.0,39.72,27.22
2017,7,26,18,45,335.0,38.5,3.35,32.5,91.5,31.24,19.79
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,22.81,11.35
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,20.0,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,40.0,12.0,2.4,24.0,14.0,9.44,0.0
2017,7,27,6,15,154.0,28.5,2.55,24.5,47.5,21.54,10.47
2017,7,27,6,30,268.0,45.0,2.7,25.0,81.0,33.99,22.78
2017,7,27,6,45,365.5,54.5,2.85,25.5,129.0,41.49,29.67
2017,7,27,7,0,463.0,64.0,3.0,26.0,177.0,50.91,37.92
2017,7,27,7,15,520.0,71.5,3.05,27.0,229.0,57.35,43.32
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,99.93,57.05
2017,7,27,7,45,619.0,84.5,3.2,29.0,334.5,144.94,84.75
2017,7,27,8,0,661.0,90.0,3.3,30.0,388.0,193.82,120.49
2017,7,27,8,15,689.5,94.5,3.25,30.5,440.5,242.27,159.12
2017,7,27,8,30,718.0,99.0,3.2,31.0,493.0,295.43,202.13
2017,7,27,8,45,738.5,103.0,3.2,31.5,543.0,343.68,241.5
2017,7,27,9,0,759.0,107.0,3.2,32.0,593.0,392.33,280.48
2017,7,27,9,15,775.5,110.0,3.1,32.5,639.0,438.52,316.63
2017,7,27,9,30,792.0,113.0,3.0,33.0,685.0,484.18,351.31
2017,7,27,9,45,805.5,115.0,2.95,34.0,726.5,526.62,382.0
2017,7,27,10,0,819.0,117.0,2.9,35.0,768.0,564.86,408.75
2017,7,27,10,15,828.5,119.0,2.85,35.0,804.0,601.22,435.06
2017,7,27,10,30,838.0,121.0,2.8,35.0,840.0,635.51,459.34
2017,7,27,10,45,846.0,122.0,2.8,35.5,869.0,665.75,479.59
2017,7,27,11,0,854.0,123.0,2.8,36.0,898.0,693.46,497.69
2017,7,27,11,15,859.0,124.0,2.8,36.5,920.0,716.36,512.23
2017,7,27,11,30,864.0,125.0,2.8,37.0,942.0,736.33,524.56
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.5,754.03,535.45
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,768.88,544.2
2017,7,27,12,15,897.0,108.5,2.85,38.0,983.5,776.5,549.12
2017,7,27,12,30,898.0,109.0,2.9,38.0,990.0,780.91,552.11
2017,7,27,12,45,898.0,108.5,3.0,38.5,988.0,780.65,551.25
2017,7,27,13,0,898.0,108.0,3.1,39.0,986.0,777.25,548.47
2017,7,27,13,15,896.0,107.5,3.2,39.0,976.0,769.13,543.86
2017,7,27,13,30,894.0,107.0,3.3,39.0,966.0,757.78,536.92
2017,7,27,13,45,890.5,106.0,3.4,39.0,948.0,741.69,526.59
2017,7,27,14,0,887.0,105.0,3.5,39.0,930.0,722.43,513.99
2017,7,27,14,15,881.5,104.0,3.55,39.0,904.5,698.7,498.01
2017,7,27,14,30,876.0,103.0,3.6,39.0,879.0,672.08,479.82
2017,7,27,14,45,862.0,105.5,3.7,39.0,845.0,640.22,457.78
2017,7,27,15,0,848.0,108.0,3.8,39.0,811.0,606.3,433.87
2017,7,27,15,15,838.0,106.0,3.85,38.5,772.5,569.14,407.97
2017,7,27,15,30,828.0,104.0,3.9,38.0,734.0,530.08,379.98
2017,7,27,15,45,813.5,102.0,4.0,38.0,690.0,487.16,347.76
2017,7,27,16,0,799.0,100.0,4.1,38.0,646.0,443.23,313.98
2017,7,27,16,15,781.0,97.0,4.1,37.5,597.5,395.52,277.15
2017,7,27,16,30,763.0,94.0,4.1,37.0,549.0,347.62,239.25
2017,7,27,16,45,738.5,90.5,4.15,37.0,497.5,297.48,198.78
2017,7,27,17,0,714.0,87.0,4.2,37.0,446.0,248.36,159.03
2017,7,27,17,15,682.0,82.5,4.15,36.5,393.0,194.92,117.43
2017,7,27,17,30,650.0,78.0,4.1,36.0,340.0,146.98,82.4
2017,7,27,17,45,604.5,72.0,4.1,35.5,286.5,99.54,53.25
2017,7,27,18,0,559.0,66.0,4.1,35.0,233.0,56.59,41.16
2017,7,27,18,15,492.0,58.0,3.85,34.5,182.5,46.55,32.9
2017,7,27,18,30,425.0,50.0,3.6,34.0,132.0,40.41,27.63
2017,7,27,18,45,320.5,39.0,3.4,33.5,89.0,31.59,19.94
2017,7,27,19,0,216.0,28.0,3.2,33.0,46.0,21.42,10.07
2017,7,27,19,15,108.0,14.0,3.2,32.5,23.0,11.02,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,23.5,6.5,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,13.0,9.44,0.0
2017,7,28,6,15,175.0,27.5,3.2,24.5,48.0,20.89,9.75
2017,7,28,6,30,299.0,43.0,3.4,25.0,83.0,32.76,21.72
2017,7,28,6,45,399.0,52.0,3.6,26.0,132.0,41.86,29.89
2017,7,28,7,0,499.0,61.0,3.8,27.0,181.0,48.99,36.11
2017,7,28,7,15,556.0,68.0,3.85,27.5,234.5,56.49,42.5
2017,7,28,7,30,613.0,75.0,3.9,28.0,288.0,100.88,56.32
2017,7,28,7,45,659.5,78.5,4.0,29.0,343.5,147.05,84.73
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,200.89,124.41
2017,7,28,8,15,734.0,86.0,4.05,30.5,453.0,250.92,164.62
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,302.64,206.99
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,352.42,247.33
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,402.87,287.29
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,450.74,324.92
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,497.03,360.29
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,540.11,391.61
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,581.8,420.88
2017,7,28,10,15,879.5,101.0,3.55,36.5,827.0,619.51,447.32
2017,7,28,10,30,888.0,103.0,3.5,37.0,863.0,654.95,471.48
2017,7,28,10,45,896.0,103.0,3.45,37.5,893.0,685.94,492.04
2017,7,28,11,0,904.0,103.0,3.4,38.0,923.0,714.25,510.33
2017,7,28,11,15,908.0,103.5,3.35,38.0,945.0,737.31,525.8
2017,7,28,11,30,912.0,104.0,3.3,38.0,967.0,757.24,538.98
2017,7,28,11,45,901.5,114.0,3.25,38.5,977.5,770.76,546.36
2017,7,28,12,0,891.0,124.0,3.2,39.0,988.0,780.4,551.1
2017,7,28,12,15,891.5,124.5,3.15,39.0,993.5,787.54,555.41
2017,7,28,12,30,892.0,125.0,3.1,39.0,999.0,791.52,557.6
2017,7,28,12,45,892.0,124.5,3.1,39.5,997.0,791.26,556.24
2017,7,28,13,0,892.0,124.0,3.1,40.0,995.0,787.91,553.0
2017,7,28,13,15,889.5,123.5,3.05,40.0,984.5,779.51,547.4
2017,7,28,13,30,887.0,123.0,3.0,40.0,974.0,767.91,539.55
2017,7,28,13,45,883.0,122.0,2.95,40.0,955.5,751.62,528.59
2017,7,28,14,0,879.0,121.0,2.9,40.0,937.0,732.18,515.48
2017,7,28,14,15,873.0,120.0,2.9,40.0,911.5,708.31,499.52
2017,7,28,14,30,867.0,119.0,2.9,40.0,886.0,681.59,481.42
2017,7,28,14,45,858.0,117.5,2.9,40.0,852.5,649.84,459.66
2017,7,28,15,0,849.0,116.0,2.9,40.0,819.0,615.73,435.88
2017,7,28,15,15,838.0,114.0,2.85,39.5,780.0,577.89,409.78
2017,7,28,15,30,827.0,112.0,2.8,39.0,741.0,538.23,381.7
2017,7,28,15,45,813.5,109.0,2.8,39.0,696.5,496.14,350.5
2017,7,28,16,0,800.0,106.0,2.8,39.0,652.0,450.89,316.3
2017,7,28,16,15,781.5,103.0,2.8,38.5,603.0,402.79,279.86
2017,7,28,16,30,763.0,100.0,2.8,38.0,554.0,354.55,242.33
2017,7,28,16,45,739.0,95.5,2.8,38.0,502.0,303.56,201.76
2017,7,28,17,0,715.0,91.0,2.8,38.0,450.0,253.56,161.79
2017,7,28,17,15,682.0,86.5,2.6,37.5,396.0,199.64,120.2
2017,7,28,17,30,649.0,82.0,2.4,37.0,342.0,151.38,85.16
2017,7,28,17,45,602.0,75.5,2.25,36.5,288.0,103.29,55.59
2017,7,28,18,0,555.0,69.0,2.1,36.0,234.0,59.9,43.64
2017,7,28,18,15,486.0,60.5,1.85,35.0,183.0,48.43,34.35
2017,7,28,18,30,417.0,52.0,1.6,34.0,132.0,41.96,28.89
2017,7,28,18,45,309.0,40.0,1.4,33.0,88.5,32.37,20.61
2017,7,28,19,0,201.0,28.0,1.2,32.0,45.0,21.35,9.89
2017,7,28,19,15,100.5,14.0,1.2,31.5,22.5,11.02,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,8.65,0.0
2017,7,29,6,15,151.0,28.0,3.35,25.5,46.0,21.16,9.62
2017,7,29,6,30,268.0,45.0,3.5,26.0,80.0,33.98,22.59
2017,7,29,6,45,367.0,55.0,3.7,26.5,128.5,41.84,29.79
2017,7,29,7,0,466.0,65.0,3.9,27.0,177.0,51.79,38.48
2017,7,29,7,15,525.0,73.0,3.85,28.0,230.0,60.98,46.19
2017,7,29,7,30,584.0,81.0,3.8,29.0,283.0,104.72,59.73
2017,7,29,7,45,631.0,85.5,3.75,30.0,338.0,150.32,88.04
2017,7,29,8,0,678.0,90.0,3.7,31.0,393.0,200.32,124.62
2017,7,29,8,15,707.0,94.5,3.45,32.0,446.5,250.06,163.92
2017,7,29,8,30,736.0,99.0,3.2,33.0,500.0,304.46,207.21
2017,7,29,8,45,760.0,101.5,2.95,34.0,551.5,353.79,246.31
2017,7,29,9,0,784.0,104.0,2.7,35.0,603.0,403.81,284.84
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,451.12,320.61
2017,7,29,9,30,816.0,110.0,2.0,36.0,698.0,497.79,354.41
2017,7,29,9,45,829.0,112.0,1.7,36.5,740.0,539.07,383.15
2017,7,29,10,0,842.0,114.0,1.4,37.0,782.0,580.18,410.27
2017,7,29,10,15,851.0,116.0,1.2,37.5,818.0,617.21,433.84
2017,7,29,10,30,860.0,118.0,1.0,38.0,854.0,652.05,454.81
2017,7,29,10,45,866.5,119.5,0.8,38.5,883.5,682.46,471.85
2017,7,29,11,0,873.0,121.0,0.6,39.0,913.0,710.19,486.19
2017,7,29,11,15,877.5,122.5,0.7,39.0,934.5,733.66,502.19
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,754.1,516.18
2017,7,29,11,45,884.5,124.5,0.9,39.5,970.5,769.15,525.63
2017,7,29,12,0,887.0,125.0,1.0,40.0,985.0,781.0,533.02
2017,7,29,12,15,888.0,125.5,1.15,40.0,990.5,788.5,539.17
2017,7,29,12,30,889.0,126.0,1.3,40.0,996.0,792.86,543.31
2017,7,29,12,45,887.0,126.5,1.5,40.5,993.5,791.82,543.46
2017,7,29,13,0,885.0,127.0,1.7,41.0,991.0,787.71,541.63
2017,7,29,13,15,882.5,126.5,1.85,41.0,980.5,779.33,537.69
2017,7,29,13,30,880.0,126.0,2.0,41.0,970.0,767.79,531.44
2017,7,29,13,45,874.0,126.5,2.15,41.5,951.0,751.27,520.68
2017,7,29,14,0,868.0,127.0,2.3,42.0,932.0,731.72,507.77
2017,7,29,14,15,626.5,254.0,2.4,41.5,827.0,661.05,459.66
2017,7,29,14,30,385.0,381.0,2.5,41.0,722.0,574.67,401.01
2017,7,29,14,45,609.5,252.0,2.7,41.0,767.5,611.31,429.11
2017,7,29,15,0,834.0,123.0,2.9,41.0,813.0,614.65,433.61
2017,7,29,15,15,655.0,200.0,2.95,41.0,725.5,551.29,388.5
2017,7,29,15,30,476.0,277.0,3.0,41.0,638.0,486.17,342.65
2017,7,29,15,45,626.5,196.0,3.15,41.0,641.5,477.71,336.18
2017,7,29,16,0,777.0,115.0,3.3,41.0,645.0,450.42,314.61
2017,7,29,16,15,757.5,111.5,3.35,40.5,595.5,402.41,278.52
2017,7,29,16,30,738.0,108.0,3.4,40.0,546.0,354.41,241.52
2017,7,29,16,45,709.0,104.5,3.45,40.0,493.5,301.0,199.69
2017,7,29,17,0,680.0,101.0,3.5,40.0,441.0,251.57,160.63
2017,7,29,17,15,645.0,95.5,3.4,39.5,387.0,201.23,122.13
2017,7,29,17,30,610.0,90.0,3.3,39.0,333.0,153.72,87.85
2017,7,29,17,45,557.5,83.5,3.25,38.5,279.5,107.16,59.29
2017,7,29,18,0,505.0,77.0,3.2,38.0,226.0,65.99,42.32
2017,7,29,18,15,433.5,67.0,2.85,37.0,175.5,52.97,37.72
2017,7,29,18,30,362.0,57.0,2.5,36.0,125.0,43.19,29.59
2017,7,29,18,45,256.5,43.0,2.15,35.0,83.0,32.51,20.46
2017,7,29,19,0,151.0,29.0,1.8,34.0,41.0,21.88,9.88
2017,7,29,19,15,75.5,14.5,1.85,33.5,20.5,11.41,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,7.08,0.0
2017,7,30,6,15,102.0,28.5,0.85,27.5,40.5,21.38,9.39
2017,7,30,6,30,189.0,48.0,0.9,28.0,72.0,35.64,23.73
2017,7,30,6,45,272.5,63.0,1.0,28.5,117.5,46.61,33.5
2017,7,30,7,0,356.0,78.0,1.1,29.0,163.0,57.49,42.91
2017,7,30,7,15,416.0,89.0,1.15,29.5,213.0,69.2,52.74
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,109.32,66.17
2017,7,30,7,45,522.0,107.5,1.25,30.5,316.0,154.35,95.04
2017,7,30,8,0,568.0,115.0,1.3,31.0,369.0,200.84,128.74
2017,7,30,8,15,600.0,121.5,1.25,31.5,420.5,247.35,164.78
2017,7,30,8,30,632.0,128.0,1.2,32.0,472.0,296.22,203.06
2017,7,30,8,45,655.0,134.0,1.2,33.0,521.5,343.63,239.73
2017,7,30,9,0,678.0,140.0,1.2,34.0,571.0,391.88,276.09
2017,7,30,9,15,696.5,144.0,1.2,34.5,616.5,437.05,309.89
2017,7,30,9,30,715.0,148.0,1.2,35.0,662.0,482.06,342.58
2017,7,30,9,45,726.0,153.5,1.25,35.5,702.5,523.92,372.41
2017,7,30,10,0,737.0,159.0,1.3,36.0,743.0,563.68,400.02
2017,7,30,10,15,748.0,162.0,1.35,36.5,778.0,600.0,424.67
2017,7,30,10,30,759.0,165.0,1.4,37.0,813.0,634.58,447.59
2017,7,30,10,45,765.0,168.5,1.5,37.5,841.5,664.26,467.14
2017,7,30,11,0,771.0,172.0,1.6,38.0,870.0,691.52,484.79
2017,7,30,11,15,776.5,173.5,1.7,38.0,891.5,714.25,500.32
2017,7,30,11,30,782.0,175.0,1.8,38.0,913.0,734.26,513.98
2017,7,30,11,45,793.5,170.5,1.9,38.5,929.0,751.11,524.58
2017,7,30,12,0,805.0,166.0,2.0,39.0,945.0,765.21,533.31
2017,7,30,12,15,806.0,166.5,2.15,39.0,951.0,772.47,538.93
2017,7,30,12,30,807.0,167.0,2.3,39.0,957.0,776.73,542.6
2017,7,30,12,45,803.0,169.5,2.45,39.5,954.0,775.78,541.66
2017,7,30,13,0,799.0,172.0,2.6,40.0,951.0,771.88,538.78
2017,7,30,13,15,599.0,294.5,2.75,40.0,875.0,718.98,501.44
2017,7,30,13,30,399.0,417.0,2.9,40.0,799.0,653.59,455.82
2017,7,30,13,45,358.0,428.0,3.05,40.0,766.0,625.09,437.31
2017,7,30,14,0,317.0,439.0,3.2,40.0,733.0,596.24,418.14
2017,7,30,14,15,537.5,305.5,3.35,39.5,787.0,641.93,453.91
2017,7,30,14,30,758.0,172.0,3.5,39.0,841.0,663.92,472.99
2017,7,30,14,45,697.0,200.5,3.7,39.0,797.5,628.5,448.14
2017,7,30,15,0,636.0,229.0,3.9,39.0,754.0,590.12,421.28
2017,7,30,15,15,340.5,273.5,4.0,38.5,553.5,429.28,308.89
2017,7,30,15,30,45.0,318.0,4.1,38.0,353.0,273.22,197.07
2017,7,30,15,45,182.0,304.0,4.25,38.0,430.5,331.19,239.55
2017,7,30,16,0,319.0,290.0,4.4,38.0,508.0,375.39,269.98
2017,7,30,16,15,431.5,232.5,4.4,37.5,502.5,363.74,259.63
2017,7,30,16,30,544.0,175.0,4.4,37.0,497.0,335.48,235.57
2017,7,30,16,45,418.0,186.0,4.45,37.0,420.0,275.03,191.49
2017,7,30,17,0,292.0,197.0,4.5,37.0,343.0,223.3,155.08
2017,7,30,17,15,331.0,173.5,4.4,36.5,320.0,194.7,131.37
2017,7,30,17,30,370.0,150.0,4.3,36.0,297.0,161.6,104.88
2017,7,30,17,45,324.5,133.0,4.2,35.5,247.5,121.38,78.69
2017,7,30,18,0,279.0,116.0,4.1,35.0,198.0,85.98,59.87
2017,7,30,18,15,223.5,95.0,3.9,34.5,151.5,67.6,50.16
2017,7,30,18,30,168.0,74.0,3.7,34.0,105.0,53.16,38.01
2017,7,30,18,45,111.0,49.5,3.5,33.5,67.0,36.22,23.56
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,19.08,7.66
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,9.83,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,4.5,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,9.0,6.0,2.6,25.0,6.0,4.72,0.0
2017,7,31,6,15,69.0,27.5,2.65,25.0,36.0,20.56,8.6
2017,7,31,6,30,129.0,49.0,2.7,25.0,66.0,35.93,24.25
2017,7,31,6,45,203.0,68.5,2.75,25.5,110.0,49.91,36.72
2017,7,31,7,0,277.0,88.0,2.8,26.0,154.0,63.78,48.81
2017,7,31,7,15,206.5,111.0,2.65,26.5,167.5,80.71,58.7
2017,7,31,7,30,136.0,134.0,2.5,27.0,181.0,106.73,76.36
2017,7,31,7,45,88.0,152.5,2.4,28.0,184.5,123.5,90.04
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,134.54,100.04
2017,7,31,8,15,184.0,192.0,2.15,29.5,290.0,191.18,138.54
2017,7,31,8,30,328.0,213.0,2.0,30.0,392.0,264.27,190.37
2017,7,31,8,45,250.5,250.0,1.95,31.0,394.5,284.44,207.54
2017,7,31,9,0,173.0,287.0,1.9,32.0,397.0,292.72,214.64
2017,7,31,9,15,320.0,273.0,2.05,32.5,495.5,363.05,264.95
2017,7,31,9,30,467.0,259.0,2.2,33.0,594.0,447.14,324.96
2017,7,31,9,45,461.5,279.5,2.35,33.5,627.5,482.46,350.15
2017,7,31,10,0,456.0,300.0,2.5,34.0,661.0,515.96,373.69
2017,7,31,10,15,391.5,345.0,2.65,34.0,665.0,524.29,379.6
2017,7,31,10,30,327.0,390.0,2.8,34.0,669.0,533.76,385.83
2017,7,31,10,45,382.5,381.0,3.0,34.5,718.5,575.63,415.07
2017,7,31,11,0,438.0,372.0,3.2,35.0,768.0,625.72,449.37
2017,7,31,11,15,453.0,385.0,3.35,35.5,804.0,658.39,470.74
2017,7,31,11,30,468.0,398.0,3.5,36.0,840.0,689.74,491.08
2017,7,31,11,45,641.0,280.5,3.65,36.5,895.0,734.62,523.97
2017,7,31,12,0,814.0,163.0,3.8,37.0,950.0,772.5,552.13
2017,7,31,12,15,816.0,163.5,3.9,37.0,956.5,780.62,557.74
2017,7,31,12,30,818.0,164.0,4.0,37.0,963.0,785.7,561.46
2017,7,31,12,45,626.0,295.0,4.1,37.0,906.0,749.95,533.8
2017,7,31,13,0,434.0,426.0,4.2,37.0,849.0,704.61,499.81
2017,7,31,13,15,468.0,412.5,4.25,37.0,864.5,716.35,508.62
2017,7,31,13,30,502.0,399.0,4.3,37.0,880.0,725.26,515.21
2017,7,31,13,45,665.5,271.0,4.35,37.5,895.5,735.6,524.79
2017,7,31,14,0,829.0,143.0,4.4,38.0,911.0,721.43,518.02
2017,7,31,14,15,823.0,141.5,4.4,38.0,885.5,698.2,502.02
2017,7,31,14,30,817.0,140.0,4.4,38.0,860.0,679.47,488.7
2017,7,31,14,45,636.0,229.5,4.45,38.0,777.5,615.2,442.09
2017,7,31,15,0,455.0,319.0,4.5,38.0,695.0,550.35,395.2
2017,7,31,15,15,621.0,222.5,4.45,37.5,708.0,553.99,399.56
2017,7,31,15,30,787.0,126.0,4.4,37.0,721.0,537.86,388.63
2017,7,31,15,45,777.0,120.5,4.4,37.0,678.0,494.67,356.03
2017,7,31,16,0,767.0,115.0,4.4,37.0,635.0,450.14,321.75
2017,7,31,16,15,748.0,111.0,4.3,36.5,586.5,402.16,284.72
2017,7,31,16,30,729.0,107.0,4.2,36.0,538.0,354.16,246.8
2017,7,31,16,45,707.0,101.5,4.15,36.0,487.0,301.51,204.41
2017,7,31,17,0,685.0,96.0,4.1,36.0,436.0,252.11,164.25
2017,7,31,17,15,651.5,90.5,4.0,35.5,382.5,201.59,124.62
2017,7,31,17,30,618.0,85.0,3.9,35.0,329.0,153.73,89.08
2017,7,31,17,45,573.0,77.5,3.8,34.5,276.5,106.31,58.67
2017,7,31,18,0,528.0,70.0,3.7,34.0,224.0,63.43,39.63
2017,7,31,18,15,459.0,61.0,3.3,33.0,173.5,48.64,34.83
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,41.86,29.03
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,31.14,19.64
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,19.11,7.46
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,9.83,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
