Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,6.29,0.0
2017,8,1,6,15,136.0,25.5,1.75,25.5,41.0,19.29,7.33
2017,8,1,6,30,240.0,43.0,1.8,26.0,73.0,32.4,21.18
2017,8,1,6,45,323.0,56.0,1.85,27.0,119.0,42.17,29.96
2017,8,1,7,0,406.0,69.0,1.9,28.0,165.0,51.91,38.39
2017,8,1,7,15,326.0,97.5,1.75,28.5,187.5,74.94,52.16
2017,8,1,7,30,246.0,126.0,1.6,29.0,210.0,110.75,74.98
2017,8,1,7,45,423.5,115.5,1.45,29.5,291.0,146.4,93.29
2017,8,1,8,0,601.0,105.0,1.3,30.0,372.0,202.76,129.7
2017,8,1,8,15,631.5,111.0,1.25,30.5,424.0,250.46,167.16
2017,8,1,8,30,662.0,117.0,1.2,31.0,476.0,300.32,206.64
2017,8,1,8,45,685.0,122.0,1.15,31.5,526.0,348.56,244.65
2017,8,1,9,0,708.0,127.0,1.1,32.0,576.0,397.57,282.31
2017,8,1,9,15,726.0,131.0,1.1,32.5,622.0,444.0,317.27
2017,8,1,9,30,744.0,135.0,1.1,33.0,668.0,490.9,351.48
2017,8,1,9,45,758.5,137.5,1.15,33.5,709.5,532.84,381.58
2017,8,1,10,0,773.0,140.0,1.2,34.0,751.0,573.65,410.1
2017,8,1,10,15,783.5,142.5,1.3,34.0,786.5,610.65,436.57
2017,8,1,10,30,794.0,145.0,1.4,34.0,822.0,645.77,461.33
2017,8,1,10,45,801.5,147.0,1.55,34.5,851.0,676.36,482.09
2017,8,1,11,0,809.0,149.0,1.7,35.0,880.0,704.5,500.9
2017,8,1,11,15,814.5,150.5,1.8,35.5,902.0,728.17,516.15
2017,8,1,11,30,820.0,152.0,1.9,36.0,924.0,749.02,529.38
2017,8,1,11,45,800.0,169.5,2.05,36.5,932.0,760.94,536.54
2017,8,1,12,0,780.0,187.0,2.2,37.0,940.0,768.85,541.05
2017,8,1,12,15,781.5,187.5,2.3,37.0,946.5,776.31,546.51
2017,8,1,12,30,783.0,188.0,2.4,37.0,953.0,780.85,550.03
2017,8,1,12,45,783.0,187.5,2.5,37.5,951.0,780.53,549.27
2017,8,1,13,0,783.0,187.0,2.6,38.0,949.0,777.32,546.62
2017,8,1,13,15,780.5,186.0,2.6,38.0,939.0,768.84,541.12
2017,8,1,13,30,778.0,185.0,2.6,38.0,929.0,757.43,533.69
2017,8,1,13,45,774.0,183.5,2.65,38.0,911.0,741.57,523.57
2017,8,1,14,0,770.0,182.0,2.7,38.0,893.0,722.86,511.46
2017,8,1,14,15,611.0,268.0,2.7,38.0,822.5,668.3,472.69
2017,8,1,14,30,452.0,354.0,2.7,38.0,752.0,610.57,431.89
2017,8,1,14,45,561.5,283.0,2.75,38.0,758.5,610.11,433.48
2017,8,1,15,0,671.0,212.0,2.8,38.0,765.0,602.49,429.27
2017,8,1,15,15,485.0,275.5,2.8,37.5,665.0,516.87,369.68
2017,8,1,15,30,299.0,339.0,2.8,37.0,565.0,438.22,314.66
2017,8,1,15,45,382.5,289.5,2.8,37.0,560.5,425.99,305.98
2017,8,1,16,0,466.0,240.0,2.8,37.0,556.0,411.48,294.29
2017,8,1,16,15,522.5,201.0,2.8,36.5,529.5,379.57,269.79
2017,8,1,16,30,579.0,162.0,2.8,36.0,503.0,344.89,241.88
2017,8,1,16,45,454.0,175.5,2.8,36.0,427.0,280.73,195.02
2017,8,1,17,0,329.0,189.0,2.8,36.0,351.0,228.71,158.19
2017,8,1,17,15,379.5,162.0,2.75,35.5,327.5,199.99,133.79
2017,8,1,17,30,430.0,135.0,2.7,35.0,304.0,162.68,103.43
2017,8,1,17,45,376.5,121.5,2.65,34.5,252.5,120.03,75.79
2017,8,1,18,0,323.0,108.0,2.6,34.0,201.0,83.49,56.98
2017,8,1,18,15,262.5,89.0,2.4,33.5,154.0,64.23,47.57
2017,8,1,18,30,202.0,70.0,2.2,33.0,107.0,50.83,36.22
2017,8,1,18,45,132.5,47.5,2.0,32.5,68.0,34.96,22.56
2017,8,1,19,0,63.0,25.0,1.8,32.0,29.0,18.82,6.81
2017,8,1,19,15,31.5,12.5,1.8,31.5,14.5,9.83,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.79,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,5.3,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,9.86,2.52
2017,8,2,6,45,0.0,21.5,1.65,26.5,21.5,16.35,8.22
2017,8,2,7,0,0.0,30.0,1.8,27.0,30.0,22.86,13.89
2017,8,2,7,15,0.0,40.0,1.85,27.5,40.0,30.54,19.37
2017,8,2,7,30,0.0,50.0,1.9,28.0,50.0,38.24,25.57
2017,8,2,7,45,0.0,58.5,1.95,28.5,58.5,44.81,30.73
2017,8,2,8,0,0.0,67.0,2.0,29.0,67.0,51.39,35.82
2017,8,2,8,15,42.5,148.5,2.0,29.0,171.5,123.9,91.61
2017,8,2,8,30,85.0,230.0,2.0,29.0,276.0,199.78,148.99
2017,8,2,8,45,72.0,248.5,2.0,29.5,290.0,215.39,160.71
2017,8,2,9,0,59.0,267.0,2.0,30.0,304.0,229.57,171.14
2017,8,2,9,15,37.5,255.5,2.05,30.0,280.0,215.74,160.73
2017,8,2,9,30,16.0,244.0,2.1,30.0,256.0,195.58,145.38
2017,8,2,9,45,8.0,158.0,2.15,30.5,164.0,126.33,92.41
2017,8,2,10,0,0.0,72.0,2.2,31.0,72.0,55.63,37.75
2017,8,2,10,15,4.0,132.5,2.2,31.0,136.0,105.09,75.85
2017,8,2,10,30,8.0,193.0,2.2,31.0,200.0,155.02,113.59
2017,8,2,10,45,10.5,222.5,2.2,31.5,232.0,180.24,132.03
2017,8,2,11,0,13.0,252.0,2.2,32.0,264.0,205.71,150.47
2017,8,2,11,15,16.5,290.5,2.15,32.0,306.0,239.21,174.91
2017,8,2,11,30,20.0,329.0,2.1,32.0,348.0,272.98,199.26
2017,8,2,11,45,68.0,407.0,2.1,32.5,473.0,382.4,277.75
2017,8,2,12,0,116.0,485.0,2.1,33.0,598.0,494.36,354.97
2017,8,2,12,15,116.5,488.5,2.05,33.0,602.5,499.26,357.47
2017,8,2,12,30,117.0,492.0,2.0,33.0,607.0,503.36,360.04
2017,8,2,12,45,66.0,390.5,2.0,33.0,455.5,370.15,267.21
2017,8,2,13,0,15.0,289.0,2.0,33.0,304.0,238.82,172.92
2017,8,2,13,15,30.0,354.5,1.95,33.0,383.5,311.44,225.91
2017,8,2,13,30,45.0,420.0,1.9,33.0,463.0,375.76,271.37
2017,8,2,13,45,32.5,371.5,1.85,33.5,402.5,325.23,234.81
2017,8,2,14,0,20.0,323.0,1.8,34.0,342.0,267.48,193.25
2017,8,2,14,15,43.0,364.0,1.75,34.0,402.5,323.38,233.91
2017,8,2,14,30,66.0,405.0,1.7,34.0,463.0,369.82,266.87
2017,8,2,14,45,135.5,401.5,1.65,34.0,515.0,416.1,300.12
2017,8,2,15,0,205.0,398.0,1.6,34.0,567.0,449.2,323.56
2017,8,2,15,15,111.5,329.5,1.55,33.5,421.0,332.06,241.22
2017,8,2,15,30,18.0,261.0,1.5,33.0,275.0,211.09,154.09
2017,8,2,15,45,15.0,239.0,1.45,33.0,250.0,191.33,140.1
2017,8,2,16,0,12.0,217.0,1.4,33.0,225.0,171.9,125.95
2017,8,2,16,15,6.0,163.0,1.3,32.5,167.0,127.44,92.98
2017,8,2,16,30,0.0,109.0,1.2,32.0,109.0,83.8,60.04
2017,8,2,16,45,0.0,101.5,1.2,31.5,101.5,77.95,55.9
2017,8,2,17,0,0.0,94.0,1.2,31.0,94.0,72.13,51.68
2017,8,2,17,15,0.0,82.0,1.1,30.5,82.0,62.96,44.74
2017,8,2,17,30,0.0,70.0,1.0,30.0,70.0,53.7,37.63
2017,8,2,17,45,0.0,58.0,0.95,30.0,58.0,44.42,30.29
2017,8,2,18,0,0.0,46.0,0.9,30.0,46.0,35.16,22.86
2017,8,2,18,15,0.0,35.0,0.85,29.5,35.0,26.7,16.95
2017,8,2,18,30,0.0,24.0,0.8,29.0,24.0,18.27,9.71
2017,8,2,18,45,0.0,15.0,0.8,28.5,15.0,11.39,3.71
2017,8,2,19,0,0.0,6.0,0.8,28.0,6.0,4.54,0.0
2017,8,2,19,15,0.0,3.0,0.85,27.5,3.0,2.36,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.0,23.5,1.3,24.0,31.5,17.75,5.54
2017,8,3,6,30,136.0,47.0,1.4,24.0,63.0,34.56,23.11
2017,8,3,6,45,222.0,64.5,1.55,24.5,108.0,47.41,34.71
2017,8,3,7,0,308.0,82.0,1.7,25.0,153.0,59.73,45.54
2017,8,3,7,15,155.0,96.5,1.8,25.5,132.5,72.12,51.59
2017,8,3,7,30,2.0,111.0,1.9,26.0,112.0,82.38,61.62
2017,8,3,7,45,1.0,111.0,2.05,26.5,111.5,83.72,62.44
2017,8,3,8,0,0.0,111.0,2.2,27.0,111.0,84.35,62.64
2017,8,3,8,15,0.0,126.0,2.3,27.5,126.0,95.93,71.48
2017,8,3,8,30,0.0,141.0,2.4,28.0,141.0,107.58,80.24
2017,8,3,8,45,4.0,168.5,2.5,28.5,171.5,130.1,97.31
2017,8,3,9,0,8.0,196.0,2.6,29.0,202.0,153.22,114.62
2017,8,3,9,15,52.5,261.5,2.65,29.5,299.0,227.5,170.38
2017,8,3,9,30,97.0,327.0,2.7,30.0,396.0,304.03,226.68
2017,8,3,9,45,130.0,353.0,2.75,30.5,452.0,353.98,262.58
2017,8,3,10,0,163.0,379.0,2.8,31.0,508.0,400.92,295.93
2017,8,3,10,15,472.5,266.0,2.85,31.5,663.0,524.72,386.61
2017,8,3,10,30,782.0,153.0,2.9,32.0,818.0,650.31,476.49
2017,8,3,10,45,408.5,262.5,2.95,32.5,611.0,512.18,375.66
2017,8,3,11,0,35.0,372.0,3.0,33.0,404.0,324.66,236.23
2017,8,3,11,15,84.0,422.5,3.0,33.0,501.0,403.29,293.62
2017,8,3,11,30,133.0,473.0,3.0,33.0,598.0,492.89,356.65
2017,8,3,11,45,86.0,443.0,3.05,33.5,524.5,426.48,308.43
2017,8,3,12,0,39.0,413.0,3.1,34.0,451.0,367.08,265.18
2017,8,3,12,15,131.5,453.0,3.1,34.0,581.5,483.18,348.67
2017,8,3,12,30,224.0,493.0,3.1,34.0,712.0,589.24,422.43
2017,8,3,12,45,135.0,462.5,3.15,34.0,594.5,494.6,355.67
2017,8,3,13,0,46.0,432.0,3.2,34.0,477.0,389.08,280.64
2017,8,3,13,15,102.0,458.5,3.2,34.0,556.0,453.46,327.48
2017,8,3,13,30,158.0,485.0,3.2,34.0,635.0,525.18,377.96
2017,8,3,13,45,500.0,309.5,3.25,34.0,772.5,651.44,471.26
2017,8,3,14,0,842.0,134.0,3.3,34.0,910.0,732.07,531.31
2017,8,3,14,15,835.5,132.5,3.3,34.0,884.5,707.94,514.13
2017,8,3,14,30,829.0,131.0,3.3,34.0,859.0,681.08,495.48
2017,8,3,14,45,788.0,148.5,3.35,34.0,819.0,651.28,474.05
2017,8,3,15,0,747.0,166.0,3.4,34.0,779.0,613.98,447.3
2017,8,3,15,15,474.0,261.0,3.4,34.0,643.0,502.84,366.95
2017,8,3,15,30,201.0,356.0,3.4,34.0,507.0,395.04,288.66
2017,8,3,15,45,449.5,251.0,3.45,34.0,561.5,438.85,320.5
2017,8,3,16,0,698.0,146.0,3.5,34.0,616.0,449.85,325.7
2017,8,3,16,15,494.0,195.0,3.45,33.5,515.5,366.58,265.13
2017,8,3,16,30,290.0,244.0,3.4,33.0,415.0,298.22,216.62
2017,8,3,16,45,448.0,182.5,3.35,33.0,416.5,286.84,202.97
2017,8,3,17,0,606.0,121.0,3.3,33.0,418.0,257.06,172.98
2017,8,3,17,15,569.0,113.5,3.15,32.5,365.5,207.87,134.39
2017,8,3,17,30,532.0,106.0,3.0,32.0,313.0,161.91,99.97
2017,8,3,17,45,482.5,96.0,2.9,31.5,261.0,113.44,67.51
2017,8,3,18,0,433.0,86.0,2.8,31.0,209.0,73.18,47.3
2017,8,3,18,15,363.5,72.5,2.4,30.5,160.0,53.86,39.55
2017,8,3,18,30,294.0,59.0,2.0,30.0,111.0,44.02,31.02
2017,8,3,18,45,201.0,41.5,1.7,29.5,71.5,31.12,19.68
2017,8,3,19,0,108.0,24.0,1.4,29.0,32.0,18.1,5.41
2017,8,3,19,15,54.0,12.0,1.3,28.5,16.0,9.44,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,15.92,3.88
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,31.55,20.37
2017,8,4,6,45,303.5,56.0,1.15,26.5,114.0,42.01,29.85
2017,8,4,7,0,390.0,70.0,1.2,27.0,160.0,52.42,38.97
2017,8,4,7,15,449.5,80.5,1.2,27.5,211.0,70.32,45.32
2017,8,4,7,30,509.0,91.0,1.2,28.0,262.0,115.42,69.02
2017,8,4,7,45,552.0,99.0,1.3,29.0,315.0,159.98,98.64
2017,8,4,8,0,595.0,107.0,1.4,30.0,368.0,208.72,134.96
2017,8,4,8,15,343.5,168.5,1.5,30.5,324.0,219.97,154.47
2017,8,4,8,30,92.0,230.0,1.6,31.0,280.0,202.93,149.62
2017,8,4,8,45,46.0,182.5,1.75,31.5,207.5,157.78,116.25
2017,8,4,9,0,0.0,135.0,1.9,32.0,135.0,103.78,75.29
2017,8,4,9,15,14.0,204.5,1.95,32.5,214.5,163.47,120.33
2017,8,4,9,30,28.0,274.0,2.0,33.0,294.0,229.11,168.61
2017,8,4,9,45,30.5,289.5,2.1,33.5,312.5,245.1,179.6
2017,8,4,10,0,33.0,305.0,2.2,34.0,331.0,261.25,190.76
2017,8,4,10,15,18.0,229.5,2.25,34.0,244.5,189.24,137.61
2017,8,4,10,30,3.0,154.0,2.3,34.0,158.0,121.49,86.92
2017,8,4,10,45,408.5,151.0,2.35,34.5,519.5,423.27,313.14
2017,8,4,11,0,814.0,148.0,2.4,35.0,881.0,716.0,515.08
2017,8,4,11,15,819.0,149.5,2.4,35.0,903.0,739.54,528.86
2017,8,4,11,30,824.0,151.0,2.4,35.0,925.0,749.38,535.68
2017,8,4,11,45,805.0,167.5,2.4,35.5,933.5,772.13,548.76
2017,8,4,12,0,786.0,184.0,2.4,36.0,942.0,780.09,552.23
2017,8,4,12,15,787.5,184.5,2.4,36.0,948.0,787.63,557.11
2017,8,4,12,30,789.0,185.0,2.4,36.0,954.0,792.21,560.03
2017,8,4,12,45,597.5,304.0,2.45,36.5,885.5,745.57,524.83
2017,8,4,13,0,406.0,423.0,2.5,37.0,817.0,683.34,479.7
2017,8,4,13,15,592.0,305.0,2.5,37.0,872.5,734.71,517.64
2017,8,4,13,30,778.0,187.0,2.5,37.0,928.0,767.63,542.56
2017,8,4,13,45,600.0,287.0,2.5,37.0,852.0,709.8,501.09
2017,8,4,14,0,422.0,387.0,2.5,37.0,776.0,646.84,456.59
2017,8,4,14,15,588.0,283.5,2.55,37.0,808.0,671.3,476.44
2017,8,4,14,30,754.0,180.0,2.6,37.0,840.0,680.38,485.1
2017,8,4,14,45,719.0,192.0,2.65,37.0,802.5,647.97,462.57
2017,8,4,15,0,684.0,204.0,2.7,37.0,765.0,611.11,437.03
2017,8,4,15,15,670.0,199.5,2.75,36.5,726.5,572.88,411.28
2017,8,4,15,30,656.0,195.0,2.8,36.0,688.0,533.51,384.02
2017,8,4,15,45,638.5,189.0,2.85,36.0,644.0,490.27,352.58
2017,8,4,16,0,621.0,183.0,2.9,36.0,600.0,446.69,320.16
2017,8,4,16,15,598.0,176.0,2.9,35.5,552.5,399.98,285.35
2017,8,4,16,30,575.0,169.0,2.9,35.0,505.0,354.0,250.25
2017,8,4,16,45,541.0,162.0,2.95,35.0,453.5,301.56,209.63
2017,8,4,17,0,507.0,155.0,3.0,35.0,402.0,255.53,173.58
2017,8,4,17,15,468.5,143.5,2.9,34.5,350.5,207.93,137.21
2017,8,4,17,30,430.0,132.0,2.8,34.0,299.0,163.85,104.78
2017,8,4,17,45,372.0,119.0,2.75,34.0,247.0,120.72,76.21
2017,8,4,18,0,314.0,106.0,2.7,34.0,195.0,84.01,56.42
2017,8,4,18,15,253.0,86.5,2.55,33.5,148.0,62.46,46.07
2017,8,4,18,30,192.0,67.0,2.4,33.0,101.0,48.72,34.4
2017,8,4,18,45,122.0,44.0,2.25,32.5,62.5,32.48,20.4
2017,8,4,19,0,52.0,21.0,2.1,32.0,24.0,15.93,3.31
2017,8,4,19,15,26.0,10.5,2.2,31.5,12.0,8.26,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,22.0,1.85,25.5,30.5,16.66,3.75
2017,8,5,6,30,136.0,44.0,2.0,26.0,61.0,32.54,21.11
2017,8,5,6,45,219.5,62.5,2.15,26.5,105.5,46.04,33.2
2017,8,5,7,0,303.0,81.0,2.3,27.0,150.0,59.02,44.53
2017,8,5,7,15,361.5,95.0,2.3,27.5,200.0,78.61,52.71
2017,8,5,7,30,420.0,109.0,2.3,28.0,250.0,118.89,74.89
2017,8,5,7,45,472.0,118.0,2.3,29.0,303.0,160.93,102.97
2017,8,5,8,0,524.0,127.0,2.3,30.0,356.0,208.12,137.84
2017,8,5,8,15,557.0,135.0,2.25,30.5,408.0,258.33,177.29
2017,8,5,8,30,590.0,143.0,2.2,31.0,460.0,307.39,216.07
2017,8,5,8,45,616.5,149.5,2.2,32.0,509.5,355.16,253.2
2017,8,5,9,0,643.0,156.0,2.2,33.0,559.0,404.22,290.37
2017,8,5,9,15,662.5,161.0,2.3,33.5,605.0,449.8,324.97
2017,8,5,9,30,682.0,166.0,2.4,34.0,651.0,495.38,358.71
2017,8,5,9,45,695.0,171.5,2.5,34.5,692.0,537.55,389.25
2017,8,5,10,0,708.0,177.0,2.6,35.0,733.0,578.66,418.3
2017,8,5,10,15,719.5,180.5,2.7,35.0,768.5,615.86,444.96
2017,8,5,10,30,731.0,184.0,2.8,35.0,804.0,651.42,470.07
2017,8,5,10,45,739.0,186.5,2.9,35.5,832.5,681.88,490.38
2017,8,5,11,0,747.0,189.0,3.0,36.0,861.0,705.26,505.74
2017,8,5,11,15,753.0,190.5,3.1,36.0,882.5,728.07,521.51
2017,8,5,11,30,759.0,192.0,3.2,36.0,904.0,748.25,535.39
2017,8,5,11,45,548.5,321.5,3.3,36.5,840.5,711.7,506.05
2017,8,5,12,0,338.0,451.0,3.4,37.0,777.0,651.71,461.17
2017,8,5,12,15,356.5,444.0,3.45,37.0,789.5,663.86,470.09
2017,8,5,12,30,375.0,437.0,3.5,37.0,802.0,674.47,477.6
2017,8,5,12,45,275.0,466.0,3.6,37.0,734.0,619.3,439.01
2017,8,5,13,0,175.0,495.0,3.7,37.0,666.0,554.24,393.54
2017,8,5,13,15,246.0,475.0,3.75,37.0,711.5,599.73,426.24
2017,8,5,13,30,317.0,455.0,3.8,37.0,757.0,633.95,450.66
2017,8,5,13,45,309.5,447.5,3.9,37.0,737.5,615.95,438.66
2017,8,5,14,0,302.0,440.0,4.0,37.0,718.0,596.8,426.04
2017,8,5,14,15,524.5,310.0,4.05,36.5,775.5,649.78,467.38
2017,8,5,14,30,747.0,180.0,4.1,36.0,833.0,678.21,491.12
2017,8,5,14,45,741.5,174.5,4.2,36.0,801.5,647.47,469.67
2017,8,5,15,0,736.0,169.0,4.3,36.0,770.0,614.44,446.5
2017,8,5,15,15,640.0,209.5,4.35,36.0,713.5,565.7,410.91
2017,8,5,15,30,544.0,250.0,4.4,36.0,657.0,514.83,373.77
2017,8,5,15,45,317.0,275.5,4.45,36.0,509.0,387.86,282.55
2017,8,5,16,0,90.0,301.0,4.5,36.0,361.0,275.97,201.65
2017,8,5,16,15,118.5,279.5,4.5,35.5,352.5,269.45,197.29
2017,8,5,16,30,147.0,258.0,4.5,35.0,344.0,254.92,186.26
2017,8,5,16,45,111.0,229.5,4.5,35.0,290.5,212.12,154.66
2017,8,5,17,0,75.0,201.0,4.5,35.0,237.0,170.86,124.32
2017,8,5,17,15,69.5,176.5,4.35,34.5,206.5,145.73,105.53
2017,8,5,17,30,64.0,152.0,4.2,34.0,176.0,121.39,87.29
2017,8,5,17,45,55.0,128.0,4.1,33.5,146.5,97.91,69.99
2017,8,5,18,0,46.0,104.0,4.0,33.0,117.0,75.79,54.02
2017,8,5,18,15,31.5,81.0,3.75,32.5,89.0,58.28,42.83
2017,8,5,18,30,17.0,58.0,3.5,32.0,61.0,42.47,29.4
2017,8,5,18,45,8.5,37.0,3.3,32.0,38.5,27.64,16.5
2017,8,5,19,0,0.0,16.0,3.1,32.0,16.0,12.2,0.59
2017,8,5,19,15,0.0,8.0,3.15,31.5,8.0,6.29,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.5,18.5,3.85,25.5,18.5,14.13,1.76
2017,8,6,6,30,1.0,37.0,4.0,26.0,37.0,27.6,17.0
2017,8,6,6,45,20.0,59.5,4.2,26.5,64.0,43.41,30.96
2017,8,6,7,0,39.0,82.0,4.4,27.0,91.0,58.94,44.46
2017,8,6,7,15,54.5,105.0,4.5,27.5,121.5,76.9,56.04
2017,8,6,7,30,70.0,128.0,4.6,28.0,152.0,99.56,72.43
2017,8,6,7,45,35.0,122.5,4.7,28.5,134.5,97.23,71.37
2017,8,6,8,0,0.0,117.0,4.8,29.0,117.0,88.78,65.73
2017,8,6,8,15,0.0,122.5,4.8,29.5,122.5,93.41,69.01
2017,8,6,8,30,0.0,128.0,4.8,30.0,128.0,97.93,72.16
2017,8,6,8,45,1.5,151.0,4.85,30.5,152.5,116.2,85.98
2017,8,6,9,0,3.0,174.0,4.9,31.0,177.0,134.75,99.85
2017,8,6,9,15,9.5,207.5,4.85,31.5,214.5,163.92,121.67
2017,8,6,9,30,16.0,241.0,4.8,32.0,252.0,193.9,143.84
2017,8,6,9,45,19.5,264.5,4.8,32.5,279.0,215.26,159.28
2017,8,6,10,0,23.0,288.0,4.8,33.0,306.0,236.96,174.85
2017,8,6,10,15,22.5,298.5,4.7,33.5,317.0,246.3,181.03
2017,8,6,10,30,22.0,309.0,4.6,34.0,328.0,255.52,187.11
2017,8,6,10,45,18.5,291.5,4.6,34.5,308.0,240.46,175.39
2017,8,6,11,0,15.0,274.0,4.6,35.0,288.0,225.02,163.49
2017,8,6,11,15,29.0,341.0,4.55,35.0,368.5,298.12,216.81
2017,8,6,11,30,43.0,408.0,4.5,35.0,449.0,365.31,264.86
2017,8,6,11,45,133.0,447.0,4.45,35.5,575.0,478.75,345.75
2017,8,6,12,0,223.0,486.0,4.4,36.0,701.0,583.66,418.34
2017,8,6,12,15,123.5,426.5,4.35,36.0,546.5,458.54,329.89
2017,8,6,12,30,24.0,367.0,4.3,36.0,392.0,309.26,222.62
2017,8,6,12,45,125.5,428.5,4.3,36.5,551.0,462.59,332.9
2017,8,6,13,0,227.0,490.0,4.3,37.0,710.0,592.59,422.55
2017,8,6,13,15,245.5,480.0,4.25,37.0,715.5,596.32,424.93
2017,8,6,13,30,264.0,470.0,4.2,37.0,721.0,607.33,432.68
2017,8,6,13,45,197.0,465.0,4.2,37.0,650.0,538.43,384.76
2017,8,6,14,0,130.0,460.0,4.2,37.0,579.0,479.74,343.49
2017,8,6,14,15,179.5,444.0,4.15,36.5,604.0,497.29,357.69
2017,8,6,14,30,229.0,428.0,4.1,36.0,629.0,511.67,369.28
2017,8,6,14,45,221.5,411.0,4.05,36.0,599.0,484.18,350.11
2017,8,6,15,0,214.0,394.0,4.0,36.0,569.0,456.37,330.71
2017,8,6,15,15,460.0,277.5,3.95,36.0,628.5,513.21,373.01
2017,8,6,15,30,706.0,161.0,3.9,36.0,688.0,537.27,390.14
2017,8,6,15,45,686.5,157.5,3.9,36.0,644.0,492.98,357.02
2017,8,6,16,0,667.0,154.0,3.9,36.0,600.0,448.39,323.25
2017,8,6,16,15,644.5,148.5,3.8,35.5,552.0,400.89,287.19
2017,8,6,16,30,622.0,143.0,3.7,35.0,504.0,353.96,250.73
2017,8,6,16,45,592.0,136.5,3.65,35.0,453.0,304.73,211.67
2017,8,6,17,0,562.0,130.0,3.6,35.0,402.0,257.43,173.91
2017,8,6,17,15,522.5,121.5,3.35,34.5,349.5,205.21,133.45
2017,8,6,17,30,483.0,113.0,3.1,34.0,297.0,160.27,99.93
2017,8,6,17,45,432.5,101.5,2.85,33.5,246.0,115.92,70.18
2017,8,6,18,0,382.0,90.0,2.6,33.0,195.0,76.89,49.32
2017,8,6,18,15,309.0,75.5,2.4,32.5,147.5,55.38,40.4
2017,8,6,18,30,236.0,61.0,2.2,32.0,100.0,44.98,31.43
2017,8,6,18,45,147.0,41.0,2.0,31.5,62.5,30.53,18.79
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,15.89,1.5
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,8.26,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,25.0,1.5,1.13,0.0
2017,8,7,6,30,0.0,3.0,2.8,25.0,3.0,2.27,0.0
2017,8,7,6,45,0.0,6.0,3.0,25.0,6.0,4.54,0.0
2017,8,7,7,0,0.0,9.0,3.2,25.0,9.0,6.82,0.21
2017,8,7,7,15,0.0,12.5,3.25,25.0,12.5,9.49,2.2
2017,8,7,7,30,0.0,16.0,3.3,25.0,16.0,12.17,4.42
2017,8,7,7,45,0.0,18.0,3.35,25.5,18.0,13.7,5.64
2017,8,7,8,0,0.0,20.0,3.4,26.0,20.0,15.25,6.85
2017,8,7,8,15,0.0,17.5,3.35,26.0,17.5,13.35,5.25
2017,8,7,8,30,0.0,15.0,3.3,26.0,15.0,11.45,3.67
2017,8,7,8,45,0.0,30.0,3.25,26.0,30.0,22.97,12.97
2017,8,7,9,0,0.0,45.0,3.2,26.0,45.0,34.54,22.23
2017,8,7,9,15,0.0,47.5,3.1,26.0,47.5,36.51,23.72
2017,8,7,9,30,0.0,50.0,3.0,26.0,50.0,38.48,25.21
2017,8,7,9,45,3.0,115.5,2.95,26.0,118.0,90.94,66.73
2017,8,7,10,0,6.0,181.0,2.9,26.0,186.0,143.79,107.8
2017,8,7,10,15,13.0,240.5,2.8,26.0,252.0,195.11,147.07
2017,8,7,10,30,20.0,300.0,2.7,26.0,318.0,247.34,186.39
2017,8,7,10,45,15.0,256.5,2.65,26.0,270.0,210.61,158.2
2017,8,7,11,0,10.0,213.0,2.6,26.0,222.0,173.43,129.72
2017,8,7,11,15,10.5,220.5,2.65,26.0,230.5,180.17,134.84
2017,8,7,11,30,11.0,228.0,2.7,26.0,239.0,186.91,139.87
2017,8,7,11,45,14.5,271.5,2.75,26.0,285.5,224.55,168.35
2017,8,7,12,0,18.0,315.0,2.8,26.0,332.0,262.44,196.67
2017,8,7,12,15,25.5,358.5,2.75,26.0,383.5,314.12,234.97
2017,8,7,12,30,33.0,402.0,2.7,26.0,435.0,356.71,266.07
2017,8,7,12,45,42.5,421.0,2.7,26.5,463.0,380.18,282.65
2017,8,7,13,0,52.0,440.0,2.7,27.0,491.0,403.22,298.86
2017,8,7,13,15,80.0,456.5,2.6,27.0,533.5,438.12,324.37
2017,8,7,13,30,108.0,473.0,2.5,27.0,576.0,471.91,348.76
2017,8,7,13,45,151.5,467.0,2.45,27.0,608.0,507.01,374.35
2017,8,7,14,0,195.0,461.0,2.4,27.0,640.0,529.72,391.03
2017,8,7,14,15,140.5,438.5,2.3,27.0,565.5,466.21,345.08
2017,8,7,14,30,86.0,416.0,2.2,27.0,491.0,395.99,294.23
2017,8,7,14,45,164.0,402.5,2.15,27.0,538.5,440.77,328.19
2017,8,7,15,0,242.0,389.0,2.1,27.0,586.0,471.17,350.68
2017,8,7,15,15,353.5,331.5,1.95,27.0,603.5,487.37,362.72
2017,8,7,15,30,465.0,274.0,1.8,27.0,621.0,494.06,367.1
2017,8,7,15,45,478.0,250.0,1.7,27.0,587.5,459.31,340.94
2017,8,7,16,0,491.0,226.0,1.6,27.0,554.0,422.14,312.58
2017,8,7,16,15,394.0,232.5,1.55,27.0,482.5,360.06,266.34
2017,8,7,16,30,297.0,239.0,1.5,27.0,411.0,301.42,222.84
2017,8,7,16,45,462.5,173.0,1.45,27.0,410.5,289.72,208.8
2017,8,7,17,0,628.0,107.0,1.4,27.0,410.0,257.87,176.63
2017,8,7,17,15,591.0,100.5,1.3,27.0,357.0,207.82,136.2
2017,8,7,17,30,554.0,94.0,1.2,27.0,304.0,160.98,99.94
2017,8,7,17,45,507.0,84.5,1.15,27.0,252.5,114.31,67.68
2017,8,7,18,0,460.0,75.0,1.1,27.0,201.0,72.61,45.36
2017,8,7,18,15,385.0,63.5,1.0,26.5,152.5,47.94,35.18
2017,8,7,18,30,310.0,52.0,0.9,26.0,104.0,39.26,27.49
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,27.23,16.62
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,15.18,0.12
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,7.87,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.0,14.11,0.45
2017,8,8,6,30,240.0,37.0,3.8,23.0,64.0,28.1,17.56
2017,8,8,6,45,329.5,49.5,4.1,23.5,109.5,37.66,26.45
2017,8,8,7,0,419.0,62.0,4.4,24.0,155.0,49.33,36.79
2017,8,8,7,15,479.5,71.0,4.55,24.5,206.5,72.6,44.5
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,116.6,68.79
2017,8,8,7,45,284.0,120.0,4.9,26.0,215.0,136.4,93.01
2017,8,8,8,0,28.0,160.0,5.1,27.0,172.0,126.49,95.37
2017,8,8,8,15,14.5,158.5,5.1,27.5,165.0,123.91,93.41
2017,8,8,8,30,1.0,157.0,5.1,28.0,158.0,120.04,90.25
2017,8,8,8,45,4.0,172.5,5.2,28.5,175.5,133.46,100.23
2017,8,8,9,0,7.0,188.0,5.3,29.0,193.0,147.22,110.4
2017,8,8,9,15,84.5,259.5,5.3,29.0,320.0,243.19,183.73
2017,8,8,9,30,162.0,331.0,5.3,29.0,447.0,350.17,264.23
2017,8,8,9,45,160.0,353.5,5.35,29.5,474.0,376.08,282.74
2017,8,8,10,0,158.0,376.0,5.4,30.0,501.0,401.42,300.71
2017,8,8,10,15,225.0,386.0,5.35,30.0,572.0,459.75,343.91
2017,8,8,10,30,292.0,396.0,5.3,30.0,643.0,529.99,395.14
2017,8,8,10,45,225.5,422.0,5.3,30.5,617.0,507.45,376.85
2017,8,8,11,0,159.0,448.0,5.3,31.0,591.0,488.56,361.17
2017,8,8,11,15,227.5,449.5,5.2,31.0,659.5,546.03,403.13
2017,8,8,11,30,296.0,451.0,5.1,31.0,728.0,614.5,451.93
2017,8,8,11,45,304.5,458.5,5.05,31.5,747.5,633.23,463.63
2017,8,8,12,0,313.0,466.0,5.0,32.0,767.0,650.73,474.57
2017,8,8,12,15,255.0,480.0,4.9,32.0,726.5,619.3,451.15
2017,8,8,12,30,197.0,494.0,4.8,32.0,686.0,576.45,419.98
2017,8,8,12,45,272.5,471.0,4.75,32.0,735.0,627.23,456.91
2017,8,8,13,0,348.0,448.0,4.7,32.0,784.0,666.8,485.45
2017,8,8,13,15,288.0,462.0,4.6,32.0,738.5,627.62,456.76
2017,8,8,13,30,228.0,476.0,4.5,32.0,693.0,578.74,421.78
2017,8,8,13,45,164.0,462.5,4.45,32.0,617.0,514.11,375.66
2017,8,8,14,0,100.0,449.0,4.4,32.0,541.0,441.14,323.15
2017,8,8,14,15,59.5,376.5,4.35,32.0,431.5,348.67,256.54
2017,8,8,14,30,19.0,304.0,4.3,32.0,322.0,251.08,184.82
2017,8,8,14,45,161.0,339.0,4.25,32.0,471.0,388.7,288.35
2017,8,8,15,0,303.0,374.0,4.2,32.0,620.0,506.62,373.78
2017,8,8,15,15,168.0,334.5,4.1,31.5,470.0,374.24,277.67
2017,8,8,15,30,33.0,295.0,4.0,31.0,320.0,252.46,187.72
2017,8,8,15,45,352.5,225.0,3.95,31.0,460.5,377.2,281.61
2017,8,8,16,0,672.0,155.0,3.9,31.0,601.0,455.63,336.05
2017,8,8,16,15,649.5,149.0,3.8,30.5,552.5,407.21,298.17
2017,8,8,16,30,627.0,143.0,3.7,30.0,504.0,359.37,260.31
2017,8,8,16,45,606.0,133.5,3.6,30.0,454.0,310.06,220.15
2017,8,8,17,0,585.0,124.0,3.5,30.0,404.0,261.77,180.44
2017,8,8,17,15,546.5,115.5,3.2,29.5,351.5,211.87,140.68
2017,8,8,17,30,508.0,107.0,2.9,29.0,299.0,162.03,102.36
2017,8,8,17,45,464.5,94.5,2.6,29.0,248.0,116.02,70.09
2017,8,8,18,0,421.0,82.0,2.3,29.0,197.0,74.59,46.88
2017,8,8,18,15,348.5,68.5,2.0,28.5,148.5,51.0,37.42
2017,8,8,18,30,276.0,55.0,1.7,28.0,100.0,41.1,28.72
2017,8,8,18,45,184.0,37.0,1.45,27.5,62.0,27.81,16.8
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,14.39,0.0
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,7.47,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.25,22.5,30.0,15.12,0.0
2017,8,9,6,30,177.0,40.0,2.3,23.0,60.0,29.92,19.01
2017,8,9,6,45,256.0,57.0,2.35,24.0,104.0,42.35,30.35
2017,8,9,7,0,335.0,74.0,2.4,25.0,148.0,54.62,41.12
2017,8,9,7,15,396.0,87.0,2.45,25.5,199.0,79.66,51.14
2017,8,9,7,30,457.0,100.0,2.5,26.0,250.0,122.16,75.87
2017,8,9,7,45,345.0,136.0,2.55,26.5,261.5,158.68,107.74
2017,8,9,8,0,233.0,172.0,2.6,27.0,273.0,183.32,132.07
2017,8,9,8,15,238.0,197.0,2.65,27.5,312.0,219.35,160.68
2017,8,9,8,30,243.0,222.0,2.7,28.0,351.0,255.75,189.3
2017,8,9,8,45,294.5,237.5,2.8,28.5,410.0,302.65,224.66
2017,8,9,9,0,346.0,253.0,2.9,29.0,469.0,354.09,263.24
2017,8,9,9,15,532.5,201.0,2.95,29.0,563.0,426.89,317.35
2017,8,9,9,30,719.0,149.0,3.0,29.0,657.0,510.99,379.99
2017,8,9,9,45,479.5,258.5,3.05,29.5,606.5,494.96,367.91
2017,8,9,10,0,240.0,368.0,3.1,30.0,556.0,445.32,330.19
2017,8,9,10,15,507.5,264.0,3.1,30.5,685.0,558.58,413.59
2017,8,9,10,30,775.0,160.0,3.1,31.0,814.0,669.49,493.19
2017,8,9,10,45,785.5,161.0,3.15,31.5,844.0,701.2,514.08
2017,8,9,11,0,796.0,162.0,3.2,32.0,874.0,730.65,533.5
2017,8,9,11,15,801.5,163.5,3.2,32.0,896.0,754.32,549.58
2017,8,9,11,30,807.0,165.0,3.2,32.0,918.0,775.18,563.61
2017,8,9,11,45,810.5,166.0,3.2,32.5,932.5,791.13,573.08
2017,8,9,12,0,814.0,167.0,3.2,33.0,947.0,804.02,580.42
2017,8,9,12,15,815.5,167.5,3.15,33.0,953.0,811.81,585.26
2017,8,9,12,30,817.0,168.0,3.1,33.0,959.0,816.47,588.03
2017,8,9,12,45,819.5,165.5,3.1,33.5,957.5,816.28,586.75
2017,8,9,13,0,822.0,163.0,3.1,34.0,956.0,812.93,583.41
2017,8,9,13,15,820.0,162.0,3.05,34.0,945.5,804.08,577.33
2017,8,9,13,30,818.0,161.0,3.0,34.0,935.0,792.09,569.18
2017,8,9,13,45,817.0,157.0,2.95,34.0,917.5,775.19,557.81
2017,8,9,14,0,816.0,153.0,2.9,34.0,900.0,755.17,544.3
2017,8,9,14,15,809.5,151.5,2.85,34.0,873.5,730.27,527.31
2017,8,9,14,30,803.0,150.0,2.8,34.0,847.0,702.68,508.33
2017,8,9,14,45,800.0,144.0,2.75,34.0,815.5,671.04,486.43
2017,8,9,15,0,797.0,138.0,2.7,34.0,784.0,636.8,462.37
2017,8,9,15,15,785.0,135.0,2.65,33.5,744.5,597.32,435.03
2017,8,9,15,30,773.0,132.0,2.6,33.0,705.0,556.24,405.88
2017,8,9,15,45,760.0,127.0,2.55,33.0,661.0,511.58,372.64
2017,8,9,16,0,747.0,122.0,2.5,33.0,617.0,465.89,337.83
2017,8,9,16,15,726.5,118.0,2.4,32.5,567.5,415.58,299.42
2017,8,9,16,30,706.0,114.0,2.3,32.0,518.0,366.53,260.91
2017,8,9,16,45,680.5,108.0,2.25,32.0,466.0,314.69,219.19
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,264.17,178.06
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,212.41,136.9
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,163.82,99.64
2017,8,9,17,45,532.0,80.0,1.6,30.5,254.0,115.54,66.45
2017,8,9,18,0,483.0,71.0,1.4,30.0,201.0,72.42,43.33
2017,8,9,18,15,408.0,60.0,1.25,29.5,151.5,47.8,34.55
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,37.31,25.41
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,25.5,14.76
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,13.72,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,7.08,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,19.0,2.35,24.5,30.0,14.4,0.0
2017,8,10,6,30,193.0,38.0,2.5,25.0,60.0,28.57,17.66
2017,8,10,6,45,292.0,51.5,2.7,25.5,105.5,38.78,27.12
2017,8,10,7,0,391.0,65.0,2.9,26.0,151.0,49.01,36.18
2017,8,10,7,15,454.0,75.0,2.9,26.5,202.5,77.84,47.59
2017,8,10,7,30,517.0,85.0,2.9,27.0,254.0,121.88,72.79
2017,8,10,7,45,566.0,91.5,2.9,28.0,308.0,167.69,105.01
2017,8,10,8,0,615.0,98.0,2.9,29.0,362.0,218.32,143.96
2017,8,10,8,15,646.5,103.5,2.75,29.5,415.0,267.84,184.12
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,319.6,226.0
2017,8,10,8,45,703.5,113.0,2.5,30.5,519.0,369.74,266.17
2017,8,10,9,0,729.0,117.0,2.4,31.0,570.0,422.32,307.08
2017,8,10,9,15,746.5,120.5,2.3,31.5,616.5,469.42,342.92
2017,8,10,9,30,764.0,124.0,2.2,32.0,663.0,516.13,377.29
2017,8,10,9,45,777.0,127.5,2.1,32.5,705.0,559.63,408.28
2017,8,10,10,0,790.0,131.0,2.0,33.0,747.0,601.83,437.32
2017,8,10,10,15,800.0,133.0,2.0,33.0,782.5,639.27,463.67
2017,8,10,10,30,810.0,135.0,2.0,33.0,818.0,674.71,488.14
2017,8,10,10,45,544.5,282.5,2.0,33.5,749.0,638.3,458.64
2017,8,10,11,0,279.0,430.0,2.0,34.0,680.0,572.94,409.19
2017,8,10,11,15,557.0,286.0,2.0,34.0,800.0,681.13,487.31
2017,8,10,11,30,835.0,142.0,2.0,34.0,920.0,769.71,550.26
2017,8,10,11,45,625.0,277.0,2.0,34.5,864.5,748.51,529.8
2017,8,10,12,0,415.0,412.0,2.0,35.0,809.0,699.11,492.01
2017,8,10,12,15,623.0,282.5,2.0,35.0,883.0,764.2,539.34
2017,8,10,12,30,831.0,153.0,2.0,35.0,957.0,804.88,569.35
2017,8,10,12,45,834.0,150.5,2.05,35.5,955.5,805.29,568.48
2017,8,10,13,0,837.0,148.0,2.1,36.0,954.0,802.68,566.11
2017,8,10,13,15,491.0,313.0,2.1,36.0,785.0,679.3,479.88
2017,8,10,13,30,145.0,478.0,2.1,36.0,616.0,518.64,366.48
2017,8,10,13,45,487.5,309.0,2.15,36.0,756.5,657.71,467.97
2017,8,10,14,0,830.0,140.0,2.2,36.0,897.0,747.75,532.78
2017,8,10,14,15,456.5,275.5,2.25,36.0,690.0,583.71,417.62
2017,8,10,14,30,83.0,411.0,2.3,36.0,483.0,392.15,280.81
2017,8,10,14,45,438.0,273.0,2.35,36.0,630.0,539.6,389.57
2017,8,10,15,0,793.0,135.0,2.4,36.0,777.0,634.24,456.74
2017,8,10,15,15,780.5,132.5,2.45,35.5,737.5,594.94,429.42
2017,8,10,15,30,768.0,130.0,2.5,35.0,698.0,554.09,401.06
2017,8,10,15,45,750.5,127.0,2.6,35.0,653.0,508.91,368.17
2017,8,10,16,0,733.0,124.0,2.7,35.0,608.0,463.1,333.9
2017,8,10,16,15,711.5,120.0,2.7,34.5,559.0,412.97,296.08
2017,8,10,16,30,690.0,116.0,2.7,34.0,510.0,364.14,258.14
2017,8,10,16,45,658.0,112.0,2.75,34.0,457.0,312.54,217.1
2017,8,10,17,0,626.0,108.0,2.8,34.0,404.0,262.93,177.19
2017,8,10,17,15,587.0,101.0,2.6,33.5,351.0,211.71,136.82
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,163.95,100.46
2017,8,10,17,45,489.0,86.0,2.2,32.5,245.0,117.16,68.71
2017,8,10,18,0,430.0,78.0,2.0,32.0,192.0,73.96,44.82
2017,8,10,18,15,351.0,65.5,1.9,31.0,144.0,48.98,35.28
2017,8,10,18,30,272.0,53.0,1.8,30.0,96.0,39.67,27.2
2017,8,10,18,45,167.0,35.5,1.7,29.5,58.5,26.65,15.46
2017,8,10,19,0,62.0,18.0,1.6,29.0,21.0,13.67,0.0
2017,8,10,19,15,31.0,9.0,1.7,28.5,10.5,7.08,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
