Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.5,2.55,24.5,30.0,14.06,0.0
2017,8,11,6,30,211.0,37.0,2.8,25.0,60.0,27.94,17.07
2017,8,11,6,45,318.5,48.5,3.05,26.0,106.0,36.86,25.42
2017,8,11,7,0,426.0,60.0,3.3,27.0,152.0,47.93,35.09
2017,8,11,7,15,490.0,68.5,3.35,27.5,204.0,76.15,44.53
2017,8,11,7,30,554.0,77.0,3.4,28.0,256.0,121.42,70.46
2017,8,11,7,45,605.5,81.0,3.5,28.5,311.5,167.86,103.42
2017,8,11,8,0,657.0,85.0,3.6,29.0,367.0,219.27,143.57
2017,8,11,8,15,687.5,89.5,3.6,29.5,420.0,269.95,185.25
2017,8,11,8,30,718.0,94.0,3.6,30.0,473.0,324.96,230.28
2017,8,11,8,45,742.0,97.5,3.65,30.5,524.5,375.75,271.67
2017,8,11,9,0,766.0,101.0,3.7,31.0,576.0,427.27,312.68
2017,8,11,9,15,783.0,104.0,3.65,31.5,623.0,475.43,350.07
2017,8,11,9,30,800.0,107.0,3.6,32.0,670.0,523.07,385.96
2017,8,11,9,45,813.5,109.0,3.6,32.5,712.0,564.06,416.26
2017,8,11,10,0,827.0,111.0,3.6,33.0,754.0,605.85,446.22
2017,8,11,10,15,836.0,112.5,3.5,33.0,790.0,642.71,472.64
2017,8,11,10,30,845.0,114.0,3.4,33.0,826.0,677.4,496.97
2017,8,11,10,45,541.0,276.5,3.35,33.5,738.0,633.56,460.96
2017,8,11,11,0,237.0,439.0,3.3,34.0,650.0,542.25,391.77
2017,8,11,11,15,324.0,418.0,3.2,34.0,715.0,607.15,437.89
2017,8,11,11,30,411.0,397.0,3.1,34.0,780.0,672.83,483.03
2017,8,11,11,45,288.0,441.5,3.05,34.5,712.5,612.47,438.42
2017,8,11,12,0,165.0,486.0,3.0,35.0,645.0,545.63,389.59
2017,8,11,12,15,295.5,452.0,2.95,35.0,737.5,634.59,452.66
2017,8,11,12,30,426.0,418.0,2.9,35.0,830.0,721.25,512.0
2017,8,11,12,45,642.0,276.0,2.9,35.5,894.0,779.82,553.94
2017,8,11,13,0,858.0,134.0,2.9,36.0,958.0,811.88,577.43
2017,8,11,13,15,855.5,133.0,2.85,36.0,947.5,802.66,571.12
2017,8,11,13,30,853.0,132.0,2.8,36.0,937.0,790.29,563.15
2017,8,11,13,45,850.0,130.5,2.8,36.0,918.5,774.0,552.97
2017,8,11,14,0,847.0,129.0,2.8,36.0,900.0,754.61,540.26
2017,8,11,14,15,840.5,127.5,2.75,36.0,874.0,729.66,523.36
2017,8,11,14,30,834.0,126.0,2.7,36.0,848.0,701.95,504.42
2017,8,11,14,45,822.0,126.0,2.7,36.0,814.0,669.17,481.97
2017,8,11,15,0,810.0,126.0,2.7,36.0,780.0,639.74,461.27
2017,8,11,15,15,798.0,123.5,2.7,36.0,740.5,600.04,433.27
2017,8,11,15,30,786.0,121.0,2.7,36.0,701.0,558.7,403.55
2017,8,11,15,45,772.5,117.0,2.75,36.0,656.5,513.89,370.79
2017,8,11,16,0,759.0,113.0,2.8,36.0,612.0,468.07,336.42
2017,8,11,16,15,738.5,109.0,2.75,35.5,563.0,418.49,298.92
2017,8,11,16,30,718.0,105.0,2.7,35.0,514.0,369.1,260.51
2017,8,11,16,45,693.5,99.5,2.7,35.0,462.0,315.28,217.63
2017,8,11,17,0,669.0,94.0,2.7,35.0,410.0,264.59,176.56
2017,8,11,17,15,632.0,88.5,2.45,34.0,356.0,212.69,135.69
2017,8,11,17,30,595.0,83.0,2.2,33.0,302.0,163.92,98.48
2017,8,11,17,45,545.5,74.5,1.95,32.5,249.5,114.92,64.63
2017,8,11,18,0,496.0,66.0,1.7,32.0,197.0,71.14,40.83
2017,8,11,18,15,417.5,56.0,1.55,31.5,147.5,44.83,31.74
2017,8,11,18,30,339.0,46.0,1.4,31.0,98.0,37.18,24.99
2017,8,11,18,45,169.5,33.5,1.25,30.5,59.5,25.23,14.11
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,15.44,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,8.26,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.5,18.5,2.85,24.5,29.0,14.03,0.0
2017,8,12,6,30,193.0,37.0,3.1,25.0,58.0,27.85,16.92
2017,8,12,6,45,302.0,49.5,3.4,25.5,104.0,37.44,25.94
2017,8,12,7,0,411.0,62.0,3.7,26.0,150.0,49.42,36.5
2017,8,12,7,15,475.5,71.0,3.7,26.5,202.0,79.14,46.86
2017,8,12,7,30,540.0,80.0,3.7,27.0,254.0,124.27,73.41
2017,8,12,7,45,596.0,83.5,3.7,28.0,309.5,170.5,106.23
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,222.24,146.34
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,272.96,188.03
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,328.02,232.99
2017,8,12,8,45,742.5,98.0,3.4,30.5,524.5,379.18,274.35
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,431.49,315.58
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.0,479.97,353.02
2017,8,12,9,30,805.0,106.0,3.2,32.0,671.0,527.92,388.92
2017,8,12,9,45,820.0,107.0,3.15,32.5,714.0,569.17,419.09
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,611.35,448.98
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,648.87,474.95
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,684.23,498.81
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,716.03,519.94
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,745.27,538.95
2017,8,12,11,15,876.5,113.0,3.2,35.0,911.0,768.8,554.57
2017,8,12,11,30,881.0,114.0,3.2,35.0,933.0,789.26,567.48
2017,8,12,11,45,889.5,111.0,3.25,35.5,948.5,806.39,577.3
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,820.41,585.11
2017,8,12,12,15,899.0,108.0,3.3,36.0,969.5,827.68,589.57
2017,8,12,12,30,900.0,108.0,3.3,36.0,975.0,831.61,591.98
2017,8,12,12,45,899.5,107.5,3.35,36.5,972.5,830.58,590.32
2017,8,12,13,0,899.0,107.0,3.4,37.0,970.0,826.21,586.63
2017,8,12,13,15,897.0,106.5,3.4,37.0,959.0,817.3,581.06
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,805.06,573.43
2017,8,12,13,45,891.0,105.0,3.4,37.0,929.5,787.53,562.43
2017,8,12,14,0,887.0,104.0,3.4,37.0,911.0,766.8,549.38
2017,8,12,14,15,881.5,103.0,3.35,37.0,884.5,741.87,532.79
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,714.03,513.71
2017,8,12,14,45,862.5,103.5,3.3,37.0,823.5,680.17,490.4
2017,8,12,15,0,849.0,105.0,3.3,37.0,789.0,644.21,465.25
2017,8,12,15,15,838.0,103.0,3.25,37.0,749.5,604.89,437.21
2017,8,12,15,30,827.0,101.0,3.2,37.0,710.0,563.75,407.29
2017,8,12,15,45,812.0,99.0,3.2,37.0,664.5,518.92,374.19
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,474.15,340.26
2017,8,12,16,15,778.0,93.5,3.15,36.5,569.5,423.83,302.07
2017,8,12,16,30,759.0,90.0,3.1,36.0,520.0,373.46,262.76
2017,8,12,16,45,732.5,86.5,3.1,36.0,467.0,320.88,220.58
2017,8,12,17,0,706.0,83.0,3.1,36.0,414.0,269.6,178.9
2017,8,12,17,15,670.0,78.0,2.8,35.0,360.0,213.76,134.82
2017,8,12,17,30,634.0,73.0,2.5,34.0,306.0,163.44,96.21
2017,8,12,17,45,581.5,67.0,2.2,33.5,252.0,113.86,62.03
2017,8,12,18,0,529.0,61.0,1.9,33.0,198.0,69.73,38.42
2017,8,12,18,15,448.5,51.5,1.8,32.0,148.0,41.61,28.98
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,34.15,22.47
2017,8,12,18,45,238.5,29.0,1.65,30.5,59.0,23.55,12.63
2017,8,12,19,0,109.0,16.0,1.6,30.0,20.0,12.2,0.0
2017,8,12,19,15,54.5,8.0,1.75,29.5,10.0,6.29,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.0,3.45,25.0,28.5,13.67,0.0
2017,8,13,6,30,200.0,36.0,3.7,25.0,57.0,27.16,16.27
2017,8,13,6,45,323.5,46.5,3.95,25.5,104.5,35.48,24.27
2017,8,13,7,0,447.0,57.0,4.2,26.0,152.0,45.82,33.43
2017,8,13,7,15,512.0,64.5,4.2,26.5,205.0,77.8,44.18
2017,8,13,7,30,577.0,72.0,4.2,27.0,258.0,124.12,71.61
2017,8,13,7,45,634.5,74.5,4.25,28.0,314.5,172.01,105.97
2017,8,13,8,0,692.0,77.0,4.3,29.0,371.0,228.2,149.92
2017,8,13,8,15,722.0,81.0,4.25,29.5,425.5,280.12,192.99
2017,8,13,8,30,752.0,85.0,4.2,30.0,480.0,333.98,237.5
2017,8,13,8,45,779.0,86.5,4.2,30.5,532.5,386.07,280.09
2017,8,13,9,0,806.0,88.0,4.2,31.0,585.0,439.09,322.37
2017,8,13,9,15,822.0,90.5,4.15,31.5,633.0,487.36,360.06
2017,8,13,9,30,838.0,93.0,4.1,32.0,681.0,535.14,396.23
2017,8,13,9,45,852.0,94.0,4.05,32.5,724.0,579.44,428.87
2017,8,13,10,0,866.0,95.0,4.0,33.0,767.0,622.31,459.54
2017,8,13,10,15,875.0,96.5,3.95,33.5,803.5,660.68,486.21
2017,8,13,10,30,884.0,98.0,3.9,34.0,840.0,696.77,510.63
2017,8,13,10,45,892.5,98.5,3.85,34.5,870.0,729.16,531.95
2017,8,13,11,0,901.0,99.0,3.8,35.0,900.0,758.87,551.0
2017,8,13,11,15,905.5,99.5,3.75,35.0,922.5,782.69,566.12
2017,8,13,11,30,910.0,100.0,3.7,35.0,945.0,803.34,579.01
2017,8,13,11,45,902.5,107.5,3.65,35.5,956.5,817.19,586.22
2017,8,13,12,0,895.0,115.0,3.6,36.0,968.0,827.3,591.03
2017,8,13,12,15,896.0,115.5,3.55,36.0,973.5,834.92,595.52
2017,8,13,12,30,897.0,116.0,3.5,36.0,979.0,839.22,597.94
2017,8,13,12,45,898.0,114.5,3.5,36.5,977.0,838.55,596.24
2017,8,13,13,0,899.0,113.0,3.5,37.0,975.0,834.54,592.51
2017,8,13,13,15,896.5,112.5,3.5,37.0,963.5,825.18,586.66
2017,8,13,13,30,894.0,112.0,3.5,37.0,952.0,812.49,578.76
2017,8,13,13,45,890.5,111.0,3.5,37.5,933.0,795.31,566.81
2017,8,13,14,0,887.0,110.0,3.5,38.0,914.0,774.91,552.86
2017,8,13,14,15,880.5,108.5,3.45,38.0,887.0,748.75,535.52
2017,8,13,14,30,874.0,107.0,3.4,38.0,860.0,719.72,515.77
2017,8,13,14,45,862.5,107.0,3.4,38.0,825.5,685.87,492.63
2017,8,13,15,0,851.0,107.0,3.4,38.0,791.0,649.78,467.55
2017,8,13,15,15,839.5,105.0,3.4,37.5,750.5,609.97,440.37
2017,8,13,15,30,828.0,103.0,3.4,37.0,710.0,568.37,411.18
2017,8,13,15,45,812.0,100.5,3.4,37.0,664.0,522.43,377.29
2017,8,13,16,0,796.0,98.0,3.4,37.0,618.0,476.76,342.7
2017,8,13,16,15,776.0,95.0,3.35,36.5,568.0,426.35,304.45
2017,8,13,16,30,756.0,92.0,3.3,36.0,518.0,376.01,265.14
2017,8,13,16,45,727.0,88.5,3.25,36.0,464.5,322.6,222.35
2017,8,13,17,0,698.0,85.0,3.2,36.0,411.0,270.77,180.3
2017,8,13,17,15,661.0,80.0,2.85,35.0,356.5,214.99,136.27
2017,8,13,17,30,624.0,75.0,2.5,34.0,302.0,164.84,97.75
2017,8,13,17,45,566.0,69.0,2.15,33.5,247.5,115.07,63.42
2017,8,13,18,0,508.0,63.0,1.8,33.0,193.0,71.41,39.79
2017,8,13,18,15,426.5,53.0,1.7,32.0,143.5,42.65,29.81
2017,8,13,18,30,345.0,43.0,1.6,31.0,94.0,34.88,23.01
2017,8,13,18,45,216.5,29.0,1.55,30.5,56.0,22.18,11.38
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,11.8,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.25,24.5,19.5,13.35,0.0
2017,8,14,6,30,34.0,35.0,4.4,25.0,39.0,26.1,15.33
2017,8,14,6,45,84.0,57.0,4.55,25.5,73.5,41.61,29.39
2017,8,14,7,0,134.0,79.0,4.7,26.0,108.0,57.01,42.91
2017,8,14,7,15,168.0,99.5,4.75,26.0,146.5,82.07,56.77
2017,8,14,7,30,202.0,120.0,4.8,26.0,185.0,114.03,79.07
2017,8,14,7,45,384.0,113.5,4.85,26.5,266.0,158.17,106.28
2017,8,14,8,0,566.0,107.0,4.9,27.0,347.0,223.75,152.74
2017,8,14,8,15,640.5,103.0,4.95,27.5,410.5,275.74,194.25
2017,8,14,8,30,715.0,99.0,5.0,28.0,474.0,334.29,241.44
2017,8,14,8,45,579.5,161.0,5.05,29.0,485.5,372.17,275.14
2017,8,14,9,0,444.0,223.0,5.1,30.0,497.0,388.93,290.25
2017,8,14,9,15,629.5,164.0,5.1,30.5,586.5,460.58,344.06
2017,8,14,9,30,815.0,105.0,5.1,31.0,676.0,538.76,402.71
2017,8,14,9,45,832.0,105.5,5.1,31.5,719.5,581.16,434.35
2017,8,14,10,0,849.0,106.0,5.1,32.0,763.0,624.75,466.04
2017,8,14,10,15,858.0,107.5,5.05,32.0,799.5,662.55,493.67
2017,8,14,10,30,867.0,109.0,5.0,32.0,836.0,698.11,519.16
2017,8,14,10,45,875.5,109.5,4.95,32.5,865.5,730.02,540.54
2017,8,14,11,0,884.0,110.0,4.9,33.0,895.0,759.29,559.64
2017,8,14,11,15,888.0,111.0,4.8,33.5,917.0,782.74,573.59
2017,8,14,11,30,892.0,112.0,4.7,34.0,939.0,803.06,584.98
2017,8,14,11,45,891.0,114.5,4.6,34.5,951.5,817.43,592.59
2017,8,14,12,0,890.0,117.0,4.5,35.0,964.0,828.4,597.95
2017,8,14,12,15,891.0,117.5,4.4,35.0,969.5,835.97,602.34
2017,8,14,12,30,892.0,118.0,4.3,35.0,975.0,840.21,604.63
2017,8,14,12,45,891.5,117.5,4.2,35.5,972.0,839.1,602.24
2017,8,14,13,0,891.0,117.0,4.1,36.0,969.0,834.69,597.8
2017,8,14,13,15,888.0,116.5,4.0,36.0,957.5,824.93,591.2
2017,8,14,13,30,885.0,116.0,3.9,36.0,946.0,811.88,582.56
2017,8,14,13,45,880.5,115.0,3.85,36.0,926.5,794.0,571.02
2017,8,14,14,0,876.0,114.0,3.8,36.0,907.0,772.97,557.46
2017,8,14,14,15,870.0,112.5,3.75,36.0,880.5,747.35,540.27
2017,8,14,14,30,864.0,111.0,3.7,36.0,854.0,718.87,520.67
2017,8,14,14,45,856.0,109.0,3.65,36.5,820.0,685.87,496.7
2017,8,14,15,0,848.0,107.0,3.6,37.0,786.0,650.43,470.77
2017,8,14,15,15,837.0,105.0,3.55,36.5,746.0,610.92,443.5
2017,8,14,15,30,826.0,103.0,3.5,36.0,706.0,569.59,414.22
2017,8,14,15,45,812.0,99.5,3.5,36.0,660.5,523.8,380.3
2017,8,14,16,0,798.0,96.0,3.5,36.0,615.0,478.1,345.54
2017,8,14,16,15,778.5,93.0,3.4,35.5,565.5,427.7,307.03
2017,8,14,16,30,759.0,90.0,3.3,35.0,516.0,377.31,267.45
2017,8,14,16,45,732.0,86.5,3.25,35.0,462.5,324.28,224.69
2017,8,14,17,0,705.0,83.0,3.2,35.0,409.0,272.62,182.47
2017,8,14,17,15,668.0,78.0,2.8,34.0,354.5,216.39,137.81
2017,8,14,17,30,631.0,73.0,2.4,33.0,300.0,165.74,98.59
2017,8,14,17,45,574.5,66.5,2.05,32.5,246.0,115.18,63.31
2017,8,14,18,0,518.0,60.0,1.7,32.0,192.0,70.58,38.68
2017,8,14,18,15,434.0,51.0,1.6,31.0,142.0,41.18,28.71
2017,8,14,18,30,350.0,42.0,1.5,30.0,92.0,34.14,22.48
2017,8,14,18,45,214.0,28.0,1.45,29.5,54.5,21.43,10.64
2017,8,14,19,0,78.0,14.0,1.4,29.0,17.0,11.02,0.0
2017,8,14,19,15,39.0,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.95,24.5,26.5,14.35,0.0
2017,8,15,6,30,151.0,38.0,4.1,25.0,53.0,28.3,16.98
2017,8,15,6,45,271.0,51.5,4.35,25.5,100.0,38.62,26.85
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,49.0,36.1
2017,8,15,7,15,459.5,75.0,4.6,26.5,199.5,86.76,51.73
2017,8,15,7,30,528.0,85.0,4.6,27.0,252.0,133.02,80.45
2017,8,15,7,45,596.5,86.0,4.7,27.5,310.0,179.49,114.0
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,232.82,155.86
2017,8,15,8,15,453.0,153.0,4.8,28.5,356.5,259.97,186.84
2017,8,15,8,30,241.0,219.0,4.8,29.0,345.0,260.86,194.26
2017,8,15,8,45,519.0,157.5,4.85,29.5,465.5,343.46,254.21
2017,8,15,9,0,797.0,96.0,4.9,30.0,586.0,448.59,332.58
2017,8,15,9,15,813.5,99.0,4.9,30.5,634.0,498.32,371.39
2017,8,15,9,30,830.0,102.0,4.9,31.0,682.0,545.09,407.11
2017,8,15,9,45,846.0,102.5,4.9,31.5,725.5,589.97,440.47
2017,8,15,10,0,862.0,103.0,4.9,32.0,769.0,633.56,472.0
2017,8,15,10,15,870.5,104.5,4.85,32.5,805.5,671.55,498.58
2017,8,15,10,30,879.0,106.0,4.8,33.0,842.0,707.22,522.86
2017,8,15,10,45,886.5,107.0,4.75,33.5,871.5,739.23,544.05
2017,8,15,11,0,894.0,108.0,4.7,34.0,901.0,768.51,562.9
2017,8,15,11,15,898.0,108.5,4.65,34.0,922.5,791.78,577.84
2017,8,15,11,30,902.0,109.0,4.6,34.0,944.0,811.88,590.59
2017,8,15,11,45,898.0,114.5,4.6,34.5,956.0,826.54,598.68
2017,8,15,12,0,894.0,120.0,4.6,35.0,968.0,837.64,604.45
2017,8,15,12,15,894.5,120.0,4.55,35.0,973.5,844.38,608.48
2017,8,15,12,30,895.0,120.0,4.5,35.0,979.0,847.78,610.41
2017,8,15,12,45,893.5,120.0,4.5,35.5,975.5,846.21,608.11
2017,8,15,13,0,892.0,120.0,4.5,36.0,972.0,841.33,603.76
2017,8,15,13,15,889.0,119.5,4.5,36.0,960.5,831.5,597.51
2017,8,15,13,30,886.0,119.0,4.5,36.0,949.0,818.37,589.18
2017,8,15,13,45,880.5,118.5,4.5,36.5,929.0,800.03,576.27
2017,8,15,14,0,875.0,118.0,4.5,37.0,909.0,778.58,561.4
2017,8,15,14,15,868.5,116.5,4.5,37.0,882.0,752.53,544.07
2017,8,15,14,30,862.0,115.0,4.5,37.0,855.0,723.64,524.31
2017,8,15,14,45,846.0,117.5,4.5,37.0,819.0,688.97,500.19
2017,8,15,15,0,830.0,120.0,4.5,37.0,783.0,652.37,474.35
2017,8,15,15,15,818.0,117.5,4.5,37.0,742.5,616.83,448.75
2017,8,15,15,30,806.0,115.0,4.5,37.0,702.0,574.27,417.78
2017,8,15,15,45,783.5,114.5,4.5,37.0,654.5,526.49,382.42
2017,8,15,16,0,761.0,114.0,4.5,37.0,607.0,478.42,346.04
2017,8,15,16,15,739.5,110.0,4.45,36.5,557.0,427.78,307.56
2017,8,15,16,30,718.0,106.0,4.4,36.0,507.0,375.68,267.0
2017,8,15,16,45,675.5,105.5,4.35,35.5,451.5,321.51,224.37
2017,8,15,17,0,633.0,105.0,4.3,35.0,396.0,270.34,183.6
2017,8,15,17,15,591.5,98.0,4.0,34.5,342.0,217.45,141.64
2017,8,15,17,30,550.0,91.0,3.7,34.0,288.0,168.33,103.78
2017,8,15,17,45,475.0,84.5,3.45,33.5,233.5,120.06,70.73
2017,8,15,18,0,400.0,78.0,3.2,33.0,179.0,76.96,45.99
2017,8,15,18,15,314.0,64.5,3.25,32.0,131.0,47.97,34.17
2017,8,15,18,30,228.0,51.0,3.3,31.0,83.0,37.98,25.44
2017,8,15,18,45,124.0,31.5,3.35,30.5,48.0,23.62,11.9
2017,8,15,19,0,20.0,12.0,3.4,30.0,13.0,9.44,0.0
2017,8,15,19,15,10.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,31.0,18.5,4.15,25.5,21.5,13.96,0.0
2017,8,16,6,30,62.0,37.0,4.4,26.0,43.0,27.33,16.01
2017,8,16,6,45,130.5,58.0,4.7,26.5,81.5,42.16,29.66
2017,8,16,7,0,199.0,79.0,5.0,27.0,120.0,56.93,42.62
2017,8,16,7,15,266.0,92.0,5.1,27.5,165.5,84.97,55.38
2017,8,16,7,30,333.0,105.0,5.2,28.0,211.0,122.95,80.05
2017,8,16,7,45,362.0,123.5,5.35,28.5,259.0,165.07,112.02
2017,8,16,8,0,391.0,142.0,5.5,29.0,307.0,210.21,147.8
2017,8,16,8,15,457.5,148.0,5.5,29.5,367.0,259.47,186.19
2017,8,16,8,30,524.0,154.0,5.5,30.0,427.0,314.99,229.77
2017,8,16,8,45,508.5,178.5,5.5,30.5,466.5,358.57,265.28
2017,8,16,9,0,493.0,203.0,5.5,31.0,506.0,399.6,297.73
2017,8,16,9,15,614.0,170.5,5.45,31.0,578.5,463.97,346.93
2017,8,16,9,30,735.0,138.0,5.4,31.0,651.0,531.3,398.19
2017,8,16,9,45,759.0,136.5,5.35,31.5,695.5,576.01,431.23
2017,8,16,10,0,783.0,135.0,5.3,32.0,740.0,620.47,463.33
2017,8,16,10,15,794.0,137.5,5.25,32.5,776.0,659.1,490.4
2017,8,16,10,30,805.0,140.0,5.2,33.0,812.0,695.79,515.48
2017,8,16,10,45,817.0,139.5,5.2,33.5,842.5,728.4,537.44
2017,8,16,11,0,829.0,139.0,5.2,34.0,873.0,749.35,551.24
2017,8,16,11,15,623.0,266.0,5.15,34.0,826.0,733.43,535.44
2017,8,16,11,30,417.0,393.0,5.1,34.0,779.0,687.26,498.99
2017,8,16,11,45,633.0,267.0,5.1,34.5,862.5,765.58,556.39
2017,8,16,12,0,849.0,141.0,5.1,35.0,946.0,821.58,596.51
2017,8,16,12,15,850.5,141.0,5.05,35.0,951.5,828.75,600.58
2017,8,16,12,30,852.0,141.0,5.0,35.0,957.0,832.77,602.88
2017,8,16,12,45,582.0,300.5,5.0,35.5,857.5,765.37,551.52
2017,8,16,13,0,312.0,460.0,5.0,36.0,758.0,665.03,476.52
2017,8,16,13,15,580.5,298.5,4.95,36.0,844.0,754.37,543.65
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,806.73,583.51
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,789.69,572.23
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,769.56,559.15
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,743.85,541.38
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,715.41,521.57
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,682.49,498.62
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,652.92,477.47
2017,8,16,15,15,800.5,121.5,4.7,36.0,731.5,612.22,447.93
2017,8,16,15,30,788.0,119.0,4.6,36.0,691.0,569.93,416.85
2017,8,16,15,45,769.5,117.0,4.6,36.0,645.0,523.54,382.34
2017,8,16,16,0,751.0,115.0,4.6,36.0,599.0,476.58,346.61
2017,8,16,16,15,728.5,111.0,4.45,35.5,549.0,425.83,307.82
2017,8,16,16,30,706.0,107.0,4.3,35.0,499.0,373.81,267.13
2017,8,16,16,45,672.5,103.5,4.2,34.5,445.5,320.55,224.85
2017,8,16,17,0,639.0,100.0,4.1,34.0,392.0,269.44,183.67
2017,8,16,17,15,597.5,93.5,3.85,33.5,338.0,216.53,141.44
2017,8,16,17,30,556.0,87.0,3.6,33.0,284.0,167.38,103.28
2017,8,16,17,45,495.0,78.5,3.4,32.5,231.0,118.54,68.95
2017,8,16,18,0,434.0,70.0,3.2,32.0,178.0,76.39,44.62
2017,8,16,18,15,345.5,58.0,3.2,31.5,130.0,43.76,30.73
2017,8,16,18,30,257.0,46.0,3.2,31.0,82.0,34.64,22.66
2017,8,16,18,45,143.0,28.5,3.25,30.5,47.0,21.5,9.96
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,8.65,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.85,25.0,23.0,13.9,0.0
2017,8,17,6,30,94.0,37.0,3.0,25.0,46.0,27.32,15.97
2017,8,17,6,45,203.0,54.0,3.15,25.5,90.5,40.02,27.98
2017,8,17,7,0,312.0,71.0,3.3,26.0,135.0,52.39,38.95
2017,8,17,7,15,384.0,79.5,3.45,26.5,183.0,85.81,52.25
2017,8,17,7,30,456.0,88.0,3.6,27.0,231.0,127.41,78.63
2017,8,17,7,45,471.5,105.5,3.75,27.5,279.0,173.3,114.37
2017,8,17,8,0,487.0,123.0,3.9,28.0,327.0,220.58,152.91
2017,8,17,8,15,573.5,118.5,3.95,28.0,391.5,276.67,197.03
2017,8,17,8,30,660.0,114.0,4.0,28.0,456.0,336.64,244.8
2017,8,17,8,45,696.0,114.0,4.05,28.5,509.0,387.59,286.03
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,441.55,328.69
2017,8,17,9,15,751.0,118.0,4.1,29.5,609.5,490.65,366.76
2017,8,17,9,30,770.0,122.0,4.1,30.0,657.0,539.47,403.54
2017,8,17,9,45,790.0,121.5,4.1,30.5,701.0,584.3,436.54
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,628.29,468.1
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,661.2,491.06
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,697.09,515.42
2017,8,17,10,45,841.5,125.0,3.95,32.5,848.5,729.05,536.56
2017,8,17,11,0,852.0,125.0,3.9,33.0,879.0,758.58,555.6
2017,8,17,11,15,857.5,126.0,3.8,33.0,901.0,782.44,570.97
2017,8,17,11,30,863.0,127.0,3.7,33.0,923.0,803.33,583.93
2017,8,17,11,45,855.5,134.5,3.65,33.5,934.0,815.96,590.4
2017,8,17,12,0,848.0,142.0,3.6,34.0,945.0,825.03,594.59
2017,8,17,12,15,658.5,277.0,3.55,34.0,903.0,810.9,581.08
2017,8,17,12,30,469.0,412.0,3.5,34.0,861.0,767.96,547.68
2017,8,17,12,45,661.0,276.5,3.45,34.5,906.5,814.67,582.31
2017,8,17,13,0,853.0,141.0,3.4,35.0,952.0,833.05,596.32
2017,8,17,13,15,850.5,140.0,3.35,35.0,941.0,823.45,589.87
2017,8,17,13,30,848.0,139.0,3.3,35.0,930.0,810.69,581.64
2017,8,17,13,45,844.5,137.0,3.25,35.5,911.0,793.2,569.19
2017,8,17,14,0,841.0,135.0,3.2,36.0,892.0,772.62,554.78
2017,8,17,14,15,834.5,133.5,3.15,36.0,865.5,747.23,537.64
2017,8,17,14,30,828.0,132.0,3.1,36.0,839.0,719.1,518.48
2017,8,17,14,45,811.5,134.0,3.1,36.0,803.0,691.66,499.42
2017,8,17,15,0,795.0,136.0,3.1,36.0,767.0,654.48,473.61
2017,8,17,15,15,782.0,133.0,3.05,36.0,727.0,613.53,444.72
2017,8,17,15,30,769.0,130.0,3.0,36.0,687.0,571.07,414.18
2017,8,17,15,45,752.5,126.5,3.0,36.0,641.5,525.04,380.58
2017,8,17,16,0,736.0,123.0,3.0,36.0,596.0,478.31,345.64
2017,8,17,16,15,713.5,118.5,2.95,35.5,546.0,426.58,306.84
2017,8,17,16,30,691.0,114.0,2.9,35.0,496.0,375.94,267.76
2017,8,17,16,45,652.0,109.5,2.85,35.0,440.0,320.5,224.06
2017,8,17,17,0,613.0,105.0,2.8,35.0,384.0,267.87,182.06
2017,8,17,17,15,579.5,97.5,2.5,34.0,333.0,217.18,142.0
2017,8,17,17,30,546.0,90.0,2.2,33.0,282.0,169.4,105.03
2017,8,17,17,45,485.5,81.0,1.9,32.5,228.5,120.6,70.69
2017,8,17,18,0,425.0,72.0,1.6,32.0,175.0,75.68,43.9
2017,8,17,18,15,335.0,59.0,1.55,31.0,127.0,44.35,31.26
2017,8,17,18,30,245.0,46.0,1.5,30.0,79.0,34.56,22.65
2017,8,17,18,45,132.5,28.0,1.45,29.5,45.0,21.09,9.28
2017,8,17,19,0,20.0,10.0,1.4,29.0,11.0,7.87,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.0,2.75,24.5,25.5,13.38,0.0
2017,8,18,6,30,173.0,34.0,3.0,25.0,51.0,25.59,14.47
2017,8,18,6,45,286.0,47.5,3.3,25.5,97.0,35.9,24.5
2017,8,18,7,0,399.0,61.0,3.6,26.0,143.0,47.55,34.83
2017,8,18,7,15,468.5,70.5,3.65,26.5,196.0,89.41,52.01
2017,8,18,7,30,538.0,80.0,3.7,27.0,249.0,136.74,82.59
2017,8,18,7,45,599.0,83.5,3.8,27.5,306.0,185.16,118.68
2017,8,18,8,0,660.0,87.0,3.9,28.0,363.0,239.66,162.04
2017,8,18,8,15,692.0,92.0,3.9,28.5,417.5,292.46,205.88
2017,8,18,8,30,724.0,97.0,3.9,29.0,472.0,349.39,252.55
2017,8,18,8,45,755.5,98.0,3.9,29.5,525.5,402.23,295.34
2017,8,18,9,0,787.0,99.0,3.9,30.0,579.0,456.47,338.14
2017,8,18,9,15,804.0,102.0,3.85,30.5,627.0,506.27,376.53
2017,8,18,9,30,821.0,105.0,3.8,31.0,675.0,555.47,413.3
2017,8,18,9,45,837.0,105.5,3.75,32.0,718.5,597.46,443.08
2017,8,18,10,0,853.0,106.0,3.7,33.0,762.0,640.91,472.82
2017,8,18,10,15,862.5,108.0,3.55,33.5,798.5,679.79,499.09
2017,8,18,10,30,872.0,110.0,3.4,34.0,835.0,716.43,523.05
2017,8,18,10,45,880.0,110.5,3.3,34.5,865.0,748.25,543.33
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,777.36,561.07
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,801.31,575.62
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,822.12,588.06
2017,8,18,11,45,894.5,117.5,2.9,35.5,951.5,836.99,595.38
2017,8,18,12,0,892.0,122.0,2.8,36.0,964.0,848.34,600.45
2017,8,18,12,15,892.5,122.0,2.7,36.0,969.5,854.98,603.79
2017,8,18,12,30,893.0,122.0,2.6,36.0,975.0,858.26,605.07
2017,8,18,12,45,892.0,122.0,2.55,36.5,972.0,856.95,602.63
2017,8,18,13,0,891.0,122.0,2.5,37.0,969.0,852.3,598.2
2017,8,18,13,15,888.5,121.5,2.45,37.0,957.5,842.65,591.97
2017,8,18,13,30,886.0,121.0,2.4,37.0,946.0,829.69,583.76
2017,8,18,13,45,880.5,120.5,2.4,37.0,926.0,811.07,572.37
2017,8,18,14,0,875.0,120.0,2.4,37.0,906.0,789.33,559.03
2017,8,18,14,15,868.5,119.0,2.4,37.0,878.5,763.4,542.71
2017,8,18,14,30,862.0,118.0,2.4,37.0,851.0,734.62,523.73
2017,8,18,14,45,851.5,116.5,2.4,37.0,816.0,699.97,500.56
2017,8,18,15,0,841.0,115.0,2.4,37.0,781.0,663.04,475.45
2017,8,18,15,15,829.0,113.0,2.4,37.0,740.5,622.7,447.5
2017,8,18,15,30,817.0,111.0,2.4,37.0,700.0,584.21,420.09
2017,8,18,15,45,800.5,108.0,2.45,37.0,653.5,536.55,385.87
2017,8,18,16,0,784.0,105.0,2.5,37.0,607.0,488.07,350.14
2017,8,18,16,15,762.5,101.5,2.55,36.5,556.0,436.41,311.8
2017,8,18,16,30,741.0,98.0,2.6,36.0,505.0,385.0,272.39
2017,8,18,16,45,713.0,93.5,2.65,36.0,451.5,329.05,228.2
2017,8,18,17,0,685.0,89.0,2.7,36.0,398.0,276.33,185.71
2017,8,18,17,15,645.0,83.0,2.4,35.0,343.0,221.46,142.42
2017,8,18,17,30,605.0,77.0,2.1,34.0,288.0,170.12,102.77
2017,8,18,17,45,549.0,69.5,1.85,33.5,234.0,119.58,66.98
2017,8,18,18,0,493.0,62.0,1.6,33.0,180.0,75.05,41.15
2017,8,18,18,15,403.0,51.0,1.55,32.0,130.5,41.13,28.43
2017,8,18,18,30,313.0,40.0,1.5,31.0,81.0,32.51,20.82
2017,8,18,18,45,180.0,25.0,1.45,30.5,46.0,19.08,7.27
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,7.87,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,16.5,2.45,24.5,25.0,12.98,0.0
2017,8,19,6,30,191.0,33.0,2.7,25.0,50.0,24.94,13.82
2017,8,19,6,45,314.0,44.5,2.95,25.5,97.5,33.96,22.86
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,48.22,35.39
2017,8,19,7,15,505.0,65.0,3.2,26.5,198.0,89.66,50.49
2017,8,19,7,30,573.0,74.0,3.2,27.0,251.0,138.78,82.61
2017,8,19,7,45,632.0,76.5,3.25,28.0,308.5,188.15,119.55
2017,8,19,8,0,691.0,79.0,3.3,29.0,366.0,243.29,163.29
2017,8,19,8,15,721.5,83.5,3.15,29.5,421.0,299.13,209.37
2017,8,19,8,30,752.0,88.0,3.0,30.0,476.0,354.51,254.55
2017,8,19,8,45,778.0,90.0,2.95,31.0,529.0,407.46,296.51
2017,8,19,9,0,804.0,92.0,2.9,32.0,582.0,461.23,337.69
2017,8,19,9,15,820.5,95.0,2.7,32.5,630.0,511.62,375.43
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,558.85,409.55
2017,8,19,9,45,851.0,99.5,2.35,33.5,721.5,603.98,441.09
2017,8,19,10,0,865.0,101.0,2.2,34.0,765.0,647.64,470.46
2017,8,19,10,15,874.0,102.5,2.1,34.5,801.5,686.23,495.64
2017,8,19,10,30,883.0,104.0,2.0,35.0,838.0,722.51,518.5
2017,8,19,10,45,890.5,105.0,1.95,35.5,868.0,754.74,538.39
2017,8,19,11,0,898.0,106.0,1.9,36.0,898.0,784.22,555.44
2017,8,19,11,15,902.5,107.0,1.95,36.0,920.0,808.42,570.51
2017,8,19,11,30,907.0,108.0,2.0,36.0,942.0,829.43,583.61
2017,8,19,11,45,914.5,105.0,2.05,36.5,957.0,846.15,592.81
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,859.58,600.02
2017,8,19,12,15,923.0,102.5,2.2,37.0,977.5,867.29,605.38
2017,8,19,12,30,924.0,103.0,2.3,37.0,983.0,871.5,608.68
2017,8,19,12,45,923.0,102.5,2.4,37.5,979.5,869.68,607.02
2017,8,19,13,0,922.0,102.0,2.5,38.0,976.0,864.36,603.28
2017,8,19,13,15,919.5,101.5,2.55,38.0,964.5,854.31,597.55
2017,8,19,13,30,917.0,101.0,2.6,38.0,953.0,840.81,589.73
2017,8,19,13,45,913.0,100.0,2.7,38.0,933.0,822.27,579.06
2017,8,19,14,0,909.0,99.0,2.8,38.0,913.0,800.43,566.25
2017,8,19,14,15,903.0,98.0,2.85,38.0,885.5,773.9,550.07
2017,8,19,14,30,897.0,97.0,2.9,38.0,858.0,744.39,531.31
2017,8,19,14,45,879.5,100.5,2.95,38.0,821.5,708.11,507.04
2017,8,19,15,0,862.0,104.0,3.0,38.0,785.0,669.91,481.03
2017,8,19,15,15,850.5,102.0,3.05,37.5,744.0,628.97,453.66
2017,8,19,15,30,839.0,100.0,3.1,37.0,703.0,586.23,424.2
2017,8,19,15,45,824.5,97.0,3.15,37.0,656.5,539.42,390.16
2017,8,19,16,0,810.0,94.0,3.2,37.0,610.0,493.02,355.42
2017,8,19,16,15,789.5,91.0,3.2,36.5,559.0,440.95,316.27
2017,8,19,16,30,769.0,88.0,3.2,36.0,508.0,388.99,276.0
2017,8,19,16,45,741.5,84.0,3.25,36.0,454.0,334.13,232.19
2017,8,19,17,0,714.0,80.0,3.3,36.0,400.0,280.73,188.77
2017,8,19,17,15,676.0,74.5,3.0,35.0,344.5,222.86,142.8
2017,8,19,17,30,638.0,69.0,2.7,34.0,289.0,170.51,101.95
2017,8,19,17,45,580.5,62.5,2.4,33.5,234.5,118.65,64.96
2017,8,19,18,0,523.0,56.0,2.1,33.0,180.0,72.92,38.36
2017,8,19,18,15,433.5,46.5,2.0,32.0,130.0,37.83,25.68
2017,8,19,18,30,344.0,37.0,1.9,31.0,80.0,30.26,18.92
2017,8,19,18,45,172.0,18.5,1.85,30.5,40.0,14.88,3.88
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,114.5,15.5,2.25,24.5,25.5,12.2,0.0
2017,8,20,6,30,229.0,31.0,2.5,25.0,51.0,23.65,12.66
2017,8,20,6,45,345.5,42.0,2.75,25.5,98.0,34.1,22.95
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,48.09,30.26
2017,8,20,7,15,529.0,61.0,3.0,26.5,199.0,90.4,49.76
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,140.21,82.7
2017,8,20,7,45,649.0,72.5,3.05,28.0,310.0,190.73,121.06
2017,8,20,8,0,702.0,76.0,3.1,29.0,367.0,248.73,167.41
2017,8,20,8,15,732.0,80.5,3.05,29.5,422.0,302.69,212.16
2017,8,20,8,30,762.0,85.0,3.0,30.0,477.0,358.57,257.86
2017,8,20,8,45,787.5,87.0,2.95,30.5,529.5,411.92,300.72
2017,8,20,9,0,813.0,89.0,2.9,31.0,582.0,466.02,342.9
2017,8,20,9,15,829.0,91.5,2.85,31.5,630.0,514.54,379.8
2017,8,20,9,30,845.0,94.0,2.8,32.0,678.0,563.2,415.58
2017,8,20,9,45,857.5,96.0,2.8,33.0,721.0,608.27,446.95
2017,8,20,10,0,870.0,98.0,2.8,34.0,764.0,651.73,476.14
2017,8,20,10,15,879.0,99.5,2.85,34.0,801.0,690.54,503.5
2017,8,20,10,30,888.0,101.0,2.9,34.0,838.0,727.02,528.8
2017,8,20,10,45,895.0,102.0,2.95,34.5,867.5,759.06,549.6
2017,8,20,11,0,902.0,103.0,3.0,35.0,897.0,788.3,567.35
2017,8,20,11,15,906.5,104.0,3.1,35.5,919.0,812.6,581.85
2017,8,20,11,30,911.0,105.0,3.2,36.0,941.0,833.7,594.26
2017,8,20,11,45,904.0,112.0,3.3,36.5,952.5,847.29,601.83
2017,8,20,12,0,897.0,119.0,3.4,37.0,964.0,857.15,607.08
2017,8,20,12,15,898.0,119.0,3.45,37.0,969.5,864.18,611.62
2017,8,20,12,30,899.0,119.0,3.5,37.0,975.0,867.82,614.09
2017,8,20,12,45,899.0,118.5,3.6,37.0,972.0,866.81,613.95
2017,8,20,13,0,899.0,118.0,3.7,37.0,969.0,862.39,611.72
2017,8,20,13,15,896.5,117.5,3.7,37.0,957.5,852.5,605.57
2017,8,20,13,30,894.0,117.0,3.7,37.0,946.0,839.26,597.36
2017,8,20,13,45,612.5,269.0,3.75,37.5,831.5,749.1,533.17
2017,8,20,14,0,331.0,421.0,3.8,38.0,717.0,632.01,448.87
2017,8,20,14,15,602.5,266.5,3.8,38.0,784.5,709.69,507.18
2017,8,20,14,30,874.0,112.0,3.8,38.0,852.0,743.78,534.74
2017,8,20,14,45,864.0,111.0,3.85,38.0,816.5,709.29,511.1
2017,8,20,15,0,854.0,110.0,3.9,38.0,781.0,672.46,485.79
2017,8,20,15,15,842.0,107.5,3.9,37.5,740.0,630.96,457.59
2017,8,20,15,30,830.0,105.0,3.9,37.0,699.0,587.7,427.39
2017,8,20,15,45,814.0,102.5,3.9,37.0,652.0,543.36,394.66
2017,8,20,16,0,798.0,100.0,3.9,37.0,605.0,494.75,358.11
2017,8,20,16,15,777.0,96.5,3.85,36.5,554.0,442.41,318.57
2017,8,20,16,30,756.0,93.0,3.8,36.0,503.0,390.24,278.0
2017,8,20,16,45,726.0,89.0,3.75,36.0,448.5,335.02,233.81
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,279.32,188.68
2017,8,20,17,15,656.0,79.0,3.35,35.0,339.0,223.58,144.36
2017,8,20,17,30,616.0,73.0,3.0,34.0,284.0,171.38,103.65
2017,8,20,17,45,555.5,66.0,2.7,33.5,229.5,119.81,66.81
2017,8,20,18,0,495.0,59.0,2.4,33.0,175.0,74.78,40.26
2017,8,20,18,15,403.5,48.5,2.15,32.0,125.5,39.25,26.81
2017,8,20,18,30,312.0,38.0,1.9,31.0,76.0,30.98,19.42
2017,8,20,18,45,156.0,19.0,1.65,30.5,38.0,15.28,3.39
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
