Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,1.9,15.5,9.5,5.9,0.0
2017,9,10,6,30,74.0,15.0,2.2,16.0,19.0,11.4,0.0
2017,9,10,6,45,170.0,36.0,2.55,16.5,59.5,35.33,19.04
2017,9,10,7,0,266.0,57.0,2.9,17.0,100.0,75.15,46.13
2017,9,10,7,15,339.0,73.5,2.9,17.5,150.5,119.48,79.6
2017,9,10,7,30,412.0,90.0,2.9,18.0,201.0,172.42,122.29
2017,9,10,7,45,471.0,100.5,2.95,19.0,256.0,224.74,165.8
2017,9,10,8,0,530.0,111.0,3.0,20.0,311.0,283.25,214.33
2017,9,10,8,15,568.5,120.0,3.1,21.0,365.0,343.51,263.9
2017,9,10,8,30,607.0,129.0,3.2,22.0,419.0,402.25,311.04
2017,9,10,8,45,639.5,134.5,3.35,23.0,471.5,457.68,354.5
2017,9,10,9,0,672.0,140.0,3.5,24.0,524.0,514.8,397.96
2017,9,10,9,15,693.5,145.5,3.5,24.5,572.0,566.75,436.82
2017,9,10,9,30,715.0,151.0,3.5,25.0,620.0,618.69,474.61
2017,9,10,9,45,733.0,154.5,3.5,25.5,662.5,666.05,508.15
2017,9,10,10,0,751.0,158.0,3.5,26.0,705.0,712.48,540.22
2017,9,10,10,15,763.5,161.5,3.5,26.0,741.5,753.55,568.9
2017,9,10,10,30,776.0,165.0,3.5,26.0,778.0,787.45,592.33
2017,9,10,10,45,786.5,166.5,3.55,26.5,807.5,820.54,613.88
2017,9,10,11,0,797.0,168.0,3.6,27.0,837.0,851.19,632.8
2017,9,10,11,15,803.5,169.5,3.6,27.0,858.0,875.75,648.53
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,897.36,662.33
2017,9,10,11,45,815.5,171.0,3.65,27.5,892.5,913.63,671.58
2017,9,10,12,0,821.0,171.0,3.7,28.0,906.0,926.68,678.78
2017,9,10,12,15,822.5,171.0,3.7,28.0,910.5,932.79,682.56
2017,9,10,12,30,824.0,171.0,3.7,28.0,915.0,935.49,684.26
2017,9,10,12,45,826.5,168.5,3.75,28.5,911.5,933.39,681.86
2017,9,10,13,0,829.0,166.0,3.8,29.0,908.0,927.83,677.33
2017,9,10,13,15,826.0,165.0,3.8,29.0,894.5,915.32,669.41
2017,9,10,13,30,823.0,164.0,3.8,29.0,881.0,899.51,659.45
2017,9,10,13,45,821.5,160.0,3.85,29.0,860.5,878.99,646.68
2017,9,10,14,0,820.0,156.0,3.9,29.0,840.0,855.3,631.81
2017,9,10,14,15,811.0,154.0,3.95,29.0,810.0,824.29,611.96
2017,9,10,14,30,802.0,152.0,4.0,29.0,780.0,790.71,589.8
2017,9,10,14,45,789.5,149.0,4.05,29.0,743.0,751.24,562.83
2017,9,10,15,0,777.0,146.0,4.1,29.0,706.0,709.84,534.07
2017,9,10,15,15,760.5,142.5,4.1,28.5,662.0,666.44,504.09
2017,9,10,15,30,744.0,139.0,4.1,28.0,618.0,618.68,470.29
2017,9,10,15,45,726.0,132.5,4.1,28.0,570.0,566.42,431.5
2017,9,10,16,0,708.0,126.0,4.1,28.0,522.0,513.85,391.5
2017,9,10,16,15,679.0,120.0,3.9,27.5,469.0,456.36,347.22
2017,9,10,16,30,650.0,114.0,3.7,27.0,416.0,400.22,302.8
2017,9,10,16,45,613.5,105.5,3.5,27.0,361.5,340.71,254.27
2017,9,10,17,0,577.0,97.0,3.3,27.0,307.0,284.1,207.19
2017,9,10,17,15,521.0,87.0,2.9,26.0,251.5,224.25,158.31
2017,9,10,17,30,465.0,77.0,2.5,25.0,196.0,170.23,114.25
2017,9,10,17,45,386.0,63.0,2.1,24.0,145.0,112.84,69.75
2017,9,10,18,0,307.0,49.0,1.7,23.0,94.0,68.23,38.1
2017,9,10,18,15,189.0,30.5,1.7,22.5,54.5,28.64,13.26
2017,9,10,18,30,71.0,12.0,1.7,22.0,15.0,9.44,0.0
2017,9,10,18,45,35.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.15,16.5,10.5,6.29,0.0
2017,9,11,6,30,100.0,16.0,1.4,17.0,21.0,12.19,0.0
2017,9,11,6,45,210.0,34.5,1.7,18.0,62.0,36.92,18.83
2017,9,11,7,0,320.0,53.0,2.0,19.0,103.0,79.03,46.52
2017,9,11,7,15,398.0,66.0,2.1,19.5,155.0,124.78,80.76
2017,9,11,7,30,476.0,79.0,2.2,20.0,207.0,183.28,127.8
2017,9,11,7,45,527.0,89.5,2.35,21.0,262.0,237.8,173.37
2017,9,11,8,0,578.0,100.0,2.5,22.0,317.0,297.52,222.9
2017,9,11,8,15,616.0,107.5,2.65,22.5,371.5,354.3,270.04
2017,9,11,8,30,654.0,115.0,2.8,23.0,426.0,414.04,318.4
2017,9,11,8,45,678.5,122.5,2.95,23.5,478.0,469.63,362.47
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,526.1,405.97
2017,9,11,9,15,724.0,134.5,3.2,24.5,578.0,578.22,445.02
2017,9,11,9,30,745.0,139.0,3.3,25.0,626.0,630.21,482.96
2017,9,11,9,45,758.5,144.5,3.4,25.5,668.0,677.58,516.61
2017,9,11,10,0,772.0,150.0,3.5,26.0,710.0,719.92,546.07
2017,9,11,10,15,571.5,249.0,3.55,26.0,675.0,685.73,517.96
2017,9,11,10,30,371.0,348.0,3.6,26.0,640.0,622.57,469.06
2017,9,11,10,45,283.0,381.5,3.65,26.5,609.5,593.66,445.67
2017,9,11,11,0,195.0,415.0,3.7,27.0,579.0,542.81,406.35
2017,9,11,11,15,119.5,397.5,3.7,27.0,498.5,466.53,349.68
2017,9,11,11,30,44.0,380.0,3.7,27.0,418.0,368.86,276.43
2017,9,11,11,45,218.5,386.0,3.75,27.5,580.5,567.41,424.37
2017,9,11,12,0,393.0,392.0,3.8,28.0,743.0,733.91,542.56
2017,9,11,12,15,608.0,282.5,3.8,28.0,828.0,851.69,627.08
2017,9,11,12,30,823.0,173.0,3.8,28.0,913.0,939.71,688.34
2017,9,11,12,45,825.0,170.5,3.8,28.5,909.0,937.08,684.66
2017,9,11,13,0,827.0,168.0,3.8,29.0,905.0,931.0,679.51
2017,9,11,13,15,823.5,167.0,3.8,29.0,891.0,917.95,671.25
2017,9,11,13,30,820.0,166.0,3.8,29.0,877.0,901.63,660.96
2017,9,11,13,45,816.0,163.0,3.8,29.0,855.5,879.85,647.1
2017,9,11,14,0,812.0,160.0,3.8,29.0,834.0,854.99,631.25
2017,9,11,14,15,803.0,157.5,3.8,29.0,804.0,823.59,610.95
2017,9,11,14,30,794.0,155.0,3.8,29.0,774.0,789.66,588.33
2017,9,11,14,45,765.0,160.5,3.8,29.0,733.5,750.24,560.87
2017,9,11,15,0,736.0,166.0,3.8,29.0,693.0,705.3,529.29
2017,9,11,15,15,719.0,161.0,3.75,29.0,649.5,658.15,495.81
2017,9,11,15,30,702.0,156.0,3.7,29.0,606.0,610.09,461.04
2017,9,11,15,45,686.0,147.5,3.65,29.0,558.5,558.81,423.24
2017,9,11,16,0,670.0,139.0,3.6,29.0,511.0,507.13,384.26
2017,9,11,16,15,640.5,132.0,3.45,28.5,459.0,450.09,340.84
2017,9,11,16,30,611.0,125.0,3.3,28.0,407.0,394.54,297.39
2017,9,11,16,45,576.5,114.5,3.15,27.5,353.0,335.9,250.55
2017,9,11,17,0,542.0,104.0,3.0,27.0,299.0,280.02,204.84
2017,9,11,17,15,485.5,92.5,2.55,26.0,244.5,216.54,153.34
2017,9,11,17,30,429.0,81.0,2.1,25.0,190.0,163.66,110.35
2017,9,11,17,45,353.5,65.0,1.7,24.0,139.5,110.55,69.19
2017,9,11,18,0,278.0,49.0,1.3,23.0,89.0,66.4,37.51
2017,9,11,18,15,166.5,29.5,1.3,22.5,50.5,27.75,12.32
2017,9,11,18,30,55.0,10.0,1.3,22.0,12.0,7.87,0.0
2017,9,11,18,45,27.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,6.29,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,12.24,0.0
2017,9,12,6,45,254.0,32.5,2.2,18.0,65.5,40.29,19.89
2017,9,12,7,0,381.0,49.0,2.5,19.0,109.0,86.42,49.86
2017,9,12,7,15,461.5,60.5,2.55,19.5,163.0,135.91,87.24
2017,9,12,7,30,542.0,72.0,2.6,20.0,217.0,194.75,134.96
2017,9,12,7,45,595.0,80.5,2.65,21.0,274.0,252.08,183.28
2017,9,12,8,0,648.0,89.0,2.7,22.0,331.0,314.71,235.5
2017,9,12,8,15,685.0,95.0,2.7,23.0,387.0,373.59,283.95
2017,9,12,8,30,722.0,101.0,2.7,24.0,443.0,435.18,332.95
2017,9,12,8,45,746.0,107.0,2.7,25.0,496.0,492.56,377.18
2017,9,12,9,0,770.0,113.0,2.7,26.0,549.0,549.83,419.68
2017,9,12,9,15,789.0,117.0,2.75,26.0,598.0,602.93,459.63
2017,9,12,9,30,808.0,121.0,2.8,26.0,647.0,655.5,498.23
2017,9,12,9,45,819.5,125.5,2.85,26.5,689.5,702.56,530.99
2017,9,12,10,0,831.0,130.0,2.9,27.0,732.0,747.91,561.77
2017,9,12,10,15,841.5,132.5,2.9,27.5,768.0,788.66,588.48
2017,9,12,10,30,852.0,135.0,2.9,28.0,804.0,827.15,612.35
2017,9,12,10,45,856.5,138.5,2.95,28.5,832.5,859.2,631.7
2017,9,12,11,0,861.0,142.0,3.0,29.0,861.0,888.27,649.0
2017,9,12,11,15,866.0,143.0,3.0,29.0,881.5,912.25,663.87
2017,9,12,11,30,871.0,144.0,3.0,29.0,902.0,919.27,667.71
2017,9,12,11,45,872.5,145.5,3.05,29.5,913.5,933.41,675.46
2017,9,12,12,0,874.0,147.0,3.1,30.0,925.0,944.15,681.02
2017,9,12,12,15,874.5,147.5,3.1,30.0,928.5,949.69,684.35
2017,9,12,12,30,875.0,148.0,3.1,30.0,932.0,951.78,685.62
2017,9,12,12,45,873.5,147.5,3.1,30.5,926.5,947.72,681.68
2017,9,12,13,0,872.0,147.0,3.1,31.0,921.0,940.23,675.72
2017,9,12,13,15,868.5,146.0,3.05,31.0,906.5,927.11,667.28
2017,9,12,13,30,865.0,145.0,3.0,31.0,892.0,924.32,665.7
2017,9,12,13,45,859.0,143.5,2.95,31.5,869.5,901.3,649.69
2017,9,12,14,0,853.0,142.0,2.9,32.0,847.0,875.16,631.91
2017,9,12,14,15,844.0,139.5,2.85,32.0,816.5,842.62,611.26
2017,9,12,14,30,835.0,137.0,2.8,32.0,786.0,807.44,588.83
2017,9,12,14,45,813.5,139.0,2.75,32.0,745.5,764.65,560.26
2017,9,12,15,0,792.0,141.0,2.7,32.0,705.0,720.4,530.01
2017,9,12,15,15,775.5,137.0,2.65,31.5,660.5,672.91,498.17
2017,9,12,15,30,759.0,133.0,2.6,31.0,616.0,626.48,466.22
2017,9,12,15,45,729.0,131.0,2.55,31.0,565.0,570.58,425.79
2017,9,12,16,0,699.0,129.0,2.5,31.0,514.0,515.36,384.93
2017,9,12,16,15,668.0,122.0,2.2,30.5,460.0,456.12,340.28
2017,9,12,16,30,637.0,115.0,1.9,30.0,406.0,398.5,295.72
2017,9,12,16,45,576.5,111.0,1.65,29.5,348.0,334.19,245.57
2017,9,12,17,0,516.0,107.0,1.4,29.0,290.0,270.82,195.45
2017,9,12,17,15,458.5,94.5,1.3,28.0,235.5,212.13,148.88
2017,9,12,17,30,401.0,82.0,1.2,27.0,181.0,159.62,107.06
2017,9,12,17,45,304.0,65.5,1.1,26.0,129.0,104.42,65.66
2017,9,12,18,0,207.0,49.0,1.0,25.0,77.0,60.82,35.2
2017,9,12,18,15,103.5,28.0,1.0,24.5,42.0,24.76,10.26
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.51,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,5.11,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,9.91,0.0
2017,9,13,6,45,85.5,35.5,1.7,19.0,48.5,33.04,17.97
2017,9,13,7,0,171.0,58.0,1.9,20.0,84.0,67.9,43.02
2017,9,13,7,15,227.5,79.5,1.9,20.5,130.0,107.65,73.78
2017,9,13,7,30,284.0,101.0,1.9,21.0,176.0,154.26,111.29
2017,9,13,7,45,327.5,119.5,1.9,21.5,226.0,201.15,149.94
2017,9,13,8,0,371.0,138.0,1.9,22.0,276.0,259.57,197.53
2017,9,13,8,15,420.0,145.5,1.9,23.0,325.0,309.67,237.37
2017,9,13,8,30,469.0,153.0,1.9,24.0,374.0,364.2,279.78
2017,9,13,8,45,484.5,169.0,1.95,25.0,421.0,413.35,317.12
2017,9,13,9,0,500.0,185.0,2.0,26.0,468.0,463.04,353.63
2017,9,13,9,15,529.0,193.0,1.8,26.5,515.5,514.03,389.98
2017,9,13,9,30,558.0,201.0,1.6,27.0,563.0,566.19,425.8
2017,9,13,9,45,516.0,234.0,1.45,28.0,586.0,592.7,440.75
2017,9,13,10,0,474.0,267.0,1.3,29.0,609.0,614.0,451.44
2017,9,13,10,15,469.0,284.5,1.1,29.5,637.5,645.19,469.37
2017,9,13,10,30,464.0,302.0,0.9,30.0,666.0,674.34,484.99
2017,9,13,10,45,442.0,324.5,0.75,30.5,681.0,691.73,492.41
2017,9,13,11,0,420.0,347.0,0.6,31.0,696.0,706.07,497.58
2017,9,13,11,15,428.0,353.5,0.5,31.0,717.0,729.82,510.9
2017,9,13,11,30,436.0,360.0,0.4,31.0,738.0,751.91,522.79
2017,9,13,11,45,446.0,363.5,0.35,31.5,755.0,771.33,532.66
2017,9,13,12,0,456.0,367.0,0.3,32.0,772.0,788.79,541.23
2017,9,13,12,15,458.0,368.5,0.4,32.0,777.0,795.01,546.36
2017,9,13,12,30,460.0,370.0,0.5,32.0,782.0,798.93,550.3
2017,9,13,12,45,487.5,361.5,0.6,32.5,795.5,815.05,561.31
2017,9,13,13,0,515.0,353.0,0.7,33.0,809.0,828.47,570.48
2017,9,13,13,15,517.0,344.5,0.8,33.0,796.0,816.01,564.53
2017,9,13,13,30,519.0,336.0,0.9,33.0,783.0,801.08,557.23
2017,9,13,13,45,498.5,328.5,1.0,33.0,749.0,765.17,536.21
2017,9,13,14,0,478.0,321.0,1.1,33.0,715.0,727.91,514.07
2017,9,13,14,15,507.0,297.0,1.15,33.0,701.5,715.45,508.04
2017,9,13,14,30,536.0,273.0,1.2,33.0,688.0,699.3,499.2
2017,9,13,14,45,548.5,258.5,1.3,33.0,664.5,675.42,485.13
2017,9,13,15,0,561.0,244.0,1.4,33.0,641.0,648.76,468.86
2017,9,13,15,15,541.5,235.0,1.45,32.5,599.0,602.54,439.06
2017,9,13,15,30,522.0,226.0,1.5,32.0,557.0,556.2,408.48
2017,9,13,15,45,406.5,227.0,1.6,32.0,472.5,462.04,342.09
2017,9,13,16,0,291.0,228.0,1.7,32.0,388.0,367.82,274.24
2017,9,13,16,15,383.0,185.5,1.7,31.5,373.0,358.48,267.96
2017,9,13,16,30,475.0,143.0,1.7,31.0,358.0,348.3,259.04
2017,9,13,16,45,419.5,138.0,1.7,30.5,309.5,293.84,217.07
2017,9,13,17,0,364.0,133.0,1.7,30.0,261.0,244.52,178.59
2017,9,13,17,15,315.0,114.0,1.7,29.0,210.0,185.82,132.67
2017,9,13,17,30,266.0,95.0,1.7,28.0,159.0,138.92,95.71
2017,9,13,17,45,220.5,71.5,1.7,27.0,115.0,94.54,61.08
2017,9,13,18,0,175.0,48.0,1.7,26.0,71.0,55.84,32.15
2017,9,13,18,15,97.5,26.5,1.8,25.5,38.0,23.65,8.72
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,3.93,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.5,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,29.0,13.0,3.0,21.0,14.0,10.17,0.0
2017,9,14,6,45,114.0,36.5,3.35,21.5,52.0,36.01,18.96
2017,9,14,7,0,199.0,60.0,3.7,22.0,90.0,73.84,46.2
2017,9,14,7,15,272.5,79.0,3.85,22.5,139.5,120.01,81.48
2017,9,14,7,30,346.0,98.0,4.0,23.0,189.0,172.61,123.46
2017,9,14,7,45,419.5,107.5,4.15,24.0,244.0,225.7,166.42
2017,9,14,8,0,493.0,117.0,4.3,25.0,299.0,286.63,215.71
2017,9,14,8,15,533.5,126.0,4.3,25.5,352.0,341.17,260.41
2017,9,14,8,30,574.0,135.0,4.3,26.0,405.0,404.78,311.03
2017,9,14,8,45,613.5,139.0,4.3,26.5,457.5,461.45,355.26
2017,9,14,9,0,653.0,143.0,4.3,27.0,510.0,520.47,400.14
2017,9,14,9,15,675.5,148.5,4.3,27.5,557.5,572.49,438.65
2017,9,14,9,30,698.0,154.0,4.3,28.0,605.0,624.61,476.23
2017,9,14,9,45,717.5,156.5,4.35,29.0,647.0,671.59,508.36
2017,9,14,10,0,737.0,159.0,4.4,30.0,689.0,717.75,539.08
2017,9,14,10,15,749.5,162.0,4.4,30.5,724.5,757.89,565.76
2017,9,14,10,30,762.0,165.0,4.4,31.0,760.0,796.2,590.68
2017,9,14,10,45,771.0,167.0,4.45,31.5,788.0,822.39,607.05
2017,9,14,11,0,780.0,169.0,4.5,32.0,816.0,851.78,624.96
2017,9,14,11,15,785.5,171.0,4.5,32.0,836.0,875.46,640.02
2017,9,14,11,30,791.0,173.0,4.5,32.0,856.0,896.18,653.17
2017,9,14,11,45,799.0,170.5,4.5,32.5,869.0,911.98,661.77
2017,9,14,12,0,807.0,168.0,4.5,33.0,882.0,924.63,668.37
2017,9,14,12,15,807.5,168.5,4.5,33.0,885.0,929.93,671.61
2017,9,14,12,30,808.0,169.0,4.5,33.0,888.0,931.86,672.81
2017,9,14,12,45,806.0,168.5,4.5,33.5,882.5,927.2,668.46
2017,9,14,13,0,804.0,168.0,4.5,34.0,877.0,919.2,662.1
2017,9,14,13,15,799.5,167.0,4.5,34.0,863.0,905.19,653.29
2017,9,14,13,30,795.0,166.0,4.5,34.0,849.0,888.03,642.51
2017,9,14,13,45,787.5,165.0,4.55,34.0,826.5,865.19,628.25
2017,9,14,14,0,780.0,164.0,4.6,34.0,804.0,839.53,612.14
2017,9,14,14,15,770.5,161.5,4.6,34.0,774.0,808.17,591.98
2017,9,14,14,30,761.0,159.0,4.6,34.0,744.0,774.43,569.52
2017,9,14,14,45,743.0,158.0,4.6,34.0,706.0,738.18,544.69
2017,9,14,15,0,725.0,157.0,4.6,34.0,668.0,695.41,515.12
2017,9,14,15,15,707.5,152.5,4.6,33.5,625.0,648.54,483.26
2017,9,14,15,30,690.0,148.0,4.6,33.0,582.0,600.86,450.03
2017,9,14,15,45,667.0,142.5,4.6,33.0,534.0,548.46,411.71
2017,9,14,16,0,644.0,137.0,4.6,33.0,486.0,496.33,372.72
2017,9,14,16,15,612.5,129.5,4.5,32.5,434.0,438.8,329.38
2017,9,14,16,30,581.0,122.0,4.4,32.0,382.0,383.06,286.27
2017,9,14,16,45,538.5,113.0,4.3,31.5,328.5,323.92,239.63
2017,9,14,17,0,496.0,104.0,4.2,31.0,275.0,264.02,191.52
2017,9,14,17,15,436.5,92.0,3.85,30.0,222.5,206.15,145.1
2017,9,14,17,30,377.0,80.0,3.5,29.0,170.0,154.72,103.89
2017,9,14,17,45,294.0,63.0,3.15,28.5,121.5,102.32,63.8
2017,9,14,18,0,211.0,46.0,2.8,28.0,73.0,59.89,33.53
2017,9,14,18,15,105.5,23.0,2.9,27.5,36.5,21.88,6.37
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.9,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,3.0,21.0,13.0,9.44,0.0
2017,9,15,6,45,105.0,36.0,3.2,21.5,50.5,35.9,18.82
2017,9,15,7,0,184.0,60.0,3.4,22.0,88.0,73.31,46.29
2017,9,15,7,15,257.5,79.5,3.5,22.5,137.0,115.83,78.74
2017,9,15,7,30,331.0,99.0,3.6,23.0,186.0,171.86,123.53
2017,9,15,7,45,394.5,111.5,3.75,24.0,239.0,223.99,165.91
2017,9,15,8,0,458.0,124.0,3.9,25.0,292.0,282.94,213.62
2017,9,15,8,15,368.5,156.0,3.85,25.5,305.5,294.21,225.75
2017,9,15,8,30,279.0,188.0,3.8,26.0,319.0,302.65,233.83
2017,9,15,8,45,450.5,171.0,3.8,26.5,410.5,402.93,311.07
2017,9,15,9,0,622.0,154.0,3.8,27.0,502.0,516.06,396.4
2017,9,15,9,15,645.0,160.0,3.75,27.5,549.0,567.63,433.96
2017,9,15,9,30,668.0,166.0,3.7,28.0,596.0,619.4,470.88
2017,9,15,9,45,696.0,165.0,3.65,28.5,639.5,668.07,504.82
2017,9,15,10,0,724.0,164.0,3.6,29.0,683.0,716.5,537.79
2017,9,15,10,15,736.5,167.5,3.55,29.0,718.5,756.73,565.24
2017,9,15,10,30,749.0,171.0,3.5,29.0,754.0,795.16,591.03
2017,9,15,10,45,764.0,170.0,3.5,29.5,783.5,822.71,608.21
2017,9,15,11,0,779.0,169.0,3.5,30.0,813.0,854.36,627.33
2017,9,15,11,15,785.0,170.5,3.45,30.5,833.5,877.96,640.63
2017,9,15,11,30,791.0,172.0,3.4,31.0,854.0,898.63,651.98
2017,9,15,11,45,807.5,164.5,3.4,31.5,869.0,917.43,662.41
2017,9,15,12,0,824.0,157.0,3.4,32.0,884.0,933.1,670.83
2017,9,15,12,15,824.5,157.5,3.35,32.0,887.0,938.41,673.66
2017,9,15,12,30,825.0,158.0,3.3,32.0,890.0,940.29,674.48
2017,9,15,12,45,823.5,157.5,3.3,32.5,884.5,935.95,670.39
2017,9,15,13,0,822.0,157.0,3.3,33.0,879.0,928.21,664.29
2017,9,15,13,15,818.0,156.0,3.25,33.0,864.5,914.37,655.43
2017,9,15,13,30,814.0,155.0,3.2,33.0,850.0,897.3,644.62
2017,9,15,13,45,808.0,153.0,3.2,33.0,828.0,874.4,630.4
2017,9,15,14,0,802.0,151.0,3.2,33.0,806.0,848.55,614.31
2017,9,15,14,15,792.5,149.0,3.2,33.0,775.5,817.03,594.44
2017,9,15,14,30,783.0,147.0,3.2,33.0,745.0,783.06,572.8
2017,9,15,14,45,770.5,143.5,3.2,33.0,708.0,743.16,546.13
2017,9,15,15,0,758.0,140.0,3.2,33.0,671.0,701.43,517.8
2017,9,15,15,15,741.0,136.0,3.25,32.5,627.5,657.4,488.42
2017,9,15,15,30,724.0,132.0,3.3,32.0,584.0,609.17,455.34
2017,9,15,15,45,701.5,127.0,3.35,32.0,536.0,556.06,416.94
2017,9,15,16,0,679.0,122.0,3.4,32.0,488.0,503.13,377.68
2017,9,15,16,15,648.0,116.0,3.4,31.5,435.5,445.53,334.54
2017,9,15,16,30,617.0,110.0,3.4,31.0,383.0,389.59,291.36
2017,9,15,16,45,574.5,102.0,3.4,31.0,329.0,329.42,243.39
2017,9,15,17,0,532.0,94.0,3.4,31.0,275.0,272.87,197.34
2017,9,15,17,15,471.5,83.0,3.2,30.0,222.0,208.79,146.02
2017,9,15,17,30,411.0,72.0,3.0,29.0,169.0,155.99,103.56
2017,9,15,17,45,323.5,57.5,2.8,28.0,120.5,102.93,63.09
2017,9,15,18,0,236.0,43.0,2.6,27.0,72.0,60.31,32.87
2017,9,15,18,15,118.0,21.5,2.7,26.5,36.0,21.3,4.66
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,6.5,2.0,21.5,7.0,0.0,0.0
2017,9,16,6,30,42.0,13.0,2.3,22.0,14.0,10.23,0.0
2017,9,16,6,45,141.5,34.0,2.65,22.5,52.0,38.75,19.49
2017,9,16,7,0,241.0,55.0,3.0,23.0,90.0,79.95,48.95
2017,9,16,7,15,320.0,70.5,3.1,23.5,139.5,125.01,83.3
2017,9,16,7,30,399.0,86.0,3.2,24.0,189.0,179.4,126.86
2017,9,16,7,45,461.0,96.0,3.35,25.0,243.0,232.9,170.75
2017,9,16,8,0,523.0,106.0,3.5,26.0,297.0,292.92,219.6
2017,9,16,8,15,563.5,114.5,3.45,26.5,350.5,354.38,269.35
2017,9,16,8,30,604.0,123.0,3.4,27.0,404.0,414.31,316.7
2017,9,16,8,45,640.5,126.5,3.35,27.5,456.0,470.53,360.08
2017,9,16,9,0,677.0,130.0,3.3,28.0,508.0,528.75,403.69
2017,9,16,9,15,475.5,207.5,3.25,28.0,484.5,502.67,383.26
2017,9,16,9,30,274.0,285.0,3.2,28.0,461.0,450.29,342.29
2017,9,16,9,45,192.5,311.0,3.15,28.5,438.5,416.49,315.43
2017,9,16,10,0,111.0,337.0,3.1,29.0,416.0,374.21,281.79
2017,9,16,10,15,449.5,242.0,3.05,29.5,587.5,599.76,450.47
2017,9,16,10,30,788.0,147.0,3.0,30.0,759.0,801.84,592.77
2017,9,16,10,45,800.0,147.0,3.0,30.5,787.5,834.93,611.38
2017,9,16,11,0,812.0,147.0,3.0,31.0,816.0,865.58,629.43
2017,9,16,11,15,817.5,148.5,3.0,31.0,836.5,889.3,644.12
2017,9,16,11,30,823.0,150.0,3.0,31.0,857.0,909.97,656.89
2017,9,16,11,45,805.0,164.5,3.0,31.5,863.5,918.45,660.49
2017,9,16,12,0,787.0,179.0,3.0,32.0,870.0,922.87,661.65
2017,9,16,12,15,788.0,179.0,3.0,32.0,873.5,927.93,664.72
2017,9,16,12,30,789.0,179.0,3.0,32.0,877.0,929.69,665.79
2017,9,16,12,45,789.0,177.5,3.0,32.5,871.5,925.84,662.04
2017,9,16,13,0,789.0,176.0,3.0,33.0,866.0,918.68,656.35
2017,9,16,13,15,785.0,175.0,3.0,33.0,852.0,905.08,647.98
2017,9,16,13,30,781.0,174.0,3.0,33.0,838.0,888.34,637.71
2017,9,16,13,45,775.5,171.0,3.0,33.0,816.0,865.43,623.51
2017,9,16,14,0,770.0,168.0,3.0,33.0,794.0,839.66,607.49
2017,9,16,14,15,760.5,165.5,3.0,33.0,764.0,808.32,587.76
2017,9,16,14,30,751.0,163.0,3.0,33.0,734.0,780.24,569.35
2017,9,16,14,45,743.5,156.5,3.0,33.0,698.0,741.53,543.7
2017,9,16,15,0,736.0,150.0,3.0,33.0,662.0,700.79,516.29
2017,9,16,15,15,718.0,145.5,3.0,33.0,618.5,652.97,483.34
2017,9,16,15,30,700.0,141.0,3.0,33.0,575.0,604.38,449.17
2017,9,16,15,45,677.5,135.0,3.0,33.0,527.0,551.19,410.95
2017,9,16,16,0,655.0,129.0,3.0,33.0,479.0,498.25,371.96
2017,9,16,16,15,623.5,122.5,3.0,32.5,427.5,440.92,329.43
2017,9,16,16,30,592.0,116.0,3.0,32.0,376.0,385.36,286.94
2017,9,16,16,45,550.0,107.0,3.0,31.5,322.5,325.62,240.23
2017,9,16,17,0,508.0,98.0,3.0,31.0,269.0,264.96,191.75
2017,9,16,17,15,447.0,86.0,2.7,30.0,216.0,205.81,144.38
2017,9,16,17,30,386.0,74.0,2.4,29.0,163.0,153.3,102.29
2017,9,16,17,45,300.0,58.0,2.15,28.5,115.0,100.51,61.91
2017,9,16,18,0,214.0,42.0,1.9,28.0,67.0,58.06,31.57
2017,9,16,18,15,107.0,21.0,1.95,27.5,33.5,20.78,2.81
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.5,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,63.0,13.0,1.8,22.0,15.0,10.48,0.0
2017,9,17,6,45,181.0,31.5,2.05,22.5,54.5,40.35,19.11
2017,9,17,7,0,299.0,50.0,2.3,23.0,94.0,84.65,50.18
2017,9,17,7,15,234.0,75.0,2.4,23.5,119.0,110.65,75.24
2017,9,17,7,30,169.0,100.0,2.5,24.0,144.0,131.74,96.48
2017,9,17,7,45,200.0,120.5,2.65,24.5,184.5,170.63,128.32
2017,9,17,8,0,231.0,141.0,2.8,25.0,225.0,213.03,162.73
2017,9,17,8,15,208.5,168.5,2.8,25.5,254.0,234.89,181.02
2017,9,17,8,30,186.0,196.0,2.8,26.0,283.0,260.73,201.52
2017,9,17,8,45,455.5,156.0,2.85,26.5,401.5,397.13,306.45
2017,9,17,9,0,725.0,116.0,2.9,27.0,520.0,546.25,418.21
2017,9,17,9,15,745.5,120.5,2.85,27.5,567.5,599.29,456.07
2017,9,17,9,30,766.0,125.0,2.8,28.0,615.0,649.92,491.6
2017,9,17,9,45,777.5,130.0,2.75,28.5,656.0,695.81,522.68
2017,9,17,10,0,789.0,135.0,2.7,29.0,697.0,740.09,551.81
2017,9,17,10,15,618.5,219.5,2.6,29.5,674.0,719.52,532.11
2017,9,17,10,30,448.0,304.0,2.5,30.0,651.0,674.02,495.61
2017,9,17,10,45,637.0,224.5,2.45,30.5,737.5,780.93,570.64
2017,9,17,11,0,826.0,145.0,2.4,31.0,824.0,879.2,634.72
2017,9,17,11,15,831.0,146.5,2.35,31.0,844.0,902.72,647.99
2017,9,17,11,30,836.0,148.0,2.3,31.0,864.0,923.12,659.88
2017,9,17,11,45,841.5,147.0,2.25,31.5,876.0,938.3,667.14
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,950.15,672.36
2017,9,17,12,15,847.0,146.0,2.15,32.0,890.5,954.45,674.3
2017,9,17,12,30,847.0,146.0,2.1,32.0,893.0,955.25,674.22
2017,9,17,12,45,845.5,145.5,2.1,32.5,887.0,950.66,670.07
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,942.59,663.93
2017,9,17,13,15,839.5,144.0,2.1,33.0,866.0,927.87,655.11
2017,9,17,13,30,835.0,143.0,2.1,33.0,851.0,909.85,644.36
2017,9,17,13,45,828.5,141.5,2.1,33.0,828.0,886.41,630.24
2017,9,17,14,0,822.0,140.0,2.1,33.0,805.0,859.98,614.26
2017,9,17,14,15,813.0,138.0,2.15,33.0,774.5,828.17,595.18
2017,9,17,14,30,804.0,136.0,2.2,33.0,744.0,793.83,574.32
2017,9,17,14,45,791.5,133.0,2.25,33.0,706.5,753.52,548.81
2017,9,17,15,0,779.0,130.0,2.3,33.0,669.0,711.34,521.03
2017,9,17,15,15,762.0,126.5,2.35,32.5,625.5,663.97,490.05
2017,9,17,15,30,745.0,123.0,2.4,32.0,582.0,617.57,458.79
2017,9,17,15,45,724.0,118.0,2.5,32.0,533.5,564.27,421.02
2017,9,17,16,0,703.0,113.0,2.6,32.0,485.0,510.97,382.11
2017,9,17,16,15,672.5,107.0,2.6,31.5,432.5,452.29,338.55
2017,9,17,16,30,642.0,101.0,2.6,31.0,380.0,395.21,294.78
2017,9,17,16,45,601.5,93.5,2.65,31.0,326.0,334.79,246.81
2017,9,17,17,0,561.0,86.0,2.7,31.0,272.0,277.75,200.36
2017,9,17,17,15,499.0,76.0,2.45,30.0,218.0,216.33,150.98
2017,9,17,17,30,437.0,66.0,2.2,29.0,164.0,161.53,106.8
2017,9,17,17,45,346.0,52.0,2.0,28.0,115.5,103.23,62.17
2017,9,17,18,0,255.0,38.0,1.8,27.0,67.0,59.17,30.79
2017,9,17,18,15,127.5,19.0,1.9,26.5,33.5,20.08,0.13
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,59.0,13.0,1.1,23.0,14.0,10.72,0.0
2017,9,18,6,45,179.0,30.5,1.3,23.5,52.5,40.57,18.82
2017,9,18,7,0,299.0,48.0,1.5,24.0,91.0,84.67,49.87
2017,9,18,7,15,382.5,60.5,1.6,24.5,141.5,132.05,86.11
2017,9,18,7,30,466.0,73.0,1.7,25.0,192.0,193.0,134.97
2017,9,18,7,45,527.5,80.5,1.85,25.5,246.5,249.1,181.37
2017,9,18,8,0,589.0,88.0,2.0,26.0,301.0,311.48,232.39
2017,9,18,8,15,374.0,142.5,2.0,26.5,285.5,299.57,228.22
2017,9,18,8,30,159.0,197.0,2.0,27.0,270.0,250.11,191.93
2017,9,18,8,45,165.0,222.0,2.05,27.5,306.0,284.84,218.47
2017,9,18,9,0,171.0,247.0,2.1,28.0,342.0,320.01,244.49
2017,9,18,9,15,466.5,183.0,2.05,28.5,473.5,480.08,365.1
2017,9,18,9,30,762.0,119.0,2.0,29.0,605.0,645.06,483.92
2017,9,18,9,45,577.0,207.0,1.95,29.5,589.5,625.5,465.06
2017,9,18,10,0,392.0,295.0,1.9,30.0,574.0,577.39,427.13
2017,9,18,10,15,373.5,318.5,1.85,30.0,595.0,600.31,442.18
2017,9,18,10,30,355.0,342.0,1.8,30.0,616.0,620.8,454.79
2017,9,18,10,45,427.0,327.0,1.75,30.5,668.5,694.52,504.07
2017,9,18,11,0,499.0,312.0,1.7,31.0,721.0,756.45,544.1
2017,9,18,11,15,668.5,225.5,1.7,31.0,787.0,844.91,604.75
2017,9,18,11,30,838.0,139.0,1.7,31.0,853.0,919.4,652.12
2017,9,18,11,45,819.5,153.0,1.7,31.5,859.5,927.25,654.53
2017,9,18,12,0,801.0,167.0,1.7,32.0,866.0,930.99,655.18
2017,9,18,12,15,655.5,258.5,1.7,32.0,832.0,895.08,630.74
2017,9,18,12,30,510.0,350.0,1.7,32.0,798.0,840.06,592.26
2017,9,18,12,45,529.5,340.0,1.75,32.5,802.0,847.15,597.15
2017,9,18,13,0,549.0,330.0,1.8,33.0,806.0,851.44,599.7
2017,9,18,13,15,670.0,247.0,1.85,33.0,818.5,882.6,623.5
2017,9,18,13,30,791.0,164.0,1.9,33.0,831.0,893.29,632.48
2017,9,18,13,45,784.5,161.5,1.95,33.0,808.0,869.57,618.39
2017,9,18,14,0,778.0,159.0,2.0,33.0,785.0,843.01,602.74
2017,9,18,14,15,768.0,156.5,2.1,32.5,755.0,810.86,584.97
2017,9,18,14,30,758.0,154.0,2.2,32.0,725.0,776.38,565.12
2017,9,18,14,45,723.0,161.0,2.3,32.0,683.5,734.62,537.68
2017,9,18,15,0,688.0,168.0,2.4,32.0,642.0,687.33,506.07
2017,9,18,15,15,669.0,163.0,2.45,31.5,599.0,639.85,474.76
2017,9,18,15,30,650.0,158.0,2.5,31.0,556.0,591.79,442.15
2017,9,18,15,45,631.0,149.5,2.65,31.0,509.0,540.27,405.62
2017,9,18,16,0,612.0,141.0,2.8,31.0,462.0,488.8,368.0
2017,9,18,16,15,559.5,134.0,2.75,30.5,403.5,422.27,318.48
2017,9,18,16,30,507.0,127.0,2.7,30.0,345.0,354.45,266.83
2017,9,18,16,45,461.0,118.0,2.7,30.0,295.0,298.09,222.18
2017,9,18,17,0,415.0,109.0,2.7,30.0,245.0,246.02,180.09
2017,9,18,17,15,380.5,92.0,2.6,29.0,198.5,194.81,138.51
2017,9,18,17,30,346.0,75.0,2.5,28.0,152.0,147.33,99.53
2017,9,18,17,45,264.0,57.0,2.4,27.5,105.5,95.54,59.59
2017,9,18,18,0,182.0,39.0,2.3,27.0,59.0,53.71,29.03
2017,9,18,18,15,91.0,19.5,2.35,26.5,29.5,19.44,0.0
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,8.65,0.0
2017,9,19,6,45,104.5,32.0,3.2,24.5,47.0,35.74,17.11
2017,9,19,7,0,209.0,53.0,3.4,25.0,83.0,78.45,48.42
2017,9,19,7,15,290.5,69.5,3.6,25.0,131.5,123.93,83.39
2017,9,19,7,30,372.0,86.0,3.8,25.0,180.0,179.11,127.79
2017,9,19,7,45,437.5,96.0,4.0,25.5,233.0,232.91,172.15
2017,9,19,8,0,503.0,106.0,4.2,26.0,286.0,293.66,221.96
2017,9,19,8,15,357.0,149.0,4.25,26.0,287.5,291.42,224.5
2017,9,19,8,30,211.0,192.0,4.3,26.0,289.0,271.88,211.06
2017,9,19,8,45,342.0,191.0,4.35,26.5,370.0,362.28,281.37
2017,9,19,9,0,473.0,190.0,4.4,27.0,451.0,468.34,362.06
2017,9,19,9,15,590.0,164.5,4.35,27.5,519.5,550.04,423.19
2017,9,19,9,30,707.0,139.0,4.3,28.0,588.0,633.4,484.41
2017,9,19,9,45,474.0,235.0,4.3,28.5,545.0,580.67,441.39
2017,9,19,10,0,241.0,331.0,4.3,29.0,502.0,484.76,366.52
2017,9,19,10,15,300.0,335.0,4.3,29.0,559.0,560.26,422.05
2017,9,19,10,30,359.0,339.0,4.3,29.0,616.0,623.55,467.57
2017,9,19,10,45,400.0,335.0,4.3,29.5,653.0,666.1,496.8
2017,9,19,11,0,441.0,331.0,4.3,30.0,690.0,725.67,537.17
2017,9,19,11,15,627.5,239.0,4.3,30.0,764.5,823.71,608.45
2017,9,19,11,30,814.0,147.0,4.3,30.0,839.0,908.82,666.88
2017,9,19,11,45,608.0,262.5,4.3,30.5,783.0,847.57,620.94
2017,9,19,12,0,402.0,378.0,4.3,31.0,727.0,747.63,546.88
2017,9,19,12,15,434.5,367.5,4.3,31.0,746.0,787.18,574.7
2017,9,19,12,30,467.0,357.0,4.3,31.0,765.0,808.62,589.74
2017,9,19,12,45,650.5,247.5,4.3,31.0,812.0,881.47,643.75
2017,9,19,13,0,834.0,138.0,4.3,31.0,859.0,917.81,669.27
2017,9,19,13,15,830.0,137.0,4.3,31.0,844.5,917.73,669.36
2017,9,19,13,30,826.0,136.0,4.3,31.0,830.0,900.13,658.15
2017,9,19,13,45,820.0,134.5,4.3,31.0,807.5,877.1,643.5
2017,9,19,14,0,814.0,133.0,4.3,31.0,785.0,851.12,626.91
2017,9,19,14,15,804.5,131.0,4.25,30.5,754.5,818.92,607.11
2017,9,19,14,30,795.0,129.0,4.2,30.0,724.0,784.26,585.51
2017,9,19,14,45,764.5,135.0,4.2,30.0,683.5,739.0,554.81
2017,9,19,15,0,734.0,141.0,4.2,30.0,643.0,696.59,524.82
2017,9,19,15,15,549.0,194.0,4.1,30.0,555.5,580.62,439.55
2017,9,19,15,30,364.0,247.0,4.0,30.0,468.0,470.52,357.29
2017,9,19,15,45,473.0,194.5,3.95,30.0,456.5,481.66,366.86
2017,9,19,16,0,582.0,142.0,3.9,30.0,445.0,474.68,361.6
2017,9,19,16,15,396.5,158.5,3.65,29.5,355.0,358.44,273.55
2017,9,19,16,30,211.0,175.0,3.4,29.0,265.0,249.12,190.07
2017,9,19,16,45,197.0,151.5,3.2,29.0,226.0,210.4,159.37
2017,9,19,17,0,183.0,128.0,3.0,29.0,187.0,173.13,129.15
2017,9,19,17,15,157.5,104.5,2.75,28.5,148.5,134.25,97.79
2017,9,19,17,30,132.0,81.0,2.5,28.0,110.0,98.41,68.72
2017,9,19,17,45,93.5,58.5,2.25,27.5,76.0,64.56,42.07
2017,9,19,18,0,55.0,36.0,2.0,27.0,42.0,35.59,19.6
2017,9,19,18,15,27.5,18.0,1.95,26.5,21.0,15.29,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
