Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,9.15,0.0
2017,9,20,6,45,131.5,30.5,3.6,24.5,47.5,39.2,18.34
2017,9,20,7,0,234.0,50.0,3.8,25.0,83.0,80.76,49.15
2017,9,20,7,15,318.5,65.0,3.95,25.5,132.0,127.36,84.98
2017,9,20,7,30,403.0,80.0,4.1,26.0,181.0,183.98,130.43
2017,9,20,7,45,467.0,89.0,4.35,26.5,234.0,238.35,175.47
2017,9,20,8,0,531.0,98.0,4.6,27.0,287.0,304.63,229.78
2017,9,20,8,15,396.5,141.5,4.65,27.5,296.0,312.77,239.88
2017,9,20,8,30,262.0,185.0,4.7,28.0,305.0,300.87,232.11
2017,9,20,8,45,154.0,204.5,4.8,28.5,277.5,265.61,204.72
2017,9,20,9,0,46.0,224.0,4.9,29.0,250.0,217.44,166.06
2017,9,20,9,15,388.0,176.0,4.85,29.0,420.0,428.93,331.42
2017,9,20,9,30,730.0,128.0,4.8,29.0,590.0,641.45,490.96
2017,9,20,9,45,751.0,129.0,4.8,29.5,632.0,686.3,521.69
2017,9,20,10,0,772.0,130.0,4.8,30.0,674.0,732.93,553.65
2017,9,20,10,15,783.5,132.5,4.75,30.5,709.0,772.36,579.15
2017,9,20,10,30,795.0,135.0,4.7,31.0,744.0,809.74,602.28
2017,9,20,10,45,805.5,136.0,4.7,31.5,772.0,842.55,622.29
2017,9,20,11,0,816.0,137.0,4.7,32.0,800.0,872.83,640.45
2017,9,20,11,15,821.5,138.0,4.65,32.0,820.0,895.92,654.81
2017,9,20,11,30,827.0,139.0,4.6,32.0,840.0,915.95,667.25
2017,9,20,11,45,831.5,138.5,4.6,32.5,851.5,930.36,674.89
2017,9,20,12,0,836.0,138.0,4.6,33.0,863.0,926.95,670.89
2017,9,20,12,15,837.0,138.5,4.55,33.0,865.5,932.19,673.98
2017,9,20,12,30,838.0,139.0,4.5,33.0,868.0,934.11,674.96
2017,9,20,12,45,835.5,139.0,4.5,33.5,862.0,928.96,670.31
2017,9,20,13,0,833.0,139.0,4.5,34.0,856.0,934.94,673.14
2017,9,20,13,15,829.0,138.0,4.45,34.0,841.5,920.5,663.78
2017,9,20,13,30,825.0,137.0,4.4,34.0,827.0,902.81,652.52
2017,9,20,13,45,817.0,136.5,4.4,34.0,804.0,878.94,637.47
2017,9,20,14,0,809.0,136.0,4.4,34.0,781.0,852.19,620.57
2017,9,20,14,15,799.5,134.0,4.4,33.5,751.0,820.0,601.22
2017,9,20,14,30,790.0,132.0,4.4,33.0,721.0,785.37,580.08
2017,9,20,14,45,626.0,192.5,4.4,33.0,644.5,694.13,515.15
2017,9,20,15,0,462.0,253.0,4.4,33.0,568.0,597.6,445.13
2017,9,20,15,15,591.5,188.0,4.35,32.5,563.0,612.63,459.43
2017,9,20,15,30,721.0,123.0,4.3,32.0,558.0,607.63,458.39
2017,9,20,15,45,696.0,118.5,4.3,32.0,509.5,553.2,418.28
2017,9,20,16,0,671.0,114.0,4.3,32.0,461.0,499.22,377.76
2017,9,20,16,15,638.0,108.0,4.15,31.5,409.0,440.55,333.26
2017,9,20,16,30,605.0,102.0,4.0,31.0,357.0,383.83,289.03
2017,9,20,16,45,559.0,94.5,3.85,31.0,303.5,322.89,240.08
2017,9,20,17,0,513.0,87.0,3.7,31.0,250.0,266.01,193.47
2017,9,20,17,15,446.0,76.5,3.5,30.0,198.0,201.12,141.37
2017,9,20,17,30,379.0,66.0,3.3,29.0,146.0,148.39,98.85
2017,9,20,17,45,281.5,50.5,3.1,28.5,100.0,94.13,57.34
2017,9,20,18,0,184.0,35.0,2.9,28.0,54.0,51.67,26.57
2017,9,20,18,15,92.0,17.5,2.95,27.5,27.0,18.22,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,7.34,0.0
2017,9,21,6,45,116.5,30.0,2.8,24.5,46.0,36.46,16.44
2017,9,21,7,0,221.0,51.0,2.9,25.0,82.0,81.22,49.98
2017,9,21,7,15,308.5,66.0,3.05,25.0,130.5,128.02,86.12
2017,9,21,7,30,396.0,81.0,3.2,25.0,179.0,185.22,132.24
2017,9,21,7,45,472.0,87.5,3.4,25.5,234.0,241.04,178.21
2017,9,21,8,0,548.0,94.0,3.6,26.0,289.0,310.23,234.6
2017,9,21,8,15,274.0,84.0,3.7,26.0,181.5,207.95,160.16
2017,9,21,8,30,0.0,74.0,3.8,26.0,74.0,56.82,40.58
2017,9,21,8,45,25.5,150.0,3.9,26.5,164.0,138.43,105.91
2017,9,21,9,0,51.0,226.0,4.0,27.0,254.0,222.91,171.71
2017,9,21,9,15,41.5,237.5,4.0,27.5,262.0,229.47,175.74
2017,9,21,9,30,32.0,249.0,4.0,28.0,270.0,235.19,179.16
2017,9,21,9,45,144.5,287.0,4.0,28.5,388.0,367.15,280.34
2017,9,21,10,0,257.0,325.0,4.0,29.0,506.0,510.15,385.79
2017,9,21,10,15,536.5,225.5,3.95,29.0,627.0,665.9,502.17
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,821.51,612.81
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.5,853.79,631.59
2017,9,21,11,0,837.0,126.0,3.9,30.0,805.0,871.66,641.33
2017,9,21,11,15,842.5,127.5,3.9,30.0,824.5,894.91,656.1
2017,9,21,11,30,848.0,129.0,3.9,30.0,844.0,915.11,668.83
2017,9,21,11,45,849.0,130.5,3.95,30.5,855.0,927.97,675.7
2017,9,21,12,0,850.0,132.0,4.0,31.0,866.0,937.5,680.51
2017,9,21,12,15,850.5,132.0,4.0,31.0,868.5,941.8,683.12
2017,9,21,12,30,851.0,132.0,4.0,31.0,871.0,942.72,683.68
2017,9,21,12,45,567.5,274.0,4.05,31.5,765.5,828.07,603.51
2017,9,21,13,0,284.0,416.0,4.1,32.0,660.0,676.24,492.65
2017,9,21,13,15,561.0,273.5,4.15,32.0,744.5,809.3,591.97
2017,9,21,13,30,838.0,131.0,4.2,32.0,829.0,898.11,654.68
2017,9,21,13,45,587.5,246.5,4.3,32.0,729.5,790.54,579.96
2017,9,21,14,0,337.0,362.0,4.4,32.0,630.0,645.61,475.56
2017,9,21,14,15,264.0,360.0,4.45,32.0,565.0,572.18,423.78
2017,9,21,14,30,191.0,358.0,4.5,32.0,500.0,485.5,361.44
2017,9,21,14,45,461.5,250.5,4.55,32.0,568.5,616.46,461.6
2017,9,21,15,0,732.0,143.0,4.6,32.0,637.0,701.09,525.85
2017,9,21,15,15,505.5,202.0,4.6,31.5,532.5,561.31,423.89
2017,9,21,15,30,279.0,261.0,4.6,31.0,428.0,431.2,327.07
2017,9,21,15,45,299.5,233.0,4.6,31.0,398.5,402.99,307.01
2017,9,21,16,0,320.0,205.0,4.6,31.0,369.0,372.26,284.14
2017,9,21,16,15,441.0,159.5,4.5,30.5,358.5,384.08,293.1
2017,9,21,16,30,562.0,114.0,4.4,30.0,348.0,376.78,285.78
2017,9,21,16,45,508.5,106.0,4.3,30.0,294.5,309.33,231.78
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,252.85,185.61
2017,9,21,17,15,385.0,85.5,3.85,29.0,189.5,193.19,137.64
2017,9,21,17,30,315.0,73.0,3.5,28.0,138.0,141.35,96.05
2017,9,21,17,45,214.5,55.0,3.15,27.5,92.5,88.06,55.46
2017,9,21,18,0,114.0,37.0,2.8,27.0,47.0,44.81,23.67
2017,9,21,18,15,57.0,18.5,2.75,26.5,23.5,16.66,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,22.0,11.0,8.43,0.0
2017,9,22,6,45,134.0,29.0,2.65,22.5,46.5,39.82,17.92
2017,9,22,7,0,246.0,48.0,2.8,23.0,82.0,83.74,51.3
2017,9,22,7,15,336.0,61.5,2.95,23.5,131.0,131.56,88.52
2017,9,22,7,30,426.0,75.0,3.1,24.0,180.0,190.03,135.91
2017,9,22,7,45,490.5,83.0,3.3,25.0,233.5,249.98,185.48
2017,9,22,8,0,555.0,91.0,3.5,26.0,287.0,312.96,236.92
2017,9,22,8,15,596.0,98.0,3.55,26.5,340.0,370.94,284.17
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,432.17,332.67
2017,9,22,8,45,398.0,174.0,3.65,27.5,361.5,394.71,304.62
2017,9,22,9,0,159.0,243.0,3.7,28.0,330.0,314.8,242.03
2017,9,22,9,15,206.0,262.5,3.7,28.5,385.0,371.16,284.63
2017,9,22,9,30,253.0,282.0,3.7,29.0,440.0,445.04,338.9
2017,9,22,9,45,204.0,308.0,3.75,29.5,441.0,431.46,326.84
2017,9,22,10,0,155.0,334.0,3.8,30.0,442.0,427.24,321.6
2017,9,22,10,15,222.0,344.0,3.85,30.0,508.0,496.51,372.95
2017,9,22,10,30,289.0,354.0,3.9,30.0,574.0,586.63,437.81
2017,9,22,10,45,554.5,243.5,3.95,30.5,685.0,736.67,547.42
2017,9,22,11,0,820.0,133.0,4.0,31.0,796.0,878.91,644.98
2017,9,22,11,15,825.5,134.5,4.0,31.0,815.5,902.47,659.06
2017,9,22,11,30,831.0,136.0,4.0,31.0,835.0,922.95,671.92
2017,9,22,11,45,455.0,274.0,4.05,31.5,657.5,719.33,528.53
2017,9,22,12,0,79.0,412.0,4.1,32.0,480.0,443.43,325.3
2017,9,22,12,15,436.0,288.5,4.1,32.0,665.5,722.33,531.46
2017,9,22,12,30,793.0,165.0,4.1,32.0,851.0,937.84,679.89
2017,9,22,12,45,434.5,285.5,4.2,32.5,661.0,716.4,524.06
2017,9,22,13,0,76.0,406.0,4.3,33.0,471.0,434.23,317.74
2017,9,22,13,15,170.0,404.5,4.3,32.5,546.5,538.26,395.99
2017,9,22,13,30,264.0,403.0,4.3,32.0,622.0,637.75,468.34
2017,9,22,13,45,154.0,371.5,4.35,32.0,498.5,484.86,358.62
2017,9,22,14,0,44.0,340.0,4.4,32.0,375.0,337.19,249.84
2017,9,22,14,15,194.0,333.0,4.4,32.0,477.5,472.09,352.67
2017,9,22,14,30,344.0,326.0,4.4,32.0,580.0,596.11,443.9
2017,9,22,14,45,197.5,306.5,4.45,32.0,451.0,435.47,326.36
2017,9,22,15,0,51.0,287.0,4.5,32.0,322.0,286.7,214.57
2017,9,22,15,15,379.0,206.0,4.5,31.5,434.0,478.81,364.15
2017,9,22,15,30,707.0,125.0,4.5,31.0,546.0,604.08,459.08
2017,9,22,15,45,353.5,93.0,4.55,31.0,303.5,323.42,248.96
2017,9,22,16,0,0.0,61.0,4.6,31.0,61.0,46.79,31.55
2017,9,22,16,15,10.0,105.5,4.55,30.5,109.5,86.98,63.85
2017,9,22,16,30,20.0,150.0,4.5,30.0,158.0,128.4,96.91
2017,9,22,16,45,13.5,128.5,4.5,29.5,134.0,107.18,80.42
2017,9,22,17,0,7.0,107.0,4.5,29.0,110.0,86.79,64.41
2017,9,22,17,15,186.0,85.5,4.2,28.5,123.5,132.1,95.58
2017,9,22,17,30,365.0,64.0,3.9,28.0,137.0,145.3,97.45
2017,9,22,17,45,264.0,48.0,3.65,27.5,92.0,90.59,55.32
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,48.17,23.8
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,15.73,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,20.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,21.0,11.0,9.55,0.0
2017,9,23,6,45,189.5,26.5,1.9,22.0,48.5,43.51,18.13
2017,9,23,7,0,323.0,43.0,2.2,23.0,86.0,94.66,56.71
2017,9,23,7,15,412.0,54.0,2.35,23.5,136.5,145.91,97.2
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,207.51,147.63
2017,9,23,7,45,561.0,72.0,2.65,24.5,241.5,265.77,196.76
2017,9,23,8,0,621.0,79.0,2.8,25.0,296.0,330.07,250.07
2017,9,23,8,15,369.5,135.0,2.9,25.5,270.5,301.75,232.97
2017,9,23,8,30,118.0,191.0,3.0,26.0,245.0,230.56,178.67
2017,9,23,8,45,69.5,195.0,3.2,27.0,228.0,203.9,157.16
2017,9,23,9,0,21.0,199.0,3.4,28.0,211.0,172.21,131.12
2017,9,23,9,15,139.0,239.5,3.45,28.5,326.0,307.94,236.55
2017,9,23,9,30,257.0,280.0,3.5,29.0,441.0,447.79,341.12
2017,9,23,9,45,247.5,303.0,3.55,29.5,466.5,474.82,359.01
2017,9,23,10,0,238.0,326.0,3.6,30.0,492.0,484.79,364.88
2017,9,23,10,15,126.5,291.0,3.65,30.0,380.0,371.04,279.56
2017,9,23,10,30,15.0,256.0,3.7,30.0,268.0,219.23,163.57
2017,9,23,10,45,442.0,183.5,3.75,30.5,539.0,592.57,447.63
2017,9,23,11,0,869.0,111.0,3.8,31.0,810.0,891.89,653.82
2017,9,23,11,15,582.0,256.0,3.85,31.0,729.5,809.2,592.96
2017,9,23,11,30,295.0,401.0,3.9,31.0,649.0,670.5,491.15
2017,9,23,11,45,570.0,269.5,3.95,31.5,755.5,824.63,603.1
2017,9,23,12,0,845.0,138.0,4.0,32.0,862.0,944.35,683.22
2017,9,23,12,15,845.0,138.5,4.0,32.0,864.0,948.47,684.92
2017,9,23,12,30,845.0,139.0,4.0,32.0,866.0,949.22,685.37
2017,9,23,12,45,842.0,139.0,4.05,32.5,859.5,958.14,690.19
2017,9,23,13,0,839.0,139.0,4.1,33.0,853.0,948.66,683.09
2017,9,23,13,15,835.0,138.0,4.1,33.0,838.0,933.87,673.89
2017,9,23,13,30,831.0,137.0,4.1,33.0,823.0,915.8,662.67
2017,9,23,13,45,824.0,135.5,4.15,33.0,799.5,891.38,647.58
2017,9,23,14,0,817.0,134.0,4.2,33.0,776.0,864.04,630.56
2017,9,23,14,15,807.0,132.0,4.2,32.5,745.0,830.91,610.66
2017,9,23,14,30,797.0,130.0,4.2,32.0,714.0,795.37,588.95
2017,9,23,14,45,765.0,136.0,4.25,32.0,672.5,748.33,557.77
2017,9,23,15,0,733.0,142.0,4.3,32.0,631.0,704.7,527.38
2017,9,23,15,15,714.0,138.0,4.35,31.5,587.5,656.11,494.37
2017,9,23,15,30,695.0,134.0,4.4,31.0,544.0,606.88,460.05
2017,9,23,15,45,669.5,128.5,4.45,31.0,495.5,551.9,419.72
2017,9,23,16,0,644.0,123.0,4.5,31.0,447.0,497.49,378.84
2017,9,23,16,15,609.5,116.0,4.45,30.5,395.0,438.0,333.71
2017,9,23,16,30,575.0,109.0,4.4,30.0,343.0,380.69,288.97
2017,9,23,16,45,525.5,100.0,4.35,30.0,289.5,318.12,238.68
2017,9,23,17,0,476.0,91.0,4.3,30.0,236.0,255.77,187.75
2017,9,23,17,15,408.0,78.5,4.0,29.5,184.5,195.28,138.5
2017,9,23,17,30,340.0,66.0,3.7,29.0,133.0,142.41,95.55
2017,9,23,17,45,241.5,48.5,3.45,28.5,88.0,88.11,53.93
2017,9,23,18,0,143.0,31.0,3.2,28.0,43.0,45.86,21.99
2017,9,23,18,15,71.5,15.5,3.15,27.5,21.5,15.07,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,9.0,2.2,22.0,10.0,7.97,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,41.16,17.3
2017,9,24,7,0,263.0,46.0,2.7,23.0,81.0,87.65,53.6
2017,9,24,7,15,354.0,59.0,2.9,23.5,130.5,136.96,92.41
2017,9,24,7,30,445.0,72.0,3.1,24.0,180.0,200.71,144.36
2017,9,24,7,45,526.5,76.5,3.3,24.5,236.0,261.17,194.58
2017,9,24,8,0,608.0,81.0,3.5,25.0,292.0,329.91,251.11
2017,9,24,8,15,647.0,86.5,3.6,25.5,345.5,388.56,299.31
2017,9,24,8,30,686.0,92.0,3.7,26.0,399.0,450.13,348.42
2017,9,24,8,45,401.0,165.5,3.8,26.5,350.5,393.17,305.32
2017,9,24,9,0,116.0,239.0,3.9,27.0,302.0,287.87,222.22
2017,9,24,9,15,168.5,261.5,3.9,27.5,361.5,348.99,268.98
2017,9,24,9,30,221.0,284.0,3.9,28.0,421.0,414.6,317.86
2017,9,24,9,45,141.5,295.5,3.9,28.5,386.0,376.92,287.1
2017,9,24,10,0,62.0,307.0,3.9,29.0,351.0,316.97,239.69
2017,9,24,10,15,42.5,294.5,3.85,29.5,325.0,291.35,219.35
2017,9,24,10,30,23.0,282.0,3.8,30.0,299.0,248.8,186.25
2017,9,24,10,45,89.5,339.5,3.8,30.5,411.0,377.34,282.66
2017,9,24,11,0,156.0,397.0,3.8,31.0,523.0,513.3,380.51
2017,9,24,11,15,247.0,392.0,3.75,31.0,596.5,614.31,452.75
2017,9,24,11,30,338.0,387.0,3.7,31.0,670.0,698.7,512.26
2017,9,24,11,45,581.0,267.5,3.7,31.5,761.0,840.3,612.56
2017,9,24,12,0,824.0,148.0,3.7,32.0,852.0,952.28,686.73
2017,9,24,12,15,469.5,287.5,3.7,32.0,689.0,757.43,551.85
2017,9,24,12,30,115.0,427.0,3.7,32.0,526.0,515.83,376.59
2017,9,24,12,45,470.5,285.5,3.75,32.0,685.0,754.49,552.82
2017,9,24,13,0,826.0,144.0,3.8,32.0,844.0,944.16,682.89
2017,9,24,13,15,821.5,143.0,3.8,32.0,828.5,928.96,671.97
2017,9,24,13,30,817.0,142.0,3.8,32.0,813.0,910.54,660.52
2017,9,24,13,45,408.5,98.0,3.85,32.0,433.5,486.15,367.44
2017,9,24,14,0,0.0,54.0,3.9,32.0,54.0,41.66,26.67
2017,9,24,14,15,395.0,92.5,3.95,32.0,380.0,446.88,342.83
2017,9,24,14,30,790.0,131.0,4.0,32.0,706.0,792.75,588.9
2017,9,24,14,45,536.5,214.5,4.05,32.0,596.0,645.64,481.77
2017,9,24,15,0,283.0,298.0,4.1,32.0,486.0,499.73,374.22
2017,9,24,15,15,208.5,282.0,4.1,31.5,415.5,405.39,306.2
2017,9,24,15,30,134.0,266.0,4.1,31.0,345.0,331.88,251.71
2017,9,24,15,45,407.0,186.0,4.2,31.0,395.5,440.85,336.82
2017,9,24,16,0,680.0,106.0,4.3,31.0,446.0,502.59,383.32
2017,9,24,16,15,468.0,132.5,4.25,30.5,354.0,376.56,287.68
2017,9,24,16,30,256.0,159.0,4.2,30.0,262.0,267.82,204.45
2017,9,24,16,45,235.5,137.0,4.2,29.5,221.0,224.0,169.96
2017,9,24,17,0,215.0,115.0,4.2,29.0,180.0,182.28,136.26
2017,9,24,17,15,292.5,87.0,3.95,28.5,155.0,171.14,123.43
2017,9,24,17,30,370.0,59.0,3.7,28.0,130.0,143.66,95.85
2017,9,24,17,45,261.5,44.0,3.45,27.5,85.5,88.05,53.16
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,45.27,20.37
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,14.61,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.5,2.35,21.5,38.5,35.37,13.57
2017,9,25,7,0,247.0,45.0,2.6,22.0,77.0,85.77,52.95
2017,9,25,7,15,340.0,58.0,2.75,22.5,126.0,134.9,91.77
2017,9,25,7,30,433.0,71.0,2.9,23.0,175.0,195.06,140.98
2017,9,25,7,45,502.5,77.5,3.05,23.5,228.5,256.58,192.45
2017,9,25,8,0,572.0,84.0,3.2,24.0,282.0,321.46,246.14
2017,9,25,8,15,351.0,137.0,3.25,24.5,265.0,299.43,232.95
2017,9,25,8,30,130.0,190.0,3.3,25.0,248.0,237.87,185.49
2017,9,25,8,45,65.0,162.0,3.4,25.5,191.0,172.58,133.66
2017,9,25,9,0,0.0,134.0,3.5,26.0,134.0,105.06,78.92
2017,9,25,9,15,88.5,210.0,3.5,26.5,265.0,237.21,183.75
2017,9,25,9,30,177.0,286.0,3.5,27.0,396.0,387.51,298.16
2017,9,25,9,45,258.5,294.0,3.55,27.5,466.5,478.09,365.09
2017,9,25,10,0,340.0,302.0,3.6,28.0,537.0,560.19,424.67
2017,9,25,10,15,315.0,325.5,3.6,28.0,552.5,575.84,434.31
2017,9,25,10,30,290.0,349.0,3.6,28.0,568.0,588.83,442.25
2017,9,25,10,45,220.5,372.0,3.65,28.0,542.0,541.94,406.83
2017,9,25,11,0,151.0,395.0,3.7,28.0,516.0,508.43,380.68
2017,9,25,11,15,127.0,401.0,3.75,28.0,504.5,496.15,371.05
2017,9,25,11,30,103.0,407.0,3.8,28.0,493.0,462.27,345.89
2017,9,25,11,45,269.0,380.5,3.85,28.5,608.5,634.58,472.46
2017,9,25,12,0,435.0,354.0,3.9,29.0,724.0,786.83,579.45
2017,9,25,12,15,385.0,377.5,3.9,29.0,705.5,746.29,549.66
2017,9,25,12,30,335.0,401.0,3.9,29.0,687.0,721.83,531.59
2017,9,25,12,45,281.0,410.5,3.95,29.5,649.0,678.33,499.54
2017,9,25,13,0,227.0,420.0,4.0,30.0,611.0,613.77,453.0
2017,9,25,13,15,277.0,400.5,4.0,30.0,629.5,657.87,485.48
2017,9,25,13,30,327.0,381.0,4.0,30.0,648.0,679.05,501.67
2017,9,25,13,45,199.0,370.5,4.05,30.0,531.5,527.78,393.09
2017,9,25,14,0,71.0,360.0,4.1,30.0,415.0,382.4,285.66
2017,9,25,14,15,121.5,355.0,4.05,29.5,445.0,435.91,327.51
2017,9,25,14,30,172.0,350.0,4.0,29.0,475.0,467.59,352.72
2017,9,25,14,45,201.5,327.0,4.0,29.0,466.0,461.72,349.63
2017,9,25,15,0,231.0,304.0,4.0,29.0,457.0,453.25,344.65
2017,9,25,15,15,296.0,269.5,3.9,29.0,451.0,469.97,358.43
2017,9,25,15,30,361.0,235.0,3.8,29.0,445.0,465.38,356.21
2017,9,25,15,45,205.5,218.0,3.75,29.0,335.5,324.39,249.27
2017,9,25,16,0,50.0,201.0,3.7,29.0,226.0,200.39,153.07
2017,9,25,16,15,45.5,178.5,3.5,28.5,199.0,175.43,134.31
2017,9,25,16,30,41.0,156.0,3.3,28.0,172.0,151.05,115.53
2017,9,25,16,45,32.0,132.5,3.15,27.5,144.0,124.56,94.77
2017,9,25,17,0,23.0,109.0,3.0,27.0,116.0,99.23,74.64
2017,9,25,17,15,11.5,86.0,2.7,26.5,89.5,71.42,52.28
2017,9,25,17,30,0.0,63.0,2.4,26.0,63.0,49.57,34.6
2017,9,25,17,45,0.0,40.5,2.15,26.0,40.5,31.51,19.42
2017,9,25,18,0,0.0,18.0,1.9,26.0,18.0,13.72,3.43
2017,9,25,18,15,0.0,9.0,1.9,25.5,9.0,7.08,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,14.0,1.95,22.5,14.0,10.65,1.08
2017,9,26,7,0,0.0,28.0,2.2,23.0,28.0,21.38,11.53
2017,9,26,7,15,0.0,46.0,2.25,23.0,46.0,35.42,23.49
2017,9,26,7,30,0.0,64.0,2.3,23.0,64.0,49.68,35.54
2017,9,26,7,45,0.0,84.0,2.4,23.5,84.0,65.69,48.75
2017,9,26,8,0,0.0,104.0,2.5,24.0,104.0,81.81,61.77
2017,9,26,8,15,6.5,130.0,2.55,24.0,133.0,106.1,81.31
2017,9,26,8,30,13.0,156.0,2.6,24.0,162.0,131.27,101.34
2017,9,26,8,45,18.0,178.0,2.7,24.5,187.0,152.97,118.16
2017,9,26,9,0,23.0,200.0,2.8,25.0,212.0,175.27,135.23
2017,9,26,9,15,14.5,195.0,2.75,25.5,203.0,165.83,126.99
2017,9,26,9,30,6.0,190.0,2.7,26.0,194.0,155.84,118.4
2017,9,26,9,45,5.0,184.5,2.7,26.5,188.0,150.43,113.64
2017,9,26,10,0,4.0,179.0,2.7,27.0,182.0,145.07,108.97
2017,9,26,10,15,2.0,153.5,2.65,27.0,155.0,122.37,91.05
2017,9,26,10,30,0.0,128.0,2.6,27.0,128.0,99.95,73.37
2017,9,26,10,45,5.5,180.5,2.55,27.0,185.0,147.91,110.69
2017,9,26,11,0,11.0,233.0,2.5,27.0,242.0,197.24,148.42
2017,9,26,11,15,8.0,204.5,2.45,27.0,211.5,170.57,127.71
2017,9,26,11,30,5.0,176.0,2.4,27.0,181.0,144.15,107.29
2017,9,26,11,45,2.5,150.5,2.4,27.5,153.0,120.9,89.06
2017,9,26,12,0,0.0,125.0,2.4,28.0,125.0,97.85,70.97
2017,9,26,12,15,0.0,97.0,2.4,28.0,97.0,75.4,53.56
2017,9,26,12,30,0.0,69.0,2.4,28.0,69.0,53.41,36.42
2017,9,26,12,45,5.5,153.5,2.4,28.0,158.5,126.27,93.24
2017,9,26,13,0,11.0,238.0,2.4,28.0,248.0,202.06,151.13
2017,9,26,13,15,16.0,267.5,2.4,27.5,281.5,231.95,174.06
2017,9,26,13,30,21.0,297.0,2.4,27.0,315.0,262.08,197.23
2017,9,26,13,45,12.5,234.5,2.4,27.0,245.0,199.89,150.19
2017,9,26,14,0,4.0,172.0,2.4,27.0,175.0,139.55,103.99
2017,9,26,14,15,2.0,162.0,2.4,27.0,163.5,129.46,96.36
2017,9,26,14,30,0.0,152.0,2.4,27.0,152.0,119.52,88.76
2017,9,26,14,45,0.0,105.0,2.4,27.0,105.0,81.33,59.03
2017,9,26,15,0,0.0,58.0,2.4,27.0,58.0,44.6,30.07
2017,9,26,15,15,0.0,69.0,2.35,26.5,69.0,53.07,37.03
2017,9,26,15,30,0.0,80.0,2.3,26.0,80.0,61.55,44.04
2017,9,26,15,45,0.0,82.5,2.25,26.0,82.5,63.45,45.72
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,65.37,47.44
2017,9,26,16,15,0.0,74.5,2.05,25.5,74.5,57.2,41.09
2017,9,26,16,30,0.0,64.0,1.9,25.0,64.0,49.06,34.69
2017,9,26,16,45,0.0,54.0,1.75,25.0,54.0,41.33,28.45
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,33.62,22.14
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,25.93,15.79
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,18.27,9.35
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,11.77,3.78
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,5.3,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,2.75,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,14.51,3.17
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,29.59,18.16
2017,9,27,7,15,9.5,61.0,2.05,22.0,63.5,50.31,35.45
2017,9,27,7,30,19.0,84.0,2.1,22.0,89.0,75.74,56.64
2017,9,27,7,45,30.0,107.0,2.15,22.5,116.5,100.5,76.97
2017,9,27,8,0,41.0,130.0,2.2,23.0,144.0,126.67,98.17
2017,9,27,8,15,95.5,158.5,2.15,23.0,198.5,179.32,140.41
2017,9,27,8,30,150.0,187.0,2.1,23.0,253.0,247.57,194.56
2017,9,27,8,45,146.0,212.0,2.1,23.5,282.5,276.75,216.69
2017,9,27,9,0,142.0,237.0,2.1,24.0,312.0,305.42,237.97
2017,9,27,9,15,138.5,260.0,2.05,24.5,339.0,331.97,257.1
2017,9,27,9,30,135.0,283.0,2.0,25.0,366.0,358.04,275.45
2017,9,27,9,45,121.0,302.0,1.95,25.5,380.5,371.93,284.2
2017,9,27,10,0,107.0,321.0,1.9,26.0,395.0,368.46,280.14
2017,9,27,10,15,76.0,320.5,1.9,26.0,374.5,345.95,262.31
2017,9,27,10,30,45.0,320.0,1.9,26.0,354.0,321.35,242.88
2017,9,27,10,45,117.0,355.5,1.9,26.5,447.5,438.69,329.83
2017,9,27,11,0,189.0,391.0,1.9,27.0,541.0,541.61,402.93
2017,9,27,11,15,112.5,367.5,1.95,27.0,457.5,452.68,337.29
2017,9,27,11,30,36.0,344.0,2.0,27.0,374.0,340.08,253.96
2017,9,27,11,45,60.5,375.0,2.1,27.5,426.5,394.02,293.9
2017,9,27,12,0,85.0,406.0,2.2,28.0,479.0,448.6,332.94
2017,9,27,12,15,68.0,392.5,2.25,28.0,450.5,419.28,311.26
2017,9,27,12,30,51.0,379.0,2.3,28.0,422.0,389.68,289.66
2017,9,27,12,45,36.5,344.0,2.4,28.0,375.0,341.44,254.58
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,274.4,205.14
2017,9,27,13,15,49.0,345.0,2.5,28.0,386.0,353.22,264.46
2017,9,27,13,30,76.0,381.0,2.5,28.0,444.0,412.47,308.15
2017,9,27,13,45,45.5,319.5,2.55,28.0,357.0,323.58,242.64
2017,9,27,14,0,15.0,258.0,2.6,28.0,270.0,222.33,166.79
2017,9,27,14,15,10.0,223.0,2.55,27.5,231.0,187.62,141.05
2017,9,27,14,30,5.0,188.0,2.5,27.0,192.0,153.63,115.33
2017,9,27,14,45,2.5,154.0,2.45,27.0,156.0,123.19,91.9
2017,9,27,15,0,0.0,120.0,2.4,27.0,120.0,93.41,68.72
2017,9,27,15,15,70.5,189.5,2.3,27.0,230.0,210.77,162.21
2017,9,27,15,30,141.0,259.0,2.2,27.0,340.0,332.78,255.85
2017,9,27,15,45,70.5,136.0,2.1,27.0,176.5,166.59,127.79
2017,9,27,16,0,0.0,13.0,2.0,27.0,13.0,9.91,2.4
2017,9,27,16,15,0.0,11.5,1.8,26.5,11.5,8.76,1.52
2017,9,27,16,30,0.0,10.0,1.6,26.0,10.0,7.61,0.61
2017,9,27,16,45,0.0,8.5,1.45,26.0,8.5,6.46,0.0
2017,9,27,17,0,0.0,7.0,1.3,26.0,7.0,5.31,0.0
2017,9,27,17,15,0.0,5.0,1.2,25.5,5.0,3.79,0.0
2017,9,27,17,30,0.0,3.0,1.1,25.0,3.0,2.27,0.0
2017,9,27,17,45,0.0,2.0,1.0,24.5,2.0,1.51,0.0
2017,9,27,18,0,0.0,1.0,0.9,24.0,1.0,0.75,0.0
2017,9,27,18,15,0.0,0.5,1.0,24.0,0.5,0.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.85,21.5,6.0,4.54,0.0
2017,9,28,7,0,0.0,12.0,3.0,22.0,12.0,9.1,1.66
2017,9,28,7,15,0.0,20.0,3.1,22.0,20.0,15.2,6.9
2017,9,28,7,30,0.0,28.0,3.2,22.0,28.0,21.33,12.13
2017,9,28,7,45,0.0,37.0,3.35,22.5,37.0,28.23,17.91
2017,9,28,8,0,0.0,46.0,3.5,23.0,46.0,35.16,23.6
2017,9,28,8,15,0.0,75.0,3.5,23.0,75.0,57.62,42.07
2017,9,28,8,30,0.0,104.0,3.5,23.0,104.0,81.02,61.05
2017,9,28,8,45,0.0,112.5,3.5,23.5,112.5,87.74,66.14
2017,9,28,9,0,0.0,121.0,3.5,24.0,121.0,94.52,71.22
2017,9,28,9,15,0.5,144.0,3.4,24.5,144.5,113.7,86.16
2017,9,28,9,30,1.0,167.0,3.3,25.0,168.0,133.12,101.08
2017,9,28,9,45,11.0,209.0,3.25,25.5,216.5,176.14,134.53
2017,9,28,10,0,21.0,251.0,3.2,26.0,265.0,220.59,168.46
2017,9,28,10,15,26.0,274.5,3.15,26.0,293.0,245.73,187.38
2017,9,28,10,30,31.0,298.0,3.1,26.0,321.0,289.0,219.88
2017,9,28,10,45,34.0,308.0,3.05,26.5,334.0,302.02,228.83
2017,9,28,11,0,37.0,318.0,3.0,27.0,347.0,315.16,237.9
2017,9,28,11,15,39.5,328.5,2.95,27.0,361.0,328.37,247.46
2017,9,28,11,30,42.0,339.0,2.9,27.0,375.0,341.58,257.01
2017,9,28,11,45,39.5,346.5,2.9,27.5,380.0,347.07,260.22
2017,9,28,12,0,37.0,354.0,2.9,28.0,385.0,352.37,263.35
2017,9,28,12,15,65.5,382.5,2.9,28.0,437.5,407.93,304.67
2017,9,28,12,30,94.0,411.0,2.9,28.0,490.0,463.69,345.39
2017,9,28,12,45,61.5,371.5,2.9,28.0,423.5,392.96,293.34
2017,9,28,13,0,29.0,332.0,2.9,28.0,357.0,323.05,241.54
2017,9,28,13,15,102.0,366.0,2.95,28.0,449.5,424.12,318.31
2017,9,28,13,30,175.0,400.0,3.0,28.0,542.0,543.45,405.41
2017,9,28,13,45,181.5,387.0,3.05,28.0,530.5,532.33,397.65
2017,9,28,14,0,188.0,374.0,3.1,28.0,519.0,520.25,389.88
2017,9,28,14,15,198.0,356.5,3.15,28.0,503.5,505.72,380.47
2017,9,28,14,30,208.0,339.0,3.2,28.0,488.0,489.99,370.14
2017,9,28,14,45,198.0,320.0,3.25,28.0,455.5,455.9,345.91
2017,9,28,15,0,188.0,301.0,3.3,28.0,423.0,422.02,321.62
2017,9,28,15,15,218.0,275.0,3.3,27.5,406.5,409.87,314.55
2017,9,28,15,30,248.0,249.0,3.3,27.0,390.0,408.21,314.79
2017,9,28,15,45,300.5,216.0,3.3,27.0,371.5,395.95,306.57
2017,9,28,16,0,353.0,183.0,3.3,27.0,353.0,378.11,293.46
2017,9,28,16,15,345.5,160.5,3.15,26.5,310.5,333.66,259.24
2017,9,28,16,30,338.0,138.0,3.0,26.0,268.0,289.44,224.31
2017,9,28,16,45,310.0,119.0,2.95,26.0,223.5,240.65,184.61
2017,9,28,17,0,282.0,100.0,2.9,26.0,179.0,194.68,146.42
2017,9,28,17,15,240.5,80.5,2.7,25.5,137.0,147.36,107.21
2017,9,28,17,30,199.0,61.0,2.5,25.0,95.0,104.85,71.89
2017,9,28,17,45,124.5,41.0,2.3,24.5,60.0,61.28,37.62
2017,9,28,18,0,50.0,21.0,2.1,24.0,25.0,25.29,4.94
2017,9,28,18,15,25.0,10.5,2.2,23.5,12.5,9.49,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.27,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,4.54,0.0
2017,9,29,7,15,0.0,10.5,3.8,21.0,10.5,7.96,0.94
2017,9,29,7,30,0.0,15.0,3.8,21.0,15.0,11.39,3.88
2017,9,29,7,45,0.0,20.0,3.8,21.5,20.0,15.21,7.1
2017,9,29,8,0,0.0,25.0,3.8,22.0,25.0,19.04,10.27
2017,9,29,8,15,0.0,21.0,3.85,22.0,21.0,16.0,7.7
2017,9,29,8,30,0.0,17.0,3.9,22.0,17.0,12.96,5.13
2017,9,29,8,45,0.0,18.5,3.95,22.5,18.5,14.12,6.03
2017,9,29,9,0,0.0,20.0,4.0,23.0,20.0,15.28,6.93
2017,9,29,9,15,0.0,56.5,3.95,23.0,56.5,43.36,29.86
2017,9,29,9,30,0.0,93.0,3.9,23.0,93.0,71.68,52.7
2017,9,29,9,45,0.0,54.0,3.85,23.5,54.0,41.5,28.07
2017,9,29,10,0,0.0,15.0,3.8,24.0,15.0,11.5,3.68
2017,9,29,10,15,0.0,48.0,3.75,24.0,48.0,36.93,24.21
2017,9,29,10,30,0.0,81.0,3.7,24.0,81.0,62.53,44.67
2017,9,29,10,45,0.0,91.5,3.65,24.5,91.5,70.74,51.01
2017,9,29,11,0,0.0,102.0,3.6,25.0,102.0,79.16,57.49
2017,9,29,11,15,0.5,124.5,3.6,25.0,125.0,97.79,72.13
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,116.65,86.86
2017,9,29,11,45,4.5,173.5,3.65,25.5,177.5,141.89,106.42
2017,9,29,12,0,8.0,200.0,3.7,26.0,207.0,167.47,126.04
2017,9,29,12,15,5.5,178.0,3.7,26.0,182.5,146.69,109.84
2017,9,29,12,30,3.0,156.0,3.7,26.0,158.0,126.07,93.77
2017,9,29,12,45,6.0,186.0,3.7,26.0,191.0,153.8,115.44
2017,9,29,13,0,9.0,216.0,3.7,26.0,224.0,181.86,137.2
2017,9,29,13,15,7.5,200.5,3.65,25.5,207.0,167.22,126.15
2017,9,29,13,30,6.0,185.0,3.6,25.0,190.0,152.67,115.18
2017,9,29,13,45,4.5,177.0,3.6,25.0,180.5,144.49,108.89
2017,9,29,14,0,3.0,169.0,3.6,25.0,171.0,136.39,102.66
2017,9,29,14,15,8.5,203.5,3.55,25.0,210.0,170.03,129.29
2017,9,29,14,30,14.0,238.0,3.5,25.0,249.0,204.16,156.1
2017,9,29,14,45,80.5,268.5,3.45,25.0,321.5,298.63,230.87
2017,9,29,15,0,147.0,299.0,3.4,25.0,394.0,390.63,301.91
2017,9,29,15,15,73.5,194.0,3.3,24.5,241.5,217.88,169.26
2017,9,29,15,30,0.0,89.0,3.2,24.0,89.0,68.52,49.99
2017,9,29,15,45,5.5,127.0,3.15,24.0,130.0,102.97,78.19
2017,9,29,16,0,11.0,165.0,3.1,24.0,171.0,138.65,107.12
2017,9,29,16,15,6.5,146.0,2.95,23.5,149.5,120.12,92.62
2017,9,29,16,30,2.0,127.0,2.8,23.0,128.0,102.16,78.48
2017,9,29,16,45,1.0,105.5,2.7,23.0,106.0,84.05,63.86
2017,9,29,17,0,0.0,84.0,2.6,23.0,84.0,66.15,49.19
2017,9,29,17,15,0.0,63.0,2.55,22.5,63.0,49.2,35.12
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,32.34,20.92
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,19.08,9.51
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,6.07,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.15,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
