Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.5,19.5,2.95,17.5,35.0,37.01,9.68
2017,9,30,7,0,263.0,39.0,3.1,18.0,70.0,90.57,56.8
2017,9,30,7,15,352.5,52.5,3.1,18.5,118.5,142.03,99.29
2017,9,30,7,30,442.0,66.0,3.1,19.0,167.0,207.98,154.75
2017,9,30,7,45,512.0,73.0,3.15,19.5,221.0,268.18,206.27
2017,9,30,8,0,582.0,80.0,3.2,20.0,275.0,335.48,262.8
2017,9,30,8,15,622.5,86.5,3.15,20.5,328.0,395.17,312.23
2017,9,30,8,30,663.0,93.0,3.1,21.0,381.0,457.98,362.52
2017,9,30,8,45,698.0,96.0,3.1,22.0,432.5,516.76,407.54
2017,9,30,9,0,733.0,99.0,3.1,23.0,484.0,575.71,451.14
2017,9,30,9,15,754.0,103.0,3.05,23.5,530.5,628.98,489.77
2017,9,30,9,30,775.0,107.0,3.0,24.0,577.0,681.93,527.01
2017,9,30,9,45,793.0,108.5,3.0,24.5,618.0,729.41,559.47
2017,9,30,10,0,811.0,110.0,3.0,25.0,659.0,775.66,589.23
2017,9,30,10,15,822.5,112.0,3.0,25.0,693.5,815.59,615.36
2017,9,30,10,30,834.0,114.0,3.0,25.0,728.0,853.33,639.82
2017,9,30,10,45,843.0,115.0,3.05,25.5,755.0,874.3,651.83
2017,9,30,11,0,852.0,116.0,3.1,26.0,782.0,903.0,669.17
2017,9,30,11,15,857.0,117.0,3.1,26.0,801.0,925.15,683.02
2017,9,30,11,30,862.0,118.0,3.1,26.0,820.0,944.16,694.9
2017,9,30,11,45,854.0,125.0,3.1,26.5,828.0,953.47,699.08
2017,9,30,12,0,846.0,132.0,3.1,27.0,836.0,959.14,701.07
2017,9,30,12,15,846.5,132.0,3.1,27.0,837.5,962.75,703.26
2017,9,30,12,30,847.0,132.0,3.1,27.0,839.0,962.99,703.4
2017,9,30,12,45,845.0,131.5,3.1,27.5,832.0,956.96,698.22
2017,9,30,13,0,843.0,131.0,3.1,28.0,825.0,947.6,691.06
2017,9,30,13,15,838.5,130.0,3.1,28.0,809.5,945.86,690.44
2017,9,30,13,30,834.0,129.0,3.1,28.0,794.0,926.68,678.42
2017,9,30,13,45,826.5,127.5,3.1,28.0,770.0,901.13,662.37
2017,9,30,14,0,819.0,126.0,3.1,28.0,746.0,872.69,644.46
2017,9,30,14,15,809.0,124.0,3.05,28.0,715.0,838.9,622.6
2017,9,30,14,30,799.0,122.0,3.0,28.0,684.0,802.71,599.07
2017,9,30,14,45,774.0,124.0,3.0,28.0,643.5,756.57,568.81
2017,9,30,15,0,749.0,126.0,3.0,28.0,603.0,712.95,539.09
2017,9,30,15,15,729.5,122.0,2.95,27.5,559.0,662.9,504.83
2017,9,30,15,30,710.0,118.0,2.9,27.0,515.0,612.28,469.32
2017,9,30,15,45,686.5,112.0,2.85,27.0,467.0,556.86,428.51
2017,9,30,16,0,663.0,106.0,2.8,27.0,419.0,501.89,387.0
2017,9,30,16,15,627.0,99.5,2.55,26.5,367.0,440.7,339.97
2017,9,30,16,30,591.0,93.0,2.3,26.0,315.0,381.87,293.46
2017,9,30,16,45,543.5,84.0,2.05,25.5,262.0,318.69,242.46
2017,9,30,17,0,496.0,75.0,1.8,25.0,209.0,259.89,193.7
2017,9,30,17,15,420.5,63.0,1.6,24.0,158.5,194.96,140.37
2017,9,30,17,30,345.0,51.0,1.4,23.0,108.0,135.85,91.69
2017,9,30,17,45,239.5,34.5,1.25,22.5,66.5,80.0,47.36
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,34.02,0.0
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,10.62,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.5,17.5,0.65,17.5,36.5,41.45,9.4
2017,10,1,7,0,329.0,35.0,0.7,18.0,73.0,102.68,63.65
2017,10,1,7,15,421.5,46.0,0.7,18.5,123.0,157.83,109.28
2017,10,1,7,30,514.0,57.0,0.7,19.0,173.0,223.78,164.34
2017,10,1,7,45,573.5,64.0,0.75,19.5,227.0,284.22,215.63
2017,10,1,8,0,633.0,71.0,0.8,20.0,281.0,350.61,270.36
2017,10,1,8,15,672.0,76.5,0.95,21.0,335.0,411.28,319.1
2017,10,1,8,30,711.0,82.0,1.1,22.0,389.0,474.84,368.31
2017,10,1,8,45,739.5,86.0,1.3,23.0,440.0,532.34,411.7
2017,10,1,9,0,768.0,90.0,1.5,24.0,491.0,591.57,454.95
2017,10,1,9,15,788.0,93.5,1.45,24.5,538.0,645.18,492.13
2017,10,1,9,30,808.0,97.0,1.4,25.0,585.0,698.29,527.68
2017,10,1,9,45,822.0,100.0,1.4,25.5,626.0,745.53,557.82
2017,10,1,10,0,836.0,103.0,1.4,26.0,667.0,791.19,585.68
2017,10,1,10,15,846.5,105.0,1.4,26.5,701.0,821.79,603.11
2017,10,1,10,30,857.0,107.0,1.4,27.0,735.0,858.57,624.56
2017,10,1,10,45,863.5,109.0,1.45,27.5,762.0,889.33,642.44
2017,10,1,11,0,870.0,111.0,1.5,28.0,789.0,917.2,658.44
2017,10,1,11,15,875.0,112.0,1.55,28.0,807.5,939.65,672.33
2017,10,1,11,30,880.0,113.0,1.6,28.0,826.0,958.89,684.33
2017,10,1,11,45,882.0,113.5,1.7,28.0,836.5,971.46,692.91
2017,10,1,12,0,884.0,114.0,1.8,28.0,847.0,980.57,699.52
2017,10,1,12,15,884.5,114.0,1.85,28.0,848.5,984.25,702.22
2017,10,1,12,30,885.0,114.0,1.9,28.0,850.0,984.4,702.91
2017,10,1,12,45,881.5,114.5,1.95,28.5,842.5,977.68,698.03
2017,10,1,13,0,878.0,115.0,2.0,29.0,835.0,967.5,691.16
2017,10,1,13,15,874.0,114.0,2.05,29.0,819.0,951.95,682.38
2017,10,1,13,30,870.0,113.0,2.1,29.0,803.0,933.1,671.6
2017,10,1,13,45,862.0,112.5,2.2,29.0,779.0,907.94,657.25
2017,10,1,14,0,854.0,112.0,2.3,29.0,755.0,879.87,640.93
2017,10,1,14,15,844.5,110.0,2.35,29.0,723.0,846.27,620.42
2017,10,1,14,30,835.0,108.0,2.4,29.0,691.0,819.52,604.37
2017,10,1,14,45,820.5,106.0,2.45,29.0,652.5,776.41,577.07
2017,10,1,15,0,806.0,104.0,2.5,29.0,614.0,731.58,548.34
2017,10,1,15,15,788.0,101.0,2.5,28.5,569.0,681.76,515.22
2017,10,1,15,30,770.0,98.0,2.5,28.0,524.0,631.04,480.32
2017,10,1,15,45,744.5,94.0,2.5,28.0,474.5,574.07,438.94
2017,10,1,16,0,719.0,90.0,2.5,28.0,425.0,518.71,397.56
2017,10,1,16,15,684.5,84.5,2.3,27.5,372.5,456.61,350.19
2017,10,1,16,30,650.0,79.0,2.1,27.0,320.0,396.63,303.02
2017,10,1,16,45,599.0,72.5,1.95,27.0,266.0,331.37,250.13
2017,10,1,17,0,548.0,66.0,1.8,27.0,212.0,270.78,199.7
2017,10,1,17,15,470.5,56.0,1.65,26.0,160.5,204.13,145.11
2017,10,1,17,30,393.0,46.0,1.5,25.0,109.0,146.08,97.24
2017,10,1,17,45,270.0,31.5,1.35,24.0,66.5,85.27,49.47
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,35.92,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,10.71,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,128.0,19.5,1.2,19.5,34.0,37.95,6.64
2017,10,2,7,0,256.0,39.0,1.3,20.0,68.0,92.34,57.84
2017,10,2,7,15,350.0,52.5,1.5,20.5,116.5,145.15,101.13
2017,10,2,7,30,444.0,66.0,1.7,21.0,165.0,212.88,157.35
2017,10,2,7,45,510.5,74.0,1.95,22.0,218.5,273.42,208.23
2017,10,2,8,0,577.0,82.0,2.2,23.0,272.0,340.67,263.46
2017,10,2,8,15,618.5,88.5,2.45,23.5,325.0,400.89,312.66
2017,10,2,8,30,660.0,95.0,2.7,24.0,378.0,464.3,362.97
2017,10,2,8,45,430.5,161.5,2.95,24.5,355.0,424.02,331.97
2017,10,2,9,0,201.0,228.0,3.2,25.0,332.0,340.12,265.62
2017,10,2,9,15,234.5,246.5,3.25,25.5,379.0,390.09,303.64
2017,10,2,9,30,268.0,265.0,3.3,26.0,426.0,457.65,353.45
2017,10,2,9,45,220.0,291.5,3.35,26.5,430.0,443.2,340.47
2017,10,2,10,0,172.0,318.0,3.4,27.0,434.0,439.65,335.54
2017,10,2,10,15,508.5,214.0,3.4,27.0,580.5,659.7,502.26
2017,10,2,10,30,845.0,110.0,3.4,27.0,727.0,854.22,639.14
2017,10,2,10,45,579.0,235.0,3.45,27.5,665.0,775.68,579.52
2017,10,2,11,0,313.0,360.0,3.5,28.0,603.0,651.66,485.6
2017,10,2,11,15,595.5,235.0,3.55,28.0,711.0,825.68,613.68
2017,10,2,11,30,878.0,110.0,3.6,28.0,819.0,956.68,702.09
2017,10,2,11,45,872.5,115.0,3.65,28.5,827.0,966.53,706.05
2017,10,2,12,0,867.0,120.0,3.7,29.0,835.0,972.77,708.7
2017,10,2,12,15,620.5,247.0,3.75,29.0,759.5,887.06,650.5
2017,10,2,12,30,374.0,374.0,3.8,29.0,684.0,745.99,549.24
2017,10,2,12,45,294.5,389.5,3.85,29.5,632.5,682.94,503.81
2017,10,2,13,0,215.0,405.0,3.9,30.0,581.0,598.14,442.47
2017,10,2,13,15,352.5,353.0,3.9,30.0,634.5,693.6,513.52
2017,10,2,13,30,490.0,301.0,3.9,30.0,688.0,782.43,577.65
2017,10,2,13,45,668.0,206.0,3.95,30.0,716.0,847.82,626.89
2017,10,2,14,0,846.0,111.0,4.0,30.0,744.0,873.76,645.65
2017,10,2,14,15,836.0,109.0,3.95,29.5,712.5,839.88,624.54
2017,10,2,14,30,826.0,107.0,3.9,29.0,681.0,812.89,608.42
2017,10,2,14,45,789.5,114.5,3.9,29.0,638.0,762.61,574.98
2017,10,2,15,0,753.0,122.0,3.9,29.0,595.0,711.77,540.29
2017,10,2,15,15,733.0,118.5,3.8,28.5,550.5,665.02,507.9
2017,10,2,15,30,713.0,115.0,3.7,28.0,506.0,614.32,471.96
2017,10,2,15,45,686.5,109.5,3.6,28.0,457.5,557.3,429.62
2017,10,2,16,0,660.0,104.0,3.5,28.0,409.0,501.0,386.83
2017,10,2,16,15,621.5,98.0,3.2,27.5,357.0,439.01,339.04
2017,10,2,16,30,583.0,92.0,2.9,27.0,305.0,379.64,291.98
2017,10,2,16,45,526.5,84.0,2.65,27.0,252.0,313.95,238.58
2017,10,2,17,0,470.0,76.0,2.4,27.0,199.0,253.59,188.44
2017,10,2,17,15,385.5,64.0,2.2,26.5,149.0,183.93,131.55
2017,10,2,17,30,301.0,52.0,2.0,26.0,99.0,128.32,86.14
2017,10,2,17,45,178.0,34.5,1.85,25.5,59.0,70.91,41.37
2017,10,2,18,0,55.0,17.0,1.7,25.0,19.0,22.53,0.0
2017,10,2,18,15,27.5,8.5,1.7,24.5,9.5,6.69,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.5,17.5,1.15,22.5,33.5,38.26,4.13
2017,10,3,7,0,281.0,35.0,1.3,23.0,67.0,96.83,59.55
2017,10,3,7,15,379.5,46.0,1.45,23.0,115.0,151.36,104.2
2017,10,3,7,30,478.0,57.0,1.6,23.0,163.0,217.4,159.05
2017,10,3,7,45,552.5,61.5,1.75,23.5,217.0,279.23,211.04
2017,10,3,8,0,627.0,66.0,1.9,24.0,271.0,348.56,268.08
2017,10,3,8,15,666.0,71.0,2.0,24.5,323.5,408.47,316.7
2017,10,3,8,30,705.0,76.0,2.1,25.0,376.0,470.71,365.55
2017,10,3,8,45,352.5,114.5,2.25,25.5,264.5,334.33,261.8
2017,10,3,9,0,0.0,153.0,2.4,26.0,153.0,121.89,92.08
2017,10,3,9,15,0.0,94.0,2.5,26.5,94.0,72.52,52.73
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,26.82,15.96
2017,10,3,9,45,2.5,113.0,2.75,27.5,115.0,89.74,65.97
2017,10,3,10,0,5.0,191.0,2.9,28.0,195.0,156.95,118.05
2017,10,3,10,15,69.5,271.0,2.95,28.0,321.5,297.57,226.71
2017,10,3,10,30,134.0,351.0,3.0,28.0,448.0,452.99,341.9
2017,10,3,10,45,102.0,354.0,3.1,28.5,429.5,411.95,309.7
2017,10,3,11,0,70.0,357.0,3.2,29.0,411.0,387.75,290.38
2017,10,3,11,15,105.5,378.0,3.3,29.0,462.0,443.26,331.68
2017,10,3,11,30,141.0,399.0,3.4,29.0,513.0,521.12,387.95
2017,10,3,11,45,154.5,405.5,3.5,29.5,531.5,542.63,402.42
2017,10,3,12,0,168.0,412.0,3.6,30.0,550.0,563.7,416.77
2017,10,3,12,15,133.5,407.0,3.6,30.0,517.0,525.8,388.89
2017,10,3,12,30,99.0,402.0,3.6,30.0,484.0,465.01,344.92
2017,10,3,12,45,49.5,212.5,3.65,30.0,253.5,232.32,174.21
2017,10,3,13,0,0.0,23.0,3.7,30.0,23.0,17.72,8.25
2017,10,3,13,15,0.0,78.5,3.7,30.0,78.5,60.7,41.92
2017,10,3,13,30,0.0,134.0,3.7,30.0,134.0,105.09,76.36
2017,10,3,13,45,0.0,127.5,3.75,30.0,127.5,99.74,72.28
2017,10,3,14,0,0.0,121.0,3.8,30.0,121.0,94.41,68.26
2017,10,3,14,15,3.5,161.0,3.8,29.5,163.5,130.34,96.51
2017,10,3,14,30,7.0,201.0,3.8,29.0,206.0,167.18,125.4
2017,10,3,14,45,192.0,227.5,3.85,29.0,348.0,382.18,293.56
2017,10,3,15,0,377.0,254.0,3.9,29.0,490.0,539.47,412.07
2017,10,3,15,15,194.5,221.5,3.9,28.5,342.5,346.26,266.81
2017,10,3,15,30,12.0,189.0,3.9,28.0,195.0,160.84,122.07
2017,10,3,15,45,6.5,167.5,3.95,28.0,171.0,138.77,105.26
2017,10,3,16,0,1.0,146.0,4.0,28.0,147.0,117.35,88.6
2017,10,3,16,15,0.5,127.0,3.9,27.5,127.5,101.39,76.34
2017,10,3,16,30,0.0,108.0,3.8,27.0,108.0,85.58,64.0
2017,10,3,16,45,0.0,88.5,3.75,27.0,88.5,69.69,51.25
2017,10,3,17,0,0.0,69.0,3.7,27.0,69.0,53.89,38.38
2017,10,3,17,15,0.0,51.0,3.6,26.5,51.0,39.45,26.48
2017,10,3,17,30,0.0,33.0,3.5,26.0,33.0,25.21,14.62
2017,10,3,17,45,0.0,19.5,3.4,25.5,19.5,14.86,5.54
2017,10,3,18,0,0.0,6.0,3.3,25.0,6.0,4.72,0.0
2017,10,3,18,15,0.0,3.0,3.25,25.0,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,77.5,21.0,3.0,23.0,29.5,31.42,0.65
2017,10,4,7,0,155.0,42.0,3.1,23.0,59.0,74.16,46.64
2017,10,4,7,15,252.5,57.5,3.25,23.0,104.5,128.73,90.61
2017,10,4,7,30,350.0,73.0,3.4,23.0,150.0,190.71,141.72
2017,10,4,7,45,437.0,79.5,3.6,23.5,203.0,251.27,192.27
2017,10,4,8,0,524.0,86.0,3.8,24.0,256.0,326.91,254.36
2017,10,4,8,15,569.0,93.0,3.8,24.5,307.5,386.79,303.16
2017,10,4,8,30,614.0,100.0,3.8,25.0,359.0,450.3,353.39
2017,10,4,8,45,377.5,163.5,3.85,25.5,329.5,399.06,313.02
2017,10,4,9,0,141.0,227.0,3.9,26.0,300.0,303.74,236.67
2017,10,4,9,15,146.0,247.5,3.8,26.0,329.5,333.7,259.54
2017,10,4,9,30,151.0,268.0,3.7,26.0,359.0,363.89,281.93
2017,10,4,9,45,219.5,283.5,3.65,26.5,425.0,437.93,337.68
2017,10,4,10,0,288.0,299.0,3.6,27.0,491.0,534.03,407.84
2017,10,4,10,15,283.0,317.5,3.5,27.0,514.5,559.22,424.58
2017,10,4,10,30,278.0,336.0,3.4,27.0,538.0,583.17,440.56
2017,10,4,10,45,297.5,335.5,3.35,27.5,558.5,608.72,457.64
2017,10,4,11,0,317.0,335.0,3.3,28.0,579.0,634.01,474.36
2017,10,4,11,15,272.5,364.0,3.25,28.0,577.5,628.62,468.4
2017,10,4,11,30,228.0,393.0,3.2,28.0,576.0,599.2,446.08
2017,10,4,11,45,259.5,392.5,3.2,28.5,603.0,653.67,483.68
2017,10,4,12,0,291.0,392.0,3.2,29.0,630.0,686.13,505.43
2017,10,4,12,15,271.5,397.0,3.2,29.0,619.0,673.41,495.85
2017,10,4,12,30,252.0,402.0,3.2,29.0,608.0,659.28,485.62
2017,10,4,12,45,527.0,272.5,3.2,29.0,699.5,815.82,600.64
2017,10,4,13,0,802.0,143.0,3.2,29.0,791.0,944.08,688.49
2017,10,4,13,15,797.0,142.0,3.15,29.0,775.5,927.84,676.89
2017,10,4,13,30,792.0,141.0,3.1,29.0,760.0,908.51,664.54
2017,10,4,13,45,788.5,137.5,3.1,29.5,737.5,885.04,648.57
2017,10,4,14,0,785.0,134.0,3.1,30.0,715.0,858.65,630.77
2017,10,4,14,15,509.0,227.5,3.1,29.5,598.0,690.11,514.65
2017,10,4,14,30,233.0,321.0,3.1,29.0,481.0,500.33,376.6
2017,10,4,14,45,192.0,304.0,3.15,29.0,431.0,442.52,335.35
2017,10,4,15,0,151.0,287.0,3.2,29.0,381.0,387.22,294.65
2017,10,4,15,15,150.0,264.5,3.15,29.0,352.0,357.91,273.56
2017,10,4,15,30,149.0,242.0,3.1,29.0,323.0,328.45,251.99
2017,10,4,15,45,388.0,175.0,3.1,29.0,357.5,430.96,332.47
2017,10,4,16,0,627.0,108.0,3.1,29.0,392.0,488.86,376.42
2017,10,4,16,15,586.5,101.5,2.9,28.5,341.0,426.77,328.45
2017,10,4,16,30,546.0,95.0,2.7,28.0,290.0,367.56,281.94
2017,10,4,16,45,492.0,85.5,2.55,27.5,238.5,303.24,230.41
2017,10,4,17,0,438.0,76.0,2.4,27.0,187.0,240.09,178.66
2017,10,4,17,15,351.0,63.5,2.15,26.5,138.0,175.16,125.53
2017,10,4,17,30,264.0,51.0,1.9,26.0,89.0,120.34,80.89
2017,10,4,17,45,150.0,32.5,1.7,25.5,52.0,65.52,37.03
2017,10,4,18,0,36.0,14.0,1.5,25.0,15.0,15.19,0.0
2017,10,4,18,15,18.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.5,20.5,32.5,41.17,0.0
2017,10,5,7,0,289.0,34.0,0.5,21.0,65.0,100.51,62.3
2017,10,5,7,15,390.5,45.0,0.75,21.5,113.5,157.01,108.96
2017,10,5,7,30,492.0,56.0,1.0,22.0,162.0,225.38,165.62
2017,10,5,7,45,554.5,63.0,1.25,22.5,215.0,286.5,217.43
2017,10,5,8,0,617.0,70.0,1.5,23.0,268.0,353.88,273.17
2017,10,5,8,15,658.0,75.5,1.55,23.5,321.0,415.06,322.41
2017,10,5,8,30,699.0,81.0,1.6,24.0,374.0,479.34,372.3
2017,10,5,8,45,728.0,85.0,1.7,24.5,424.5,536.46,415.51
2017,10,5,9,0,757.0,89.0,1.8,25.0,475.0,595.65,458.89
2017,10,5,9,15,519.5,173.5,1.7,25.5,450.0,548.15,419.95
2017,10,5,9,30,282.0,258.0,1.6,26.0,425.0,466.19,355.43
2017,10,5,9,45,279.0,279.0,1.55,26.5,454.0,497.17,376.72
2017,10,5,10,0,276.0,300.0,1.5,27.0,483.0,527.17,396.1
2017,10,5,10,15,239.0,323.0,1.45,27.0,487.5,511.28,383.1
2017,10,5,10,30,202.0,346.0,1.4,27.0,492.0,509.81,380.34
2017,10,5,10,45,531.5,227.5,1.4,27.5,630.0,732.73,540.46
2017,10,5,11,0,861.0,109.0,1.4,28.0,768.0,917.97,659.99
2017,10,5,11,15,866.0,109.5,1.4,28.0,786.0,939.5,670.75
2017,10,5,11,30,871.0,110.0,1.4,28.0,804.0,957.86,681.48
2017,10,5,11,45,499.5,257.0,1.45,28.5,656.5,772.49,558.14
2017,10,5,12,0,128.0,404.0,1.5,29.0,509.0,519.51,378.4
2017,10,5,12,15,247.5,386.5,1.55,29.0,589.0,641.05,466.86
2017,10,5,12,30,367.0,369.0,1.6,29.0,669.0,739.61,535.09
2017,10,5,12,45,389.5,355.5,1.65,29.0,671.0,745.71,539.47
2017,10,5,13,0,412.0,342.0,1.7,29.0,673.0,749.76,543.4
2017,10,5,13,15,639.5,224.5,1.75,29.0,726.5,871.58,629.6
2017,10,5,13,30,867.0,107.0,1.8,29.0,780.0,932.41,669.42
2017,10,5,13,45,859.5,106.0,1.85,29.0,756.0,906.93,653.77
2017,10,5,14,0,852.0,105.0,1.9,29.0,732.0,878.57,637.08
2017,10,5,14,15,842.0,103.5,1.9,29.0,700.5,844.79,616.3
2017,10,5,14,30,832.0,102.0,1.9,29.0,669.0,817.79,599.94
2017,10,5,14,45,500.5,193.5,1.95,29.0,529.0,613.74,459.03
2017,10,5,15,0,169.0,285.0,2.0,29.0,389.0,399.9,301.67
2017,10,5,15,15,459.0,191.5,2.0,28.5,444.5,538.58,409.86
2017,10,5,15,30,749.0,98.0,2.0,28.0,500.0,623.04,474.21
2017,10,5,15,45,719.5,94.5,2.05,28.0,450.5,566.47,432.57
2017,10,5,16,0,690.0,91.0,2.1,28.0,401.0,508.96,390.08
2017,10,5,16,15,652.0,85.5,1.95,27.5,348.5,446.2,342.48
2017,10,5,16,30,614.0,80.0,1.8,27.0,296.0,385.99,295.35
2017,10,5,16,45,555.5,73.0,1.65,27.0,243.0,318.71,241.06
2017,10,5,17,0,497.0,66.0,1.5,27.0,190.0,256.98,189.97
2017,10,5,17,15,410.5,55.5,1.4,26.0,140.0,189.58,135.13
2017,10,5,17,30,324.0,45.0,1.3,25.0,90.0,129.62,86.17
2017,10,5,17,45,193.5,28.5,1.2,24.5,52.0,69.96,37.77
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,16.85,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,135.5,17.5,1.4,19.5,31.5,39.58,0.0
2017,10,6,7,0,271.0,35.0,1.6,20.0,63.0,99.14,62.07
2017,10,6,7,15,372.5,47.0,1.7,20.5,111.5,155.95,109.56
2017,10,6,7,30,474.0,59.0,1.8,21.0,160.0,224.63,166.95
2017,10,6,7,45,539.0,66.5,1.95,22.0,213.5,286.52,219.26
2017,10,6,8,0,604.0,74.0,2.1,23.0,267.0,354.93,275.45
2017,10,6,8,15,646.0,80.0,2.1,23.5,320.0,416.64,325.28
2017,10,6,8,30,688.0,86.0,2.1,24.0,373.0,481.55,375.81
2017,10,6,8,45,706.0,94.5,2.1,25.0,421.5,537.65,417.16
2017,10,6,9,0,724.0,103.0,2.1,26.0,470.0,593.86,456.96
2017,10,6,9,15,746.0,106.5,2.0,26.0,516.0,647.28,494.84
2017,10,6,9,30,768.0,110.0,1.9,26.0,562.0,697.71,529.55
2017,10,6,9,45,779.0,115.5,1.85,26.5,601.5,743.65,558.8
2017,10,6,10,0,790.0,121.0,1.8,27.0,641.0,787.9,585.62
2017,10,6,10,15,802.0,123.5,1.8,27.0,675.0,827.99,610.82
2017,10,6,10,30,814.0,126.0,1.8,27.0,709.0,865.96,634.42
2017,10,6,10,45,824.0,126.5,1.85,27.5,736.0,897.72,653.06
2017,10,6,11,0,834.0,127.0,1.9,28.0,763.0,926.81,669.92
2017,10,6,11,15,599.5,242.0,1.95,28.0,705.0,844.93,614.31
2017,10,6,11,30,365.0,357.0,2.0,28.0,647.0,718.39,524.97
2017,10,6,11,45,618.5,237.5,2.05,28.5,735.5,877.42,636.99
2017,10,6,12,0,872.0,118.0,2.1,29.0,824.0,985.44,705.06
2017,10,6,12,15,872.5,118.0,2.15,29.0,825.5,988.72,706.44
2017,10,6,12,30,873.0,118.0,2.2,29.0,827.0,988.52,706.86
2017,10,6,12,45,534.0,258.0,2.25,29.0,690.5,811.8,590.23
2017,10,6,13,0,195.0,398.0,2.3,29.0,554.0,577.56,424.2
2017,10,6,13,15,531.5,254.5,2.35,29.0,667.5,792.83,582.3
2017,10,6,13,30,868.0,111.0,2.4,29.0,781.0,939.42,680.9
2017,10,6,13,45,863.0,108.5,2.45,29.0,757.0,914.6,664.61
2017,10,6,14,0,858.0,106.0,2.5,29.0,733.0,886.75,647.9
2017,10,6,14,15,574.0,206.5,2.5,29.0,618.0,735.95,545.64
2017,10,6,14,30,290.0,307.0,2.5,29.0,503.0,554.14,414.49
2017,10,6,14,45,550.0,202.5,2.55,29.0,547.5,663.48,499.12
2017,10,6,15,0,810.0,98.0,2.6,29.0,592.0,736.49,554.02
2017,10,6,15,15,791.0,95.0,2.6,28.5,547.0,685.49,519.7
2017,10,6,15,30,772.0,92.0,2.6,28.0,502.0,633.72,484.02
2017,10,6,15,45,747.5,87.5,2.65,28.0,453.0,576.46,442.56
2017,10,6,16,0,723.0,83.0,2.7,28.0,404.0,519.58,400.12
2017,10,6,16,15,686.0,78.0,2.55,27.5,351.5,457.42,352.61
2017,10,6,16,30,649.0,73.0,2.4,27.0,299.0,396.49,304.54
2017,10,6,16,45,594.5,66.5,2.25,27.0,245.5,329.51,249.95
2017,10,6,17,0,540.0,60.0,2.1,27.0,192.0,267.63,198.11
2017,10,6,17,15,453.5,50.0,1.95,26.0,141.0,198.23,141.05
2017,10,6,17,30,367.0,40.0,1.8,25.0,90.0,138.58,91.67
2017,10,6,17,45,225.5,25.5,1.7,24.5,51.5,74.7,38.57
2017,10,6,18,0,84.0,11.0,1.6,24.0,13.0,18.69,0.0
2017,10,6,18,15,42.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,112.5,18.0,2.3,19.5,29.5,37.32,0.0
2017,10,7,7,0,225.0,36.0,2.5,20.0,59.0,90.48,56.87
2017,10,7,7,15,325.0,49.0,2.55,20.5,105.5,144.11,101.8
2017,10,7,7,30,425.0,62.0,2.6,21.0,152.0,213.5,159.77
2017,10,7,7,45,486.5,71.5,2.7,22.0,203.5,273.51,210.63
2017,10,7,8,0,548.0,81.0,2.8,23.0,255.0,339.75,265.25
2017,10,7,8,15,591.5,88.0,2.85,23.5,306.5,400.49,314.65
2017,10,7,8,30,635.0,95.0,2.9,24.0,358.0,464.65,365.17
2017,10,7,8,45,659.0,102.5,2.95,25.0,406.5,520.72,407.2
2017,10,7,9,0,683.0,110.0,3.0,26.0,455.0,577.56,448.33
2017,10,7,9,15,706.0,114.0,3.0,26.0,500.5,630.47,487.07
2017,10,7,9,30,729.0,118.0,3.0,26.0,546.0,683.36,524.9
2017,10,7,9,45,439.5,214.0,3.05,26.5,477.5,577.67,442.41
2017,10,7,10,0,150.0,310.0,3.1,27.0,409.0,420.85,320.7
2017,10,7,10,15,156.0,323.5,3.0,27.0,430.5,444.76,338.37
2017,10,7,10,30,162.0,337.0,2.9,27.0,452.0,468.64,355.1
2017,10,7,10,45,472.5,241.0,2.85,27.5,595.5,697.42,524.36
2017,10,7,11,0,783.0,145.0,2.8,28.0,739.0,900.82,662.83
2017,10,7,11,15,496.0,268.0,2.7,28.0,647.5,769.04,567.57
2017,10,7,11,30,209.0,391.0,2.6,28.0,556.0,583.65,432.26
2017,10,7,11,45,167.0,395.5,2.55,28.5,528.5,550.13,407.43
2017,10,7,12,0,125.0,400.0,2.5,29.0,501.0,515.11,380.6
2017,10,7,12,15,66.5,304.5,2.4,29.0,358.5,338.93,253.17
2017,10,7,12,30,8.0,209.0,2.3,29.0,216.0,176.03,130.54
2017,10,7,12,45,85.5,303.0,2.25,29.5,371.5,355.6,266.74
2017,10,7,13,0,163.0,397.0,2.2,30.0,527.0,547.04,403.03
2017,10,7,13,15,486.5,265.5,2.2,30.0,641.5,762.7,558.32
2017,10,7,13,30,810.0,134.0,2.2,30.0,756.0,923.94,666.85
2017,10,7,13,45,449.0,237.5,2.2,30.0,581.0,679.6,500.05
2017,10,7,14,0,88.0,341.0,2.2,30.0,406.0,389.84,289.48
2017,10,7,14,15,54.0,294.5,2.25,30.0,334.0,311.55,233.29
2017,10,7,14,30,20.0,248.0,2.3,30.0,262.0,220.36,165.06
2017,10,7,14,45,18.0,231.5,2.35,30.0,243.5,203.87,153.13
2017,10,7,15,0,16.0,215.0,2.4,30.0,225.0,187.59,141.1
2017,10,7,15,15,16.5,203.0,2.4,29.5,212.5,177.37,133.95
2017,10,7,15,30,17.0,191.0,2.4,29.0,200.0,167.18,126.75
2017,10,7,15,45,8.5,146.0,2.4,29.0,150.5,122.08,91.74
2017,10,7,16,0,0.0,101.0,2.4,29.0,101.0,78.82,57.7
2017,10,7,16,15,0.0,87.5,2.2,28.5,87.5,67.95,49.33
2017,10,7,16,30,0.0,74.0,2.0,28.0,74.0,57.14,40.85
2017,10,7,16,45,0.0,60.0,1.8,28.0,60.0,45.98,31.86
2017,10,7,17,0,0.0,46.0,1.6,28.0,46.0,35.18,23.01
2017,10,7,17,15,0.0,33.0,1.45,27.0,33.0,25.18,14.79
2017,10,7,17,30,0.0,20.0,1.3,26.0,20.0,15.22,6.48
2017,10,7,17,45,0.0,11.0,1.2,25.5,11.0,8.35,0.0
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.57,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,153.0,16.5,1.15,17.5,32.0,43.77,0.0
2017,10,8,7,0,306.0,33.0,1.2,18.0,64.0,107.62,67.37
2017,10,8,7,15,413.5,44.0,1.3,18.5,114.0,167.86,118.81
2017,10,8,7,30,521.0,55.0,1.4,19.0,164.0,240.64,180.11
2017,10,8,7,45,589.0,62.0,1.5,20.0,219.5,306.16,235.7
2017,10,8,8,0,657.0,69.0,1.6,21.0,275.0,378.48,295.08
2017,10,8,8,15,699.0,74.5,1.35,22.0,330.0,442.65,345.2
2017,10,8,8,30,741.0,80.0,1.1,23.0,385.0,508.63,393.85
2017,10,8,8,45,772.5,83.0,0.9,24.0,437.5,569.55,436.23
2017,10,8,9,0,804.0,86.0,0.7,25.0,490.0,631.56,476.71
2017,10,8,9,15,824.5,89.5,0.9,25.5,537.5,687.19,516.12
2017,10,8,9,30,845.0,93.0,1.1,26.0,585.0,742.23,553.8
2017,10,8,9,45,861.5,94.5,1.3,27.0,627.5,791.08,584.5
2017,10,8,10,0,878.0,96.0,1.5,28.0,670.0,829.73,608.03
2017,10,8,10,15,889.0,98.0,1.5,28.5,705.0,870.37,631.66
2017,10,8,10,30,900.0,100.0,1.5,29.0,740.0,908.6,653.38
2017,10,8,10,45,908.5,101.0,1.55,29.5,767.0,940.9,671.77
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,970.26,688.27
2017,10,8,11,15,921.5,103.0,1.6,30.0,812.5,992.72,701.2
2017,10,8,11,30,926.0,104.0,1.6,30.0,831.0,1011.78,712.15
2017,10,8,11,45,930.0,103.5,1.6,30.5,841.5,1025.28,718.36
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,1035.19,722.53
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,1037.54,724.47
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,1036.17,724.37
2017,10,8,12,45,694.0,210.5,1.75,31.0,765.5,932.42,660.86
2017,10,8,13,0,455.0,318.0,1.8,31.0,678.0,792.42,567.42
2017,10,8,13,15,686.0,209.5,1.85,31.0,740.0,907.05,649.2
2017,10,8,13,30,917.0,101.0,1.9,31.0,802.0,978.71,694.53
2017,10,8,13,45,907.5,100.5,2.0,31.5,776.0,950.69,676.69
2017,10,8,14,0,898.0,100.0,2.1,32.0,750.0,919.7,657.89
2017,10,8,14,15,887.5,98.5,2.15,31.5,716.5,884.01,638.07
2017,10,8,14,30,877.0,97.0,2.2,31.0,683.0,845.8,616.33
2017,10,8,14,45,860.5,95.5,2.3,31.0,642.0,800.49,588.67
2017,10,8,15,0,844.0,94.0,2.4,31.0,601.0,761.14,564.6
2017,10,8,15,15,824.0,91.0,2.45,31.0,555.0,707.94,529.92
2017,10,8,15,30,804.0,88.0,2.5,31.0,509.0,653.97,492.66
2017,10,8,15,45,774.5,85.0,2.55,31.0,457.5,593.58,449.67
2017,10,8,16,0,745.0,82.0,2.6,31.0,406.0,533.93,405.89
2017,10,8,16,15,706.5,77.0,2.4,30.0,352.0,469.86,358.26
2017,10,8,16,30,668.0,72.0,2.2,29.0,298.0,407.01,309.83
2017,10,8,16,45,608.0,65.5,2.05,28.5,243.0,336.52,253.57
2017,10,8,17,0,548.0,59.0,1.9,28.0,188.0,271.72,200.2
2017,10,8,17,15,455.0,49.0,1.9,27.0,136.5,199.64,141.39
2017,10,8,17,30,362.0,39.0,1.9,26.0,85.0,138.04,90.62
2017,10,8,17,45,181.0,19.5,1.9,25.0,42.5,60.76,26.68
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.0,17.0,2.3,21.5,28.5,38.19,0.0
2017,10,9,7,0,236.0,34.0,2.6,22.0,57.0,93.52,57.79
2017,10,9,7,15,342.0,47.0,2.8,22.5,104.5,152.77,107.57
2017,10,9,7,30,448.0,60.0,3.0,23.0,152.0,223.19,166.22
2017,10,9,7,45,298.0,91.5,3.25,23.5,161.0,219.1,169.26
2017,10,9,8,0,148.0,123.0,3.5,24.0,170.0,182.94,143.18
2017,10,9,8,15,411.5,105.5,3.6,24.5,267.0,326.07,257.65
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,484.76,381.46
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,543.95,425.63
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,602.37,468.21
2017,10,9,9,15,760.5,99.5,4.0,27.5,511.0,655.91,506.81
2017,10,9,9,30,782.0,103.0,4.1,28.0,557.0,709.09,544.19
2017,10,9,9,45,797.0,106.5,4.2,28.5,597.0,756.52,575.44
2017,10,9,10,0,812.0,110.0,4.3,29.0,637.0,802.5,605.2
2017,10,9,10,15,823.5,112.0,4.3,29.5,670.5,842.18,629.86
2017,10,9,10,30,835.0,114.0,4.3,30.0,704.0,879.65,652.77
2017,10,9,10,45,842.0,116.0,4.35,30.5,730.0,910.62,671.31
2017,10,9,11,0,849.0,118.0,4.4,31.0,756.0,938.74,687.92
2017,10,9,11,15,854.5,119.0,4.4,31.0,774.0,948.31,693.37
2017,10,9,11,30,860.0,120.0,4.4,31.0,792.0,967.26,705.27
2017,10,9,11,45,865.0,119.0,4.4,31.5,802.5,980.47,711.98
2017,10,9,12,0,870.0,118.0,4.4,32.0,813.0,990.35,716.65
2017,10,9,12,15,870.0,118.0,4.4,32.0,813.5,992.93,718.15
2017,10,9,12,30,870.0,118.0,4.4,32.0,814.0,992.05,717.6
2017,10,9,12,45,867.0,118.0,4.4,32.0,806.0,984.78,713.06
2017,10,9,13,0,864.0,118.0,4.4,32.0,798.0,974.13,706.47
2017,10,9,13,15,859.5,117.0,4.35,32.0,781.5,957.69,695.98
2017,10,9,13,30,855.0,116.0,4.3,32.0,765.0,938.05,683.52
2017,10,9,13,45,846.5,115.0,4.3,32.5,740.5,923.64,673.53
2017,10,9,14,0,838.0,114.0,4.3,33.0,716.0,893.79,653.35
2017,10,9,14,15,827.5,112.0,4.25,32.5,684.0,858.44,631.98
2017,10,9,14,30,817.0,110.0,4.2,32.0,652.0,820.72,608.85
2017,10,9,14,45,800.0,108.0,4.2,32.0,612.5,775.66,579.42
2017,10,9,15,0,783.0,106.0,4.2,32.0,573.0,729.14,548.69
2017,10,9,15,15,763.0,102.5,4.15,31.5,528.5,677.73,514.14
2017,10,9,15,30,743.0,99.0,4.1,31.0,484.0,625.7,477.77
2017,10,9,15,45,713.0,95.0,4.05,31.0,434.5,568.73,435.81
2017,10,9,16,0,683.0,91.0,4.0,31.0,385.0,510.46,391.9
2017,10,9,16,15,642.5,85.5,3.7,30.5,332.5,446.44,342.87
2017,10,9,16,30,602.0,80.0,3.4,30.0,280.0,385.25,294.58
2017,10,9,16,45,540.0,72.0,3.15,29.5,227.0,315.75,238.79
2017,10,9,17,0,478.0,64.0,2.9,29.0,174.0,252.24,186.42
2017,10,9,17,15,384.0,52.5,2.65,28.0,125.0,182.21,129.32
2017,10,9,17,30,290.0,41.0,2.4,27.0,76.0,121.11,79.39
2017,10,9,17,45,145.0,20.5,2.15,26.5,38.0,53.02,20.27
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,13.0,6.35,14.0,13.0,9.91,0.0
2017,10,10,7,0,0.0,26.0,6.4,14.0,26.0,20.08,10.16
