Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,7,15,4.0,48.5,6.45,14.0,49.5,40.12,27.9
2017,10,10,7,30,8.0,71.0,6.5,14.0,73.0,60.44,45.67
2017,10,10,7,45,18.0,93.5,6.55,14.5,99.0,83.54,65.51
2017,10,10,8,0,28.0,116.0,6.6,15.0,125.0,114.45,91.77
2017,10,10,8,15,35.5,138.0,6.55,15.0,151.0,139.48,112.93
2017,10,10,8,30,43.0,160.0,6.5,15.0,177.0,165.42,134.6
2017,10,10,8,45,34.0,174.0,6.5,15.5,189.0,174.22,141.25
2017,10,10,9,0,25.0,188.0,6.5,16.0,201.0,170.87,137.67
2017,10,10,9,15,27.0,206.5,6.4,16.0,221.5,189.04,152.28
2017,10,10,9,30,29.0,225.0,6.3,16.0,242.0,221.71,178.55
2017,10,10,9,45,35.0,246.5,6.2,16.5,268.0,247.99,199.13
2017,10,10,10,0,41.0,268.0,6.1,17.0,294.0,274.85,219.95
2017,10,10,10,15,38.5,278.0,6.0,17.5,304.0,283.38,225.73
2017,10,10,10,30,36.0,288.0,5.9,18.0,314.0,291.78,231.41
2017,10,10,10,45,50.5,314.5,5.8,18.5,352.0,332.22,262.78
2017,10,10,11,0,65.0,341.0,5.7,19.0,390.0,373.55,294.37
2017,10,10,11,15,68.5,351.5,5.6,19.5,404.5,388.54,305.0
2017,10,10,11,30,72.0,362.0,5.5,20.0,419.0,403.52,315.62
2017,10,10,11,45,109.5,378.5,5.45,20.5,465.5,457.87,357.36
2017,10,10,12,0,147.0,395.0,5.4,21.0,512.0,535.42,415.49
2017,10,10,12,15,497.0,261.5,5.3,21.0,657.0,789.67,612.31
2017,10,10,12,30,847.0,128.0,5.2,21.0,802.0,996.35,760.41
2017,10,10,12,45,845.5,127.0,5.1,21.5,794.5,989.37,752.21
2017,10,10,13,0,844.0,126.0,5.0,22.0,787.0,978.95,743.19
2017,10,10,13,15,839.0,125.0,4.9,22.0,770.5,961.79,731.17
2017,10,10,13,30,834.0,124.0,4.8,22.0,754.0,941.44,717.11
2017,10,10,13,45,827.0,122.0,4.7,22.0,729.5,915.08,699.0
2017,10,10,14,0,820.0,120.0,4.6,22.0,705.0,885.87,679.0
2017,10,10,14,15,808.5,118.0,4.5,22.0,673.5,850.06,654.39
2017,10,10,14,30,797.0,116.0,4.4,22.0,642.0,812.0,628.18
2017,10,10,14,45,784.0,112.5,4.35,22.5,603.5,769.14,597.67
2017,10,10,15,0,771.0,109.0,4.3,23.0,565.0,724.61,565.81
2017,10,10,15,15,750.0,105.0,4.2,22.5,520.5,672.36,528.99
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,622.21,492.43
2017,10,10,15,45,678.5,100.0,4.0,22.0,421.0,553.77,440.04
2017,10,10,16,0,628.0,99.0,3.9,22.0,366.0,488.2,388.75
2017,10,10,16,15,585.0,93.0,3.65,21.5,316.0,424.91,338.58
2017,10,10,16,30,542.0,87.0,3.4,21.0,266.0,364.78,289.49
2017,10,10,16,45,489.5,76.5,3.2,21.0,215.5,299.91,235.0
2017,10,10,17,0,437.0,66.0,3.0,21.0,165.0,240.13,183.53
2017,10,10,17,15,351.0,53.0,2.75,20.5,118.0,170.41,124.59
2017,10,10,17,30,265.0,40.0,2.5,20.0,71.0,114.89,77.33
2017,10,10,17,45,132.5,20.0,2.25,19.5,35.5,50.27,16.42
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,31.63,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,94.44,59.65
2017,10,11,7,15,345.5,43.5,3.25,13.5,100.5,153.83,112.37
2017,10,11,7,30,449.0,56.0,3.4,14.0,147.0,223.76,173.02
2017,10,11,7,45,514.0,64.5,3.6,14.5,198.5,286.18,228.23
2017,10,11,8,0,579.0,73.0,3.8,15.0,250.0,355.15,287.75
2017,10,11,8,15,622.5,79.5,3.8,15.5,302.0,417.3,340.2
2017,10,11,8,30,666.0,86.0,3.8,16.0,354.0,482.83,393.66
2017,10,11,8,45,697.0,90.0,3.8,16.5,404.0,541.01,439.73
2017,10,11,9,0,728.0,94.0,3.8,17.0,454.0,600.48,485.38
2017,10,11,9,15,750.0,98.0,3.7,17.5,499.0,652.23,523.58
2017,10,11,9,30,772.0,102.0,3.6,18.0,544.0,705.85,561.86
2017,10,11,9,45,788.5,104.5,3.55,19.0,584.0,752.96,592.24
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,798.74,620.99
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.5,838.08,645.28
2017,10,11,10,30,828.0,111.0,3.2,21.0,691.0,875.25,667.63
2017,10,11,10,45,836.5,112.5,3.1,21.5,716.5,906.74,686.01
2017,10,11,11,0,845.0,114.0,3.0,22.0,742.0,923.16,694.0
2017,10,11,11,15,850.0,115.0,2.9,22.0,760.0,944.57,706.81
2017,10,11,11,30,855.0,116.0,2.8,22.0,778.0,962.87,717.47
2017,10,11,11,45,849.5,121.0,2.7,22.5,785.5,971.8,720.56
2017,10,11,12,0,844.0,126.0,2.6,23.0,793.0,991.79,731.06
2017,10,11,12,15,844.0,126.0,2.5,23.5,794.0,994.26,729.98
2017,10,11,12,30,844.0,126.0,2.4,24.0,795.0,993.25,726.92
2017,10,11,12,45,841.5,125.5,2.3,24.5,787.0,985.79,719.83
2017,10,11,13,0,839.0,125.0,2.2,25.0,779.0,974.92,710.77
2017,10,11,13,15,834.0,124.0,2.1,25.0,762.5,957.77,699.2
2017,10,11,13,30,829.0,123.0,2.0,25.0,746.0,937.45,685.73
2017,10,11,13,45,821.0,121.5,1.9,25.0,721.5,910.75,668.22
2017,10,11,14,0,813.0,120.0,1.8,25.0,697.0,881.27,648.99
2017,10,11,14,15,801.5,118.0,1.75,25.0,665.0,845.6,626.2
2017,10,11,14,30,790.0,116.0,1.7,25.0,633.0,807.71,601.88
2017,10,11,14,45,448.5,191.5,1.65,25.5,481.5,578.17,438.97
2017,10,11,15,0,107.0,267.0,1.6,26.0,330.0,324.69,248.21
2017,10,11,15,15,143.0,246.0,1.6,25.5,323.0,341.3,263.67
2017,10,11,15,30,179.0,225.0,1.6,25.0,316.0,338.54,263.21
2017,10,11,15,45,108.0,194.5,1.6,25.0,248.0,254.96,198.6
2017,10,11,16,0,37.0,164.0,1.6,25.0,180.0,166.82,129.29
2017,10,11,16,15,31.0,142.5,1.5,24.5,155.0,142.22,110.28
2017,10,11,16,30,25.0,121.0,1.4,24.0,130.0,118.37,91.36
2017,10,11,16,45,226.5,94.0,1.3,24.0,145.5,192.98,149.61
2017,10,11,17,0,428.0,67.0,1.2,24.0,161.0,238.59,179.37
2017,10,11,17,15,336.0,53.0,1.1,23.0,114.0,166.81,120.15
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,109.6,72.69
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,47.84,10.9
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,16.0,1.0,17.5,25.5,29.91,0.0
2017,10,12,7,0,211.0,32.0,1.1,18.0,51.0,89.98,55.57
2017,10,12,7,15,312.0,46.0,1.1,18.5,96.5,145.6,104.22
2017,10,12,7,30,413.0,60.0,1.1,19.0,142.0,216.89,163.96
2017,10,12,7,45,482.0,69.0,1.1,19.5,193.0,279.78,217.17
2017,10,12,8,0,551.0,78.0,1.1,20.0,244.0,349.63,274.53
2017,10,12,8,15,595.5,84.5,1.1,21.0,295.5,411.06,323.07
2017,10,12,8,30,640.0,91.0,1.1,22.0,347.0,475.95,372.26
2017,10,12,8,45,674.5,95.0,1.15,23.0,397.0,535.15,415.6
2017,10,12,9,0,709.0,99.0,1.2,24.0,447.0,596.0,458.55
2017,10,12,9,15,731.5,103.0,1.3,24.5,492.0,649.64,496.21
2017,10,12,9,30,754.0,107.0,1.4,25.0,537.0,700.09,530.86
2017,10,12,9,45,771.5,109.5,1.55,26.0,577.0,747.35,560.7
2017,10,12,10,0,789.0,112.0,1.7,27.0,617.0,793.37,589.18
2017,10,12,10,15,801.0,114.0,1.75,27.5,650.0,832.64,613.0
2017,10,12,10,30,813.0,116.0,1.8,28.0,683.0,869.8,635.23
2017,10,12,10,45,822.5,117.0,1.9,28.5,708.5,901.26,654.12
2017,10,12,11,0,832.0,118.0,2.0,29.0,734.0,930.05,671.26
2017,10,12,11,15,837.0,119.5,2.1,29.0,752.0,952.26,685.56
2017,10,12,11,30,842.0,121.0,2.2,29.0,770.0,971.32,698.0
2017,10,12,11,45,855.5,115.0,2.3,29.5,781.5,973.6,698.49
2017,10,12,12,0,869.0,109.0,2.4,30.0,793.0,986.38,705.93
2017,10,12,12,15,869.0,109.0,2.45,30.0,793.5,988.77,707.71
2017,10,12,12,30,869.0,109.0,2.5,30.0,794.0,987.72,707.55
2017,10,12,12,45,864.5,110.0,2.6,30.0,785.5,979.85,703.67
2017,10,12,13,0,860.0,111.0,2.7,30.0,777.0,968.64,697.79
2017,10,12,13,15,855.5,110.0,2.8,30.0,761.0,952.06,688.53
2017,10,12,13,30,851.0,109.0,2.9,30.0,745.0,932.31,677.26
2017,10,12,13,45,840.0,109.5,3.0,30.5,719.5,905.07,659.74
2017,10,12,14,0,829.0,110.0,3.1,31.0,694.0,886.42,647.93
2017,10,12,14,15,818.0,108.0,3.15,30.5,662.5,850.75,626.97
2017,10,12,14,30,807.0,106.0,3.2,30.0,631.0,812.79,604.3
2017,10,12,14,45,783.5,106.5,3.25,30.0,590.5,765.41,573.64
2017,10,12,15,0,760.0,107.0,3.3,30.0,550.0,717.03,541.89
2017,10,12,15,15,739.0,103.5,3.3,30.0,506.0,665.65,506.5
2017,10,12,15,30,718.0,100.0,3.3,30.0,462.0,616.53,471.38
2017,10,12,15,45,684.5,96.5,3.3,30.0,413.0,556.55,427.48
2017,10,12,16,0,651.0,93.0,3.3,30.0,364.0,497.96,383.48
2017,10,12,16,15,609.5,86.5,3.1,29.5,313.0,433.77,334.4
2017,10,12,16,30,568.0,80.0,2.9,29.0,262.0,372.6,286.16
2017,10,12,16,45,507.0,71.0,2.7,28.5,210.5,304.1,231.01
2017,10,12,17,0,446.0,62.0,2.5,28.0,159.0,241.58,179.24
2017,10,12,17,15,353.0,49.5,2.2,27.0,112.0,172.4,122.56
2017,10,12,17,30,260.0,37.0,1.9,26.0,65.0,112.37,72.86
2017,10,12,17,45,130.0,18.5,1.65,25.0,32.5,48.33,4.73
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.5,1.8,20.5,25.5,31.67,0.0
2017,10,13,7,0,232.0,31.0,2.0,21.0,51.0,95.0,57.27
2017,10,13,7,15,337.5,44.0,2.1,21.5,97.5,155.01,110.0
2017,10,13,7,30,443.0,57.0,2.2,22.0,144.0,226.34,169.8
2017,10,13,7,45,524.0,63.0,2.35,23.0,197.5,292.92,225.74
2017,10,13,8,0,605.0,69.0,2.5,24.0,251.0,367.57,286.73
2017,10,13,8,15,648.0,75.0,2.65,24.5,303.5,430.45,337.67
2017,10,13,8,30,691.0,81.0,2.8,25.0,356.0,496.59,389.48
2017,10,13,8,45,730.0,82.5,3.0,26.0,407.0,556.49,434.47
2017,10,13,9,0,769.0,84.0,3.2,27.0,458.0,620.02,480.66
2017,10,13,9,15,790.0,87.0,3.25,27.0,504.0,673.85,519.83
2017,10,13,9,30,811.0,90.0,3.3,27.0,550.0,727.21,556.89
2017,10,13,9,45,828.5,91.5,3.35,27.5,590.5,775.35,588.02
2017,10,13,10,0,846.0,93.0,3.4,28.0,631.0,813.26,611.65
2017,10,13,10,15,857.0,94.5,3.4,28.5,664.0,852.08,635.45
2017,10,13,10,30,868.0,96.0,3.4,29.0,697.0,888.63,657.41
2017,10,13,10,45,876.0,97.0,3.45,29.5,723.0,919.37,675.63
2017,10,13,11,0,884.0,98.0,3.5,30.0,749.0,947.28,691.92
2017,10,13,11,15,888.5,99.0,3.5,30.0,767.0,968.84,705.12
2017,10,13,11,30,893.0,100.0,3.5,30.0,785.0,987.13,716.32
2017,10,13,11,45,894.0,101.0,3.5,30.5,793.5,998.63,721.77
2017,10,13,12,0,895.0,102.0,3.5,31.0,802.0,1006.63,725.12
2017,10,13,12,15,894.5,102.0,3.5,31.0,802.5,1008.54,726.18
2017,10,13,12,30,894.0,102.0,3.5,31.0,803.0,1006.9,725.17
2017,10,13,12,45,893.0,101.0,3.5,31.5,795.0,1000.16,719.59
2017,10,13,13,0,892.0,100.0,3.5,32.0,787.0,989.92,711.95
2017,10,13,13,15,887.0,99.5,3.5,32.0,770.5,972.91,701.55
2017,10,13,13,30,882.0,99.0,3.5,32.0,754.0,952.62,689.18
2017,10,13,13,45,875.5,97.0,3.5,32.0,729.0,926.18,672.85
2017,10,13,14,0,869.0,95.0,3.5,32.0,704.0,896.78,654.61
2017,10,13,14,15,858.5,93.5,3.5,32.0,672.0,861.63,632.52
2017,10,13,14,30,848.0,92.0,3.5,32.0,640.0,824.1,608.74
2017,10,13,14,45,819.5,95.0,3.5,32.0,598.0,783.3,582.55
2017,10,13,15,0,791.0,98.0,3.5,32.0,556.0,732.65,549.29
2017,10,13,15,15,770.5,95.0,3.45,31.5,511.5,680.96,515.37
2017,10,13,15,30,750.0,92.0,3.4,31.0,467.0,628.69,479.11
2017,10,13,15,45,720.0,88.0,3.4,31.0,417.5,571.11,437.12
2017,10,13,16,0,690.0,84.0,3.4,31.0,368.0,512.45,393.23
2017,10,13,16,15,649.0,78.0,3.15,30.5,316.0,447.15,343.39
2017,10,13,16,30,608.0,72.0,2.9,30.0,264.0,384.79,294.26
2017,10,13,16,45,547.5,64.0,2.65,29.5,212.0,315.41,238.41
2017,10,13,17,0,487.0,56.0,2.4,29.0,160.0,251.91,185.76
2017,10,13,17,15,389.5,45.0,2.15,28.0,112.0,180.39,127.25
2017,10,13,17,30,292.0,34.0,1.9,27.0,64.0,120.07,76.86
2017,10,13,17,45,146.0,17.0,1.65,26.0,32.0,51.5,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,30.66,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,92.48,54.8
2017,10,14,7,15,328.0,43.5,1.95,22.5,95.0,153.26,108.43
2017,10,14,7,30,436.0,57.0,2.2,23.0,141.0,225.68,168.88
2017,10,14,7,45,508.5,65.0,2.45,23.5,193.5,290.64,223.96
2017,10,14,8,0,581.0,73.0,2.7,24.0,246.0,362.86,283.68
2017,10,14,8,15,625.5,79.5,2.8,24.5,298.0,425.97,334.74
2017,10,14,8,30,670.0,86.0,2.9,25.0,350.0,492.51,386.77
2017,10,14,8,45,409.5,149.0,3.05,26.0,317.5,423.12,331.74
2017,10,14,9,0,149.0,212.0,3.2,27.0,285.0,305.53,237.72
2017,10,14,9,15,467.0,155.5,3.25,27.0,413.5,512.16,399.28
2017,10,14,9,30,785.0,99.0,3.3,27.0,542.0,719.88,552.88
2017,10,14,9,45,507.5,195.5,3.35,27.5,489.5,626.61,479.06
2017,10,14,10,0,230.0,292.0,3.4,28.0,437.0,477.64,364.25
2017,10,14,10,15,535.0,200.0,3.4,28.5,562.0,693.32,525.44
2017,10,14,10,30,840.0,108.0,3.4,29.0,687.0,889.75,659.53
2017,10,14,10,45,845.5,110.5,3.4,29.5,712.0,919.76,675.72
2017,10,14,11,0,851.0,113.0,3.4,30.0,737.0,934.44,682.97
2017,10,14,11,15,582.5,234.0,3.4,30.0,666.0,830.48,611.28
2017,10,14,11,30,314.0,355.0,3.4,30.0,595.0,680.96,502.35
2017,10,14,11,45,585.5,237.5,3.45,30.5,691.0,860.62,631.47
2017,10,14,12,0,857.0,120.0,3.5,31.0,787.0,989.99,715.65
2017,10,14,12,15,525.0,253.5,3.5,31.0,662.5,815.85,596.94
2017,10,14,12,30,193.0,387.0,3.5,31.0,538.0,578.05,425.77
2017,10,14,12,45,518.5,254.5,3.55,31.5,653.0,806.5,592.48
2017,10,14,13,0,844.0,122.0,3.6,32.0,768.0,981.99,709.19
2017,10,14,13,15,560.0,235.5,3.6,32.0,660.5,813.7,595.35
2017,10,14,13,30,276.0,349.0,3.6,32.0,553.0,629.35,463.27
2017,10,14,13,45,272.0,337.0,3.6,32.0,532.5,606.58,448.87
2017,10,14,14,0,268.0,325.0,3.6,32.0,512.0,582.95,432.96
2017,10,14,14,15,218.5,313.5,3.6,31.5,461.5,499.76,374.53
2017,10,14,14,30,169.0,302.0,3.6,31.0,411.0,439.4,331.28
2017,10,14,14,45,219.0,277.0,3.65,31.0,409.0,448.01,339.83
2017,10,14,15,0,269.0,252.0,3.7,31.0,407.0,469.25,356.97
2017,10,14,15,15,473.5,182.0,3.65,30.5,427.5,550.96,421.57
2017,10,14,15,30,678.0,112.0,3.6,30.0,448.0,604.96,464.37
2017,10,14,15,45,642.0,107.5,3.55,30.0,399.0,543.83,418.76
2017,10,14,16,0,606.0,103.0,3.5,30.0,350.0,484.39,373.89
2017,10,14,16,15,561.0,95.5,3.3,29.5,299.5,419.25,324.01
2017,10,14,16,30,516.0,88.0,3.1,29.0,249.0,357.53,275.32
2017,10,14,16,45,447.0,78.0,2.9,29.0,198.0,282.73,214.94
2017,10,14,17,0,378.0,68.0,2.7,29.0,147.0,220.77,163.58
2017,10,14,17,15,281.5,52.5,2.45,28.0,101.5,152.36,108.06
2017,10,14,17,30,185.0,37.0,2.2,27.0,56.0,95.49,61.1
2017,10,14,17,45,92.5,18.5,2.0,26.5,28.0,41.28,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,50.0,16.0,6.15,21.0,20.0,21.34,0.0
2017,10,15,7,0,100.0,32.0,6.7,21.0,40.0,61.93,35.93
2017,10,15,7,15,191.5,51.5,6.75,20.5,82.5,114.11,81.94
2017,10,15,7,30,283.0,71.0,6.8,20.0,125.0,184.3,141.46
2017,10,15,7,45,380.5,79.0,6.85,20.0,176.5,249.62,197.59
2017,10,15,8,0,478.0,87.0,6.9,20.0,228.0,325.49,262.29
2017,10,15,8,15,526.5,95.5,6.8,20.0,279.0,392.64,319.08
2017,10,15,8,30,575.0,104.0,6.7,20.0,330.0,458.84,373.89
2017,10,15,8,45,637.0,101.5,6.65,20.0,383.0,525.89,428.5
2017,10,15,9,0,699.0,99.0,6.6,20.0,436.0,596.65,484.9
2017,10,15,9,15,360.0,154.0,6.55,20.0,328.5,435.96,354.19
2017,10,15,9,30,21.0,209.0,6.5,20.0,221.0,188.64,149.07
2017,10,15,9,45,23.0,224.5,6.5,20.5,238.5,204.27,161.25
2017,10,15,10,0,25.0,240.0,6.5,21.0,256.0,220.11,173.25
2017,10,15,10,15,40.5,270.5,6.45,21.5,298.0,281.02,221.11
2017,10,15,10,30,56.0,301.0,6.4,22.0,340.0,326.7,256.3
2017,10,15,10,45,62.0,317.0,6.4,22.5,361.5,349.55,273.22
2017,10,15,11,0,68.0,333.0,6.4,23.0,383.0,372.68,290.25
2017,10,15,11,15,71.0,339.0,6.35,23.0,392.5,382.6,297.58
2017,10,15,11,30,74.0,345.0,6.3,23.0,402.0,392.48,304.94
2017,10,15,11,45,80.5,357.0,6.25,23.5,419.5,412.03,319.15
2017,10,15,12,0,87.0,369.0,6.2,24.0,437.0,431.54,333.24
2017,10,15,12,15,146.5,376.0,6.15,24.0,490.0,521.74,402.58
2017,10,15,12,30,206.0,383.0,6.1,24.0,543.0,588.04,453.23
2017,10,15,12,45,536.5,245.0,6.1,24.0,656.0,815.98,629.09
2017,10,15,13,0,867.0,107.0,6.1,24.0,769.0,976.48,744.74
2017,10,15,13,15,731.5,172.0,6.05,24.0,722.0,924.78,707.85
2017,10,15,13,30,596.0,237.0,6.0,24.0,675.0,840.21,646.68
2017,10,15,13,45,720.0,170.0,5.95,24.5,681.0,882.11,677.92
2017,10,15,14,0,844.0,103.0,5.9,25.0,687.0,885.98,679.86
2017,10,15,14,15,668.5,164.5,5.85,24.5,614.0,790.44,613.45
2017,10,15,14,30,493.0,226.0,5.8,24.0,541.0,672.88,525.76
2017,10,15,14,45,378.5,238.0,5.8,24.0,471.0,555.14,437.0
2017,10,15,15,0,264.0,250.0,5.8,24.0,401.0,464.51,366.52
2017,10,15,15,15,337.0,215.0,5.7,23.5,391.0,469.9,373.72
2017,10,15,15,30,410.0,180.0,5.6,23.0,381.0,483.67,386.41
2017,10,15,15,45,390.0,162.5,5.6,23.0,337.5,432.37,346.44
2017,10,15,16,0,370.0,145.0,5.6,23.0,294.0,382.12,306.67
2017,10,15,16,15,493.0,107.0,5.35,22.5,276.5,389.2,312.44
2017,10,15,16,30,616.0,69.0,5.1,22.0,259.0,387.96,309.23
2017,10,15,16,45,561.0,60.5,4.95,22.0,207.5,319.85,250.99
2017,10,15,17,0,506.0,52.0,4.8,22.0,156.0,257.07,195.98
2017,10,15,17,15,404.0,41.5,4.45,21.5,108.0,183.36,132.93
2017,10,15,17,30,302.0,31.0,4.1,21.0,60.0,121.44,78.2
2017,10,15,17,45,151.0,15.5,3.75,20.5,30.0,50.89,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.5,12.5,3.75,10.5,27.5,44.03,0.0
2017,10,16,7,0,383.0,25.0,3.9,11.0,55.0,129.55,77.07
2017,10,16,7,15,500.5,34.0,3.95,11.5,107.0,196.56,144.31
2017,10,16,7,30,618.0,43.0,4.0,12.0,159.0,278.63,217.28
2017,10,16,7,45,685.0,48.5,4.1,13.0,216.0,349.13,280.5
2017,10,16,8,0,752.0,54.0,4.2,14.0,273.0,425.95,346.89
2017,10,16,8,15,793.0,58.0,4.35,14.5,329.5,493.48,404.51
2017,10,16,8,30,834.0,62.0,4.5,15.0,386.0,563.69,462.29
2017,10,16,8,45,862.0,65.0,4.7,16.0,439.5,622.03,508.35
2017,10,16,9,0,890.0,68.0,4.9,17.0,493.0,685.16,556.47
2017,10,16,9,15,909.5,70.5,4.8,17.5,541.5,741.86,596.94
2017,10,16,9,30,929.0,73.0,4.7,18.0,590.0,797.68,634.72
2017,10,16,9,45,943.0,75.0,4.6,18.5,633.0,847.32,667.11
2017,10,16,10,0,957.0,77.0,4.5,19.0,676.0,895.04,697.45
2017,10,16,10,15,967.5,78.0,4.45,19.5,711.0,936.36,723.09
2017,10,16,10,30,978.0,79.0,4.4,20.0,746.0,975.01,746.54
2017,10,16,10,45,984.5,80.5,4.35,20.5,773.5,1007.63,765.86
2017,10,16,11,0,991.0,82.0,4.3,21.0,801.0,1036.95,782.8
2017,10,16,11,15,995.5,82.5,4.2,21.0,820.0,1059.75,796.49
2017,10,16,11,30,1000.0,83.0,4.1,21.0,839.0,1078.89,807.8
2017,10,16,11,45,1002.0,83.5,4.1,21.5,848.5,1091.8,814.2
2017,10,16,12,0,1004.0,84.0,4.1,22.0,858.0,1100.81,818.19
2017,10,16,12,15,1004.0,84.0,4.05,22.5,858.5,1103.33,817.71
2017,10,16,12,30,1004.0,84.0,4.0,23.0,859.0,1101.87,814.84
2017,10,16,12,45,1001.5,84.0,4.0,23.5,850.0,1093.98,808.33
2017,10,16,13,0,999.0,84.0,4.0,24.0,841.0,1082.19,799.49
2017,10,16,13,15,994.5,83.0,3.95,24.0,823.0,1063.51,787.51
2017,10,16,13,30,990.0,82.0,3.9,24.0,805.0,1041.15,773.27
2017,10,16,13,45,983.0,81.0,3.85,24.0,778.5,1012.9,755.21
2017,10,16,14,0,976.0,80.0,3.8,24.0,752.0,981.35,735.02
2017,10,16,14,15,966.5,78.5,3.75,24.0,717.5,943.91,710.83
2017,10,16,14,30,957.0,77.0,3.7,24.0,683.0,903.68,684.68
2017,10,16,14,45,943.5,75.5,3.7,24.0,641.5,857.65,654.6
2017,10,16,15,0,930.0,74.0,3.7,24.0,600.0,809.59,622.79
2017,10,16,15,15,912.0,71.5,3.65,24.0,552.0,755.35,585.92
2017,10,16,15,30,894.0,69.0,3.6,24.0,504.0,700.03,547.28
2017,10,16,15,45,868.0,66.0,3.55,24.0,451.5,638.26,501.26
2017,10,16,16,0,842.0,63.0,3.5,24.0,399.0,581.2,457.32
2017,10,16,16,15,803.5,59.0,3.05,23.0,342.5,511.86,403.37
2017,10,16,16,30,765.0,55.0,2.6,22.0,286.0,444.84,349.26
2017,10,16,16,45,704.5,49.5,2.2,21.0,229.0,369.48,286.87
2017,10,16,17,0,644.0,44.0,1.8,20.0,172.0,299.63,226.82
2017,10,16,17,15,536.0,35.5,1.7,19.0,119.0,217.89,157.35
2017,10,16,17,30,428.0,27.0,1.6,18.0,66.0,148.15,94.02
2017,10,16,17,45,214.0,13.5,1.5,17.0,33.0,52.15,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.15,9.5,25.5,41.42,0.0
2017,10,17,7,0,347.0,25.0,1.2,10.0,51.0,121.9,70.99
2017,10,17,7,15,466.0,34.5,1.3,10.5,102.0,190.56,140.09
2017,10,17,7,30,585.0,44.0,1.4,11.0,153.0,269.85,209.87
2017,10,17,7,45,652.0,50.5,1.5,12.0,208.5,339.75,271.49
2017,10,17,8,0,719.0,57.0,1.6,13.0,264.0,416.03,336.11
2017,10,17,8,15,761.0,61.5,1.65,14.0,319.5,483.04,390.9
2017,10,17,8,30,803.0,66.0,1.7,15.0,375.0,552.86,445.49
2017,10,17,8,45,831.5,69.5,1.75,16.0,428.0,615.53,492.43
2017,10,17,9,0,860.0,73.0,1.8,17.0,481.0,678.89,538.03
2017,10,17,9,15,880.0,75.5,1.7,17.5,528.5,728.82,571.48
2017,10,17,9,30,900.0,78.0,1.6,18.0,576.0,783.75,606.24
2017,10,17,9,45,915.0,80.0,1.55,19.0,618.0,833.02,635.32
2017,10,17,10,0,930.0,82.0,1.5,20.0,660.0,880.51,662.4
2017,10,17,10,15,940.0,83.5,1.4,20.5,694.5,921.04,684.77
2017,10,17,10,30,950.0,85.0,1.3,21.0,729.0,958.94,704.91
2017,10,17,10,45,957.5,86.0,1.25,21.5,756.0,991.14,721.79
2017,10,17,11,0,965.0,87.0,1.2,22.0,783.0,1020.18,736.51
2017,10,17,11,15,969.5,87.5,1.15,22.0,801.5,1042.44,748.31
2017,10,17,11,30,974.0,88.0,1.1,22.0,820.0,1061.15,757.98
2017,10,17,11,45,977.5,88.0,1.05,22.5,830.0,1074.65,763.06
2017,10,17,12,0,981.0,88.0,1.0,23.0,840.0,1084.38,765.96
2017,10,17,12,15,981.0,88.0,0.95,23.0,840.5,1086.78,766.06
2017,10,17,12,30,981.0,88.0,0.9,23.0,841.0,1085.31,764.06
2017,10,17,12,45,979.5,87.0,0.9,23.5,832.5,1077.35,758.05
2017,10,17,13,0,978.0,86.0,0.9,24.0,824.0,1065.58,749.99
2017,10,17,13,15,974.0,85.5,0.95,24.0,806.5,1048.19,741.24
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,1027.18,730.38
2017,10,17,13,45,964.0,83.5,1.05,24.5,763.0,999.68,714.13
2017,10,17,14,0,958.0,82.0,1.1,25.0,737.0,968.91,695.84
2017,10,17,14,15,948.5,80.5,1.15,25.0,703.5,931.95,674.88
2017,10,17,14,30,939.0,79.0,1.2,25.0,670.0,892.27,651.94
2017,10,17,14,45,926.5,77.0,1.25,25.0,629.0,847.09,625.04
2017,10,17,15,0,914.0,75.0,1.3,25.0,588.0,799.86,596.31
2017,10,17,15,15,896.0,72.5,1.35,24.5,541.0,746.27,563.73
2017,10,17,15,30,878.0,70.0,1.4,24.0,494.0,691.63,529.08
2017,10,17,15,45,852.5,66.5,1.45,24.0,442.0,630.34,485.81
2017,10,17,16,0,827.0,63.0,1.5,24.0,390.0,573.79,444.25
2017,10,17,16,15,788.5,59.0,1.35,23.5,334.5,505.18,391.91
2017,10,17,16,30,750.0,55.0,1.2,23.0,279.0,438.92,339.43
2017,10,17,16,45,689.5,49.0,1.1,22.5,223.0,363.78,278.46
2017,10,17,17,0,629.0,43.0,1.0,22.0,167.0,294.21,219.7
2017,10,17,17,15,520.0,34.5,1.05,20.5,114.5,212.92,152.17
2017,10,17,17,30,411.0,26.0,1.1,19.0,62.0,143.77,89.16
2017,10,17,17,45,205.5,13.0,1.15,18.0,31.0,50.49,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,1.25,10.5,25.5,42.91,0.0
2017,10,18,7,0,361.0,24.0,1.3,11.0,51.0,125.3,70.43
2017,10,18,7,15,480.0,34.0,1.55,11.5,102.0,196.12,143.77
2017,10,18,7,30,599.0,44.0,1.8,12.0,153.0,276.88,215.08
2017,10,18,7,45,664.0,50.5,2.05,13.0,209.0,346.94,277.24
2017,10,18,8,0,729.0,57.0,2.3,14.0,265.0,423.1,342.32
2017,10,18,8,15,771.0,61.5,2.4,15.0,321.0,490.72,398.07
2017,10,18,8,30,813.0,66.0,2.5,16.0,377.0,561.12,453.65
2017,10,18,8,45,841.0,69.5,2.65,17.5,429.5,623.98,500.58
2017,10,18,9,0,869.0,73.0,2.8,19.0,482.0,687.46,546.07
2017,10,18,9,15,888.5,75.5,2.9,19.5,530.0,737.35,581.09
2017,10,18,9,30,908.0,78.0,3.0,20.0,578.0,792.23,618.0
2017,10,18,9,45,922.5,80.0,3.1,21.0,620.0,841.37,648.94
2017,10,18,10,0,937.0,82.0,3.2,22.0,662.0,888.67,678.06
2017,10,18,10,15,947.0,83.5,3.2,22.5,696.5,929.38,702.87
2017,10,18,10,30,957.0,85.0,3.2,23.0,731.0,967.43,725.65
2017,10,18,10,45,964.0,86.0,3.2,23.5,758.0,999.29,744.08
2017,10,18,11,0,971.0,87.0,3.2,24.0,785.0,1027.95,760.33
2017,10,18,11,15,975.5,88.0,3.2,24.5,803.0,1050.83,772.78
2017,10,18,11,30,980.0,89.0,3.2,25.0,821.0,1070.13,782.97
2017,10,18,11,45,979.0,91.0,3.2,25.5,830.0,1081.42,788.09
2017,10,18,12,0,978.0,93.0,3.2,26.0,839.0,1088.85,790.93
2017,10,18,12,15,978.0,93.0,3.2,26.0,839.0,1091.19,792.26
2017,10,18,12,30,978.0,93.0,3.2,26.0,839.0,1089.68,791.33
2017,10,18,12,45,975.5,92.5,3.2,26.5,830.0,1081.27,784.64
2017,10,18,13,0,973.0,92.0,3.2,27.0,821.0,1069.08,775.77
2017,10,18,13,15,968.5,91.0,3.2,27.0,803.5,1050.67,764.61
2017,10,18,13,30,964.0,90.0,3.2,27.0,786.0,1028.69,751.29
2017,10,18,13,45,956.5,89.0,3.2,27.5,759.5,1000.46,732.52
2017,10,18,14,0,949.0,88.0,3.2,28.0,733.0,969.06,711.79
2017,10,18,14,15,938.5,86.5,3.2,28.0,699.0,931.46,688.36
2017,10,18,14,30,928.0,85.0,3.2,28.0,665.0,891.23,663.07
2017,10,18,14,45,901.0,87.5,3.25,28.0,621.0,839.68,630.13
2017,10,18,15,0,874.0,90.0,3.3,28.0,577.0,794.98,601.49
2017,10,18,15,15,853.0,87.0,3.25,27.5,529.5,739.41,565.39
2017,10,18,15,30,832.0,84.0,3.2,27.0,482.0,683.13,526.89
2017,10,18,15,45,801.0,80.5,3.15,26.5,429.5,619.48,481.17
2017,10,18,16,0,770.0,77.0,3.1,26.0,377.0,556.69,434.56
2017,10,18,16,15,726.5,71.5,2.7,25.0,322.0,486.32,380.47
2017,10,18,16,30,683.0,66.0,2.3,24.0,267.0,421.05,328.33
2017,10,18,16,45,613.5,58.5,1.95,23.0,211.5,343.89,265.4
2017,10,18,17,0,544.0,51.0,1.6,22.0,156.0,273.51,206.0
2017,10,18,17,15,429.5,39.5,1.6,21.0,105.5,192.27,138.17
2017,10,18,17,30,315.0,28.0,1.6,20.0,55.0,124.42,75.86
2017,10,18,17,45,157.5,14.0,1.6,19.5,27.5,42.17,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,69.5,14.0,0.9,14.5,19.0,24.13,0.0
2017,10,19,7,0,139.0,28.0,0.9,15.0,38.0,73.86,39.15
2017,10,19,7,15,240.0,45.0,1.0,15.5,80.5,133.15,97.12
2017,10,19,7,30,341.0,62.0,1.1,16.0,123.0,201.82,155.67
2017,10,19,7,45,432.5,67.0,1.2,17.0,171.5,269.89,213.26
2017,10,19,8,0,524.0,72.0,1.3,18.0,220.0,345.11,275.32
2017,10,19,8,15,452.0,102.0,1.45,18.5,248.0,361.53,290.19
2017,10,19,8,30,380.0,132.0,1.6,19.0,276.0,375.07,301.26
2017,10,19,8,45,348.0,159.0,1.8,20.0,305.0,388.49,311.11
2017,10,19,9,0,316.0,186.0,2.0,21.0,334.0,411.61,327.43
2017,10,19,9,15,310.0,212.0,2.15,21.5,369.0,448.88,354.7
2017,10,19,9,30,304.0,238.0,2.3,22.0,404.0,484.92,380.37
2017,10,19,9,45,373.0,237.5,2.5,23.0,456.5,552.15,429.83
2017,10,19,10,0,442.0,237.0,2.7,24.0,509.0,642.24,494.05
2017,10,19,10,15,469.5,239.5,2.75,24.5,542.0,685.28,523.17
2017,10,19,10,30,497.0,242.0,2.8,25.0,575.0,728.16,552.05
2017,10,19,10,45,460.5,268.0,2.85,25.5,586.0,734.65,553.63
2017,10,19,11,0,424.0,294.0,2.9,26.0,597.0,737.25,552.78
2017,10,19,11,15,468.0,283.0,2.95,26.0,625.0,778.3,581.98
2017,10,19,11,30,512.0,272.0,3.0,26.0,653.0,818.3,610.01
2017,10,19,11,45,506.0,278.5,3.1,26.5,658.5,824.99,613.09
2017,10,19,12,0,500.0,285.0,3.2,27.0,664.0,829.27,614.85
2017,10,19,12,15,445.0,308.5,3.3,27.0,646.0,798.91,593.05
2017,10,19,12,30,390.0,332.0,3.4,27.0,628.0,746.32,556.44
2017,10,19,12,45,644.0,218.5,3.5,27.5,701.5,909.79,674.18
2017,10,19,13,0,898.0,105.0,3.6,28.0,775.0,1011.26,740.05
2017,10,19,13,15,706.5,181.5,3.65,28.0,701.0,916.86,677.56
2017,10,19,13,30,515.0,258.0,3.7,28.0,627.0,790.33,589.8
2017,10,19,13,45,454.0,270.5,3.75,28.0,587.5,733.5,550.59
2017,10,19,14,0,393.0,283.0,3.8,28.0,548.0,658.46,497.84
2017,10,19,14,15,391.0,268.0,3.8,28.0,521.0,629.08,478.14
2017,10,19,14,30,389.0,253.0,3.8,28.0,494.0,598.53,457.16
2017,10,19,14,45,422.5,226.5,3.85,28.0,473.0,601.62,460.97
2017,10,19,15,0,456.0,200.0,3.9,28.0,452.0,582.98,449.07
2017,10,19,15,15,483.0,175.0,3.85,27.5,422.0,556.83,431.98
2017,10,19,15,30,510.0,150.0,3.8,27.0,392.0,526.86,411.52
2017,10,19,15,45,603.0,115.5,3.8,27.0,371.0,533.1,417.25
2017,10,19,16,0,696.0,81.0,3.8,27.0,350.0,520.74,407.99
2017,10,19,16,15,650.5,75.0,3.5,26.5,297.5,452.44,354.5
2017,10,19,16,30,605.0,69.0,3.2,26.0,245.0,387.54,302.22
2017,10,19,16,45,530.0,61.5,2.9,25.5,192.0,312.09,240.34
2017,10,19,17,0,455.0,54.0,2.6,25.0,139.0,244.03,182.97
2017,10,19,17,15,340.0,41.5,2.4,24.0,93.0,166.55,118.76
2017,10,19,17,30,225.0,29.0,2.2,23.0,47.0,100.64,58.76
2017,10,19,17,45,112.5,14.5,2.0,22.5,23.5,33.88,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
