Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,2.15,17.5,18.5,24.43,0.0
2017,10,20,7,0,148.0,26.0,2.3,18.0,37.0,74.21,36.54
2017,10,20,7,15,263.0,41.0,2.35,18.0,80.0,137.1,98.89
2017,10,20,7,30,378.0,56.0,2.4,18.0,123.0,210.5,161.61
2017,10,20,7,45,189.0,37.5,2.45,18.5,71.0,129.66,101.47
2017,10,20,8,0,0.0,19.0,2.5,19.0,19.0,14.45,6.56
2017,10,20,8,15,331.0,49.5,2.55,19.5,174.0,247.53,201.73
2017,10,20,8,30,662.0,80.0,2.6,20.0,329.0,494.8,397.93
2017,10,20,8,45,331.0,94.5,2.7,21.0,219.0,325.6,262.81
2017,10,20,9,0,0.0,109.0,2.8,22.0,109.0,85.76,64.78
2017,10,20,9,15,0.0,119.0,2.9,22.5,119.0,93.89,71.27
2017,10,20,9,30,0.0,129.0,3.0,23.0,129.0,102.08,77.5
2017,10,20,9,45,12.5,182.0,3.15,24.0,190.0,158.41,122.23
2017,10,20,10,0,25.0,235.0,3.3,25.0,251.0,217.41,167.89
2017,10,20,10,15,18.0,226.5,3.3,25.0,238.0,203.23,156.2
2017,10,20,10,30,11.0,218.0,3.3,25.0,225.0,189.01,144.64
2017,10,20,10,45,12.0,225.5,3.35,25.5,234.0,196.58,150.07
2017,10,20,11,0,13.0,233.0,3.4,26.0,243.0,204.24,155.52
2017,10,20,11,15,38.5,285.0,3.4,26.0,314.0,298.87,228.43
2017,10,20,11,30,64.0,337.0,3.4,26.0,385.0,378.74,288.51
2017,10,20,11,45,96.5,354.0,3.45,26.5,427.0,429.58,326.17
2017,10,20,12,0,129.0,371.0,3.5,27.0,469.0,504.52,380.6
2017,10,20,12,15,139.5,372.0,3.55,27.0,478.0,516.43,389.25
2017,10,20,12,30,150.0,373.0,3.6,27.0,487.0,527.79,397.84
2017,10,20,12,45,272.0,348.0,3.7,27.5,551.5,645.03,484.49
2017,10,20,13,0,394.0,323.0,3.8,28.0,616.0,735.6,550.13
2017,10,20,13,15,370.5,320.5,3.8,28.0,591.0,704.34,527.68
2017,10,20,13,30,347.0,318.0,3.8,28.0,566.0,672.29,505.28
2017,10,20,13,45,441.5,273.0,3.85,28.0,576.5,725.53,545.96
2017,10,20,14,0,536.0,228.0,3.9,28.0,587.0,753.56,568.69
2017,10,20,14,15,313.0,254.5,3.9,28.0,462.0,547.37,417.95
2017,10,20,14,30,90.0,281.0,3.9,28.0,337.0,337.98,258.68
2017,10,20,14,45,333.5,220.5,3.95,28.0,406.5,506.07,391.61
2017,10,20,15,0,577.0,160.0,4.0,28.0,476.0,636.88,491.71
2017,10,20,15,15,422.0,178.0,4.0,27.5,399.0,516.28,401.37
2017,10,20,15,30,267.0,196.0,4.0,27.0,322.0,392.47,307.24
2017,10,20,15,45,251.0,176.0,4.0,27.0,284.0,348.68,274.12
2017,10,20,16,0,235.0,156.0,4.0,27.0,246.0,306.02,240.95
2017,10,20,16,15,215.0,135.0,3.65,26.5,208.0,261.4,205.77
2017,10,20,16,30,195.0,114.0,3.3,26.0,170.0,218.66,171.26
2017,10,20,16,45,158.5,92.5,3.0,25.5,132.0,161.66,124.68
2017,10,20,17,0,122.0,71.0,2.7,25.0,94.0,118.46,88.61
2017,10,20,17,15,74.5,49.0,2.55,24.5,61.5,75.14,52.6
2017,10,20,17,30,27.0,27.0,2.4,24.0,29.0,31.59,15.0
2017,10,20,17,45,13.5,13.5,2.25,23.5,14.5,13.34,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.0,12.0,3.05,20.5,18.0,25.83,0.0
2017,10,21,7,0,168.0,24.0,3.2,21.0,36.0,77.34,34.86
2017,10,21,7,15,287.0,37.5,3.4,21.5,79.0,144.43,102.72
2017,10,21,7,30,406.0,51.0,3.6,22.0,122.0,220.53,167.08
2017,10,21,7,45,485.5,59.0,3.85,22.5,172.5,287.91,224.9
2017,10,21,8,0,565.0,67.0,4.1,23.0,223.0,363.31,288.05
2017,10,21,8,15,612.5,73.0,4.3,23.5,274.0,427.07,340.56
2017,10,21,8,30,660.0,79.0,4.5,24.0,325.0,494.56,394.5
2017,10,21,8,45,455.0,136.0,4.75,24.5,317.0,450.39,358.92
2017,10,21,9,0,250.0,193.0,5.0,25.0,309.0,376.76,298.81
2017,10,21,9,15,150.0,209.0,5.1,25.5,281.0,316.14,249.32
2017,10,21,9,30,50.0,225.0,5.2,26.0,253.0,244.97,190.64
2017,10,21,9,45,436.0,159.0,5.3,26.5,423.0,542.97,427.39
2017,10,21,10,0,822.0,93.0,5.4,27.0,593.0,819.74,630.55
2017,10,21,10,15,475.5,204.5,5.4,27.5,497.0,658.09,507.17
2017,10,21,10,30,129.0,316.0,5.4,28.0,401.0,434.61,332.44
2017,10,21,10,45,185.5,326.5,5.45,28.5,454.5,501.49,383.14
2017,10,21,11,0,242.0,337.0,5.5,29.0,508.0,570.46,433.71
2017,10,21,11,15,159.0,340.0,5.5,29.0,453.5,497.39,377.41
2017,10,21,11,30,76.0,343.0,5.5,29.0,399.0,397.9,301.37
2017,10,21,11,45,233.5,335.5,5.5,29.5,510.5,570.52,432.31
2017,10,21,12,0,391.0,328.0,5.5,30.0,622.0,745.59,558.98
2017,10,21,12,15,384.0,330.5,5.45,30.0,619.0,742.22,555.39
2017,10,21,12,30,377.0,333.0,5.4,30.0,616.0,737.18,551.5
2017,10,21,12,45,616.0,221.0,5.35,30.5,677.5,887.11,660.62
2017,10,21,13,0,855.0,109.0,5.3,31.0,739.0,976.25,719.52
2017,10,21,13,15,574.5,219.0,5.2,31.0,638.0,820.32,611.66
2017,10,21,13,30,294.0,329.0,5.1,31.0,537.0,634.68,474.92
2017,10,21,13,45,287.5,317.5,5.1,31.0,515.5,609.55,458.26
2017,10,21,14,0,281.0,306.0,5.1,31.0,494.0,583.65,440.33
2017,10,21,14,15,266.0,292.0,5.05,31.0,463.0,546.97,414.23
2017,10,21,14,30,251.0,278.0,5.0,31.0,432.0,510.36,388.01
2017,10,21,14,45,240.5,260.0,5.0,31.0,399.5,455.26,348.42
2017,10,21,15,0,230.0,242.0,5.0,31.0,367.0,419.55,322.5
2017,10,21,15,15,466.0,168.5,4.95,30.5,394.5,540.06,417.81
2017,10,21,15,30,702.0,95.0,4.9,30.0,422.0,612.32,475.19
2017,10,21,15,45,667.0,91.0,4.85,30.0,373.5,551.28,428.94
2017,10,21,16,0,632.0,87.0,4.8,30.0,325.0,491.85,383.32
2017,10,21,16,15,583.5,80.0,4.45,29.5,274.5,423.88,330.19
2017,10,21,16,30,535.0,73.0,4.1,29.0,224.0,359.73,278.75
2017,10,21,16,45,457.5,64.5,3.75,28.5,174.0,285.64,218.34
2017,10,21,17,0,380.0,56.0,3.4,28.0,124.0,216.23,160.61
2017,10,21,17,15,267.0,41.5,3.1,27.0,81.0,142.62,100.19
2017,10,21,17,30,154.0,27.0,2.8,26.0,38.0,79.88,41.32
2017,10,21,17,45,77.0,13.5,2.5,25.5,19.0,26.3,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.0,4.25,19.0,9.0,7.08,0.0
2017,10,22,7,0,0.0,18.0,4.5,19.0,18.0,13.74,1.65
2017,10,22,7,15,20.0,41.0,4.7,18.5,44.5,44.0,29.49
2017,10,22,7,30,40.0,64.0,4.9,18.0,71.0,74.14,55.51
2017,10,22,7,45,63.5,87.5,5.1,18.0,103.0,108.22,84.85
2017,10,22,8,0,87.0,111.0,5.3,18.0,135.0,153.85,123.73
2017,10,22,8,15,107.5,132.5,5.35,18.0,168.0,190.32,154.6
2017,10,22,8,30,128.0,154.0,5.4,18.0,201.0,228.93,186.84
2017,10,22,8,45,76.5,164.0,5.5,18.5,193.5,198.31,160.57
2017,10,22,9,0,25.0,174.0,5.6,19.0,186.0,162.42,129.55
2017,10,22,9,15,27.0,192.5,5.6,19.5,206.5,180.8,144.0
2017,10,22,9,30,29.0,211.0,5.6,20.0,227.0,214.71,170.71
2017,10,22,9,45,86.5,246.0,5.65,20.5,298.0,297.66,237.71
2017,10,22,10,0,144.0,281.0,5.7,21.0,369.0,403.88,321.17
2017,10,22,10,15,231.5,287.0,5.7,21.5,436.5,491.23,389.43
2017,10,22,10,30,319.0,293.0,5.7,22.0,504.0,604.33,475.18
2017,10,22,10,45,583.0,207.0,5.7,22.5,610.0,790.82,617.6
2017,10,22,11,0,847.0,121.0,5.7,23.0,716.0,967.68,742.1
2017,10,22,11,15,853.5,121.5,5.65,23.5,734.0,990.08,754.14
2017,10,22,11,30,860.0,122.0,5.6,24.0,752.0,1009.31,764.85
2017,10,22,11,45,890.5,109.0,5.6,24.5,768.0,1020.36,770.36
2017,10,22,12,0,921.0,96.0,5.6,25.0,784.0,1042.07,783.31
2017,10,22,12,15,922.5,96.0,5.5,25.0,785.0,1045.61,784.74
2017,10,22,12,30,924.0,96.0,5.4,25.0,786.0,1045.53,783.97
2017,10,22,12,45,925.5,94.5,5.35,25.5,779.0,1040.14,778.6
2017,10,22,13,0,927.0,93.0,5.3,26.0,772.0,1031.11,771.0
2017,10,22,13,15,924.0,92.0,5.2,26.0,756.0,1014.65,759.73
2017,10,22,13,30,921.0,91.0,5.1,26.0,740.0,994.76,746.32
2017,10,22,13,45,920.0,88.0,5.1,26.0,717.0,971.15,731.27
2017,10,22,14,0,919.0,85.0,5.1,26.0,694.0,944.21,713.99
2017,10,22,14,15,911.0,83.5,5.0,26.0,662.0,909.58,690.74
2017,10,22,14,30,903.0,82.0,4.9,26.0,630.0,872.29,665.66
2017,10,22,14,45,896.0,78.0,4.8,26.0,592.0,830.5,637.34
2017,10,22,15,0,889.0,74.0,4.7,26.0,554.0,786.36,607.19
2017,10,22,15,15,871.0,71.5,4.5,25.5,508.5,733.75,571.3
2017,10,22,15,30,853.0,69.0,4.3,25.0,463.0,680.19,534.35
2017,10,22,15,45,831.0,64.5,4.15,24.5,413.0,626.44,494.52
2017,10,22,16,0,809.0,60.0,4.0,24.0,363.0,566.68,448.99
2017,10,22,16,15,768.5,56.0,3.5,23.0,309.0,497.81,394.89
2017,10,22,16,30,728.0,52.0,3.0,22.0,255.0,431.53,340.8
2017,10,22,16,45,665.5,45.5,2.55,21.5,200.5,355.91,277.03
2017,10,22,17,0,603.0,39.0,2.1,21.0,146.0,286.17,216.15
2017,10,22,17,15,480.5,30.5,1.95,20.0,96.0,201.41,143.79
2017,10,22,17,30,358.0,22.0,1.8,19.0,46.0,127.57,63.32
2017,10,22,17,45,179.0,11.0,1.7,18.0,23.0,45.49,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,41.92,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,117.86,45.3
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,192.45,139.74
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,277.41,214.98
2017,10,23,7,45,660.0,43.0,1.85,14.0,191.5,347.74,277.48
2017,10,23,8,0,727.0,49.0,2.2,15.0,246.0,424.47,343.15
2017,10,23,8,15,768.5,53.0,2.3,16.0,300.0,491.12,398.04
2017,10,23,8,30,810.0,57.0,2.4,17.0,354.0,560.55,452.7
2017,10,23,8,45,837.0,60.0,2.5,18.0,405.0,616.61,495.21
2017,10,23,9,0,864.0,63.0,2.6,19.0,456.0,677.82,539.85
2017,10,23,9,15,883.0,65.5,2.75,19.5,502.5,732.78,577.79
2017,10,23,9,30,902.0,68.0,2.9,20.0,549.0,786.9,614.44
2017,10,23,9,45,914.5,70.0,3.05,21.0,589.0,833.98,644.3
2017,10,23,10,0,927.0,72.0,3.2,22.0,629.0,879.12,672.35
2017,10,23,10,15,936.5,73.5,3.2,22.5,662.5,918.82,696.62
2017,10,23,10,30,946.0,75.0,3.2,23.0,696.0,955.9,718.86
2017,10,23,10,45,951.0,76.5,3.25,23.5,721.5,985.95,736.58
2017,10,23,11,0,956.0,78.0,3.3,24.0,747.0,1012.76,752.16
2017,10,23,11,15,960.0,79.0,3.15,24.5,764.0,1034.66,762.86
2017,10,23,11,30,964.0,80.0,3.0,25.0,781.0,1053.04,771.19
2017,10,23,11,45,961.5,82.5,2.95,25.5,789.0,1063.05,775.06
2017,10,23,12,0,959.0,85.0,2.9,26.0,797.0,1069.27,776.68
2017,10,23,12,15,958.5,85.0,2.75,26.0,797.0,1070.85,776.03
2017,10,23,12,30,958.0,85.0,2.6,26.0,797.0,1068.67,773.12
2017,10,23,12,45,954.0,85.0,2.5,26.5,787.5,1059.25,764.8
2017,10,23,13,0,950.0,85.0,2.4,27.0,778.0,1046.18,754.4
2017,10,23,13,15,945.0,84.5,2.2,27.0,760.0,1027.99,741.28
2017,10,23,13,30,940.0,84.0,2.0,27.0,742.0,1006.37,726.09
2017,10,23,13,45,931.0,83.5,1.85,27.0,716.0,977.68,707.1
2017,10,23,14,0,922.0,83.0,1.7,27.0,690.0,946.01,686.31
2017,10,23,14,15,911.0,81.5,1.5,27.0,656.5,908.63,661.22
2017,10,23,14,30,900.0,80.0,1.3,27.0,623.0,868.79,634.51
2017,10,23,14,45,884.0,78.5,1.15,27.0,582.5,822.62,604.2
2017,10,23,15,0,868.0,77.0,1.0,27.0,542.0,774.84,572.66
2017,10,23,15,15,847.5,74.5,0.85,26.5,496.0,728.13,542.61
2017,10,23,15,30,827.0,72.0,0.7,26.0,450.0,673.14,505.96
2017,10,23,15,45,797.0,68.5,0.55,26.0,399.5,610.47,460.82
2017,10,23,16,0,767.0,65.0,0.4,26.0,349.0,548.66,415.16
2017,10,23,16,15,723.5,60.5,0.45,25.5,295.5,479.56,365.4
2017,10,23,16,30,680.0,56.0,0.5,25.0,242.0,413.41,315.29
2017,10,23,16,45,610.5,49.0,0.55,24.5,188.5,336.62,254.77
2017,10,23,17,0,541.0,42.0,0.6,24.0,135.0,268.92,198.73
2017,10,23,17,15,416.0,32.0,0.7,23.0,88.0,185.51,130.01
2017,10,23,17,30,291.0,22.0,0.8,22.0,41.0,112.35,49.33
2017,10,23,17,45,145.5,11.0,0.95,21.0,20.5,38.89,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,158.0,9.5,3.15,11.5,18.5,39.78,0.0
2017,10,24,7,0,316.0,19.0,3.4,12.0,37.0,111.59,35.9
2017,10,24,7,15,443.5,28.5,3.45,12.5,84.5,186.65,136.08
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,271.82,212.31
2017,10,24,7,45,641.5,44.0,3.6,14.0,186.0,342.66,275.71
2017,10,24,8,0,712.0,50.0,3.7,15.0,240.0,420.25,342.49
2017,10,24,8,15,754.5,54.0,3.85,16.0,294.0,486.73,398.14
2017,10,24,8,30,797.0,58.0,4.0,17.0,348.0,556.09,453.78
2017,10,24,8,45,825.0,61.5,4.2,18.0,399.0,618.02,501.67
2017,10,24,9,0,853.0,65.0,4.4,19.0,450.0,674.61,544.22
2017,10,24,9,15,873.0,67.0,4.55,19.5,496.0,729.19,582.92
2017,10,24,9,30,893.0,69.0,4.7,20.0,542.0,783.05,620.42
2017,10,24,9,45,906.0,71.5,4.85,20.5,582.5,830.73,652.89
2017,10,24,10,0,919.0,74.0,5.0,21.0,623.0,876.53,683.68
2017,10,24,10,15,929.0,75.5,5.05,21.5,656.0,916.37,709.32
2017,10,24,10,30,939.0,77.0,5.1,22.0,689.0,953.64,732.96
2017,10,24,10,45,945.0,78.0,5.15,22.5,715.0,983.8,751.51
2017,10,24,11,0,951.0,79.0,5.2,23.0,741.0,1010.82,767.88
2017,10,24,11,15,955.5,80.0,5.25,23.0,758.5,1033.06,782.58
2017,10,24,11,30,960.0,81.0,5.3,23.0,776.0,1051.83,795.03
2017,10,24,11,45,958.5,83.5,5.35,23.5,784.0,1062.76,800.71
2017,10,24,12,0,957.0,86.0,5.4,24.0,792.0,1069.93,804.02
2017,10,24,12,15,957.5,86.0,5.45,24.0,792.5,1072.47,806.01
2017,10,24,12,30,958.0,86.0,5.5,24.0,793.0,1071.27,805.67
2017,10,24,12,45,958.0,84.5,5.6,24.0,785.0,1064.09,801.85
2017,10,24,13,0,958.0,83.0,5.7,24.0,777.0,1053.18,795.65
2017,10,24,13,15,954.5,82.5,5.7,24.0,760.5,1036.33,784.77
2017,10,24,13,30,951.0,82.0,5.7,24.0,744.0,1015.96,771.63
2017,10,24,13,45,947.0,80.0,5.75,24.0,719.0,989.97,755.03
2017,10,24,14,0,943.0,78.0,5.8,24.0,694.0,960.72,736.18
2017,10,24,14,15,934.5,76.5,5.8,24.0,661.5,924.94,712.39
2017,10,24,14,30,926.0,75.0,5.8,24.0,629.0,886.47,686.62
2017,10,24,14,45,915.0,72.5,5.85,24.0,590.0,842.3,656.82
2017,10,24,15,0,904.0,70.0,5.9,24.0,551.0,796.06,625.19
2017,10,24,15,15,886.0,67.5,5.8,23.5,505.0,742.82,588.55
2017,10,24,15,30,868.0,65.0,5.7,23.0,459.0,688.62,550.57
2017,10,24,15,45,841.5,61.5,5.65,22.5,408.0,627.09,504.3
2017,10,24,16,0,815.0,58.0,5.6,22.0,357.0,570.72,460.18
2017,10,24,16,15,774.0,54.0,5.2,21.5,302.5,501.25,403.59
2017,10,24,16,30,733.0,50.0,4.8,21.0,248.0,434.44,347.32
2017,10,24,16,45,664.0,44.5,4.4,20.5,193.5,356.68,280.68
2017,10,24,17,0,595.0,39.0,4.0,20.0,139.0,285.36,217.62
2017,10,24,17,15,467.0,29.5,3.6,19.0,90.0,197.98,141.71
2017,10,24,17,30,339.0,20.0,3.2,18.0,41.0,121.07,46.58
2017,10,24,17,45,169.5,10.0,2.8,17.0,20.5,43.45,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,167.0,9.5,2.15,8.5,18.5,42.13,0.0
2017,10,25,7,0,334.0,19.0,2.3,9.0,37.0,116.79,29.25
2017,10,25,7,15,465.5,28.0,2.6,10.0,85.5,194.64,142.71
2017,10,25,7,30,597.0,37.0,2.9,11.0,134.0,282.37,221.76
2017,10,25,7,45,665.5,43.0,3.2,12.5,188.5,353.87,285.85
2017,10,25,8,0,734.0,49.0,3.5,14.0,243.0,431.87,352.87
2017,10,25,8,15,776.5,53.0,3.3,15.0,297.5,499.54,408.91
2017,10,25,8,30,819.0,57.0,3.1,16.0,352.0,570.03,464.36
2017,10,25,8,45,847.0,60.0,2.95,17.0,403.5,627.06,507.19
2017,10,25,9,0,875.0,63.0,2.8,18.0,455.0,689.39,551.65
2017,10,25,9,15,894.5,65.5,2.85,19.0,502.0,745.14,588.63
2017,10,25,9,30,914.0,68.0,2.9,20.0,549.0,800.05,624.08
2017,10,25,9,45,928.0,70.0,2.95,21.0,590.0,848.73,654.29
2017,10,25,10,0,942.0,72.0,3.0,22.0,631.0,895.53,682.63
2017,10,25,10,15,951.5,73.0,3.0,22.5,664.5,935.03,706.48
2017,10,25,10,30,961.0,74.0,3.0,23.0,698.0,971.86,728.32
2017,10,25,10,45,967.5,75.5,3.05,23.5,724.0,1003.6,747.0
2017,10,25,11,0,974.0,77.0,3.1,24.0,750.0,1032.12,763.53
2017,10,25,11,15,978.0,77.5,3.1,24.0,767.5,1053.66,776.58
2017,10,25,11,30,982.0,78.0,3.1,24.0,785.0,1071.63,787.45
2017,10,25,11,45,977.0,82.5,3.15,24.5,793.0,1081.59,792.2
2017,10,25,12,0,972.0,87.0,3.2,25.0,801.0,1087.63,794.64
2017,10,25,12,15,971.5,87.0,3.15,25.0,800.5,1089.17,795.02
2017,10,25,12,30,971.0,87.0,3.1,25.0,800.0,1086.91,793.16
2017,10,25,12,45,969.0,86.5,3.05,25.5,791.0,1078.78,786.19
2017,10,25,13,0,967.0,86.0,3.0,26.0,782.0,1066.92,777.07
2017,10,25,13,15,962.0,85.0,2.9,26.0,764.5,1047.89,764.57
2017,10,25,13,30,957.0,84.0,2.8,26.0,747.0,1025.36,750.01
2017,10,25,13,45,950.0,82.5,2.7,26.0,721.0,997.01,731.79
2017,10,25,14,0,943.0,81.0,2.6,26.0,695.0,965.53,711.61
2017,10,25,14,15,932.5,79.5,2.5,26.0,661.0,927.98,687.46
2017,10,25,14,30,922.0,78.0,2.4,26.0,627.0,887.88,661.57
2017,10,25,14,45,892.5,81.0,2.3,26.0,583.5,835.09,626.95
2017,10,25,15,0,863.0,84.0,2.2,26.0,540.0,789.45,596.98
2017,10,25,15,15,841.0,81.0,2.0,25.5,493.5,733.56,559.84
2017,10,25,15,30,819.0,78.0,1.8,25.0,447.0,677.11,521.17
2017,10,25,15,45,788.0,74.0,1.6,25.0,395.5,613.45,474.14
2017,10,25,16,0,757.0,70.0,1.4,25.0,344.0,550.74,426.58
2017,10,25,16,15,710.0,64.5,1.2,24.0,290.0,478.93,372.33
2017,10,25,16,30,663.0,59.0,1.0,23.0,236.0,412.89,320.23
2017,10,25,16,45,588.0,51.5,0.85,22.5,182.5,334.02,256.08
2017,10,25,17,0,513.0,44.0,0.7,22.0,129.0,262.62,195.88
2017,10,25,17,15,379.5,32.5,0.8,21.0,82.0,176.12,123.84
2017,10,25,17,30,246.0,21.0,0.9,20.0,35.0,99.25,29.15
2017,10,25,17,45,123.0,10.5,1.05,19.0,17.5,34.34,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,113.0,10.0,3.5,10.5,16.0,31.64,0.0
2017,10,26,7,0,226.0,20.0,3.7,11.0,32.0,91.48,12.94
2017,10,26,7,15,364.5,32.0,3.85,11.5,78.0,169.99,124.24
2017,10,26,7,30,503.0,44.0,4.0,12.0,124.0,257.75,202.77
2017,10,26,7,45,580.5,51.5,4.15,13.0,177.5,329.63,267.14
2017,10,26,8,0,658.0,59.0,4.3,14.0,231.0,409.25,336.02
2017,10,26,8,15,705.5,64.5,4.55,15.0,285.0,475.16,391.93
2017,10,26,8,30,753.0,70.0,4.8,16.0,339.0,547.07,450.55
2017,10,26,8,45,785.5,74.0,5.05,17.0,390.0,610.64,500.65
2017,10,26,9,0,818.0,78.0,5.3,18.0,441.0,675.3,550.03
2017,10,26,9,15,840.0,81.0,5.65,19.0,487.5,731.83,591.02
2017,10,26,9,30,862.0,84.0,6.0,20.0,534.0,787.8,630.25
2017,10,26,9,45,877.0,86.5,6.35,21.0,574.5,836.61,663.56
2017,10,26,10,0,892.0,89.0,6.7,22.0,615.0,874.33,688.35
2017,10,26,10,15,903.0,90.5,6.65,22.5,648.5,914.09,714.09
2017,10,26,10,30,914.0,92.0,6.6,23.0,682.0,951.43,737.8
2017,10,26,10,45,921.0,93.5,6.6,24.0,707.5,982.38,755.51
2017,10,26,11,0,928.0,95.0,6.6,25.0,733.0,1010.3,770.96
2017,10,26,11,15,932.0,96.0,6.55,25.0,750.5,1031.55,784.54
2017,10,26,11,30,936.0,97.0,6.5,25.0,768.0,1049.4,795.87
2017,10,26,11,45,947.0,93.0,6.5,25.5,778.5,1065.1,804.55
2017,10,26,12,0,958.0,89.0,6.5,26.0,789.0,1077.26,810.9
2017,10,26,12,15,957.5,88.5,6.45,26.0,788.5,1078.17,811.04
2017,10,26,12,30,957.0,88.0,6.4,26.0,788.0,1075.33,808.85
2017,10,26,12,45,952.0,89.0,6.4,26.5,778.0,1065.99,801.12
2017,10,26,13,0,947.0,90.0,6.4,27.0,768.0,1053.03,791.14
2017,10,26,13,15,941.5,89.0,6.35,27.0,750.0,1033.77,778.31
2017,10,26,13,30,936.0,88.0,6.3,27.0,732.0,1011.12,763.31
2017,10,26,13,45,926.0,87.5,6.3,27.5,705.5,981.54,742.4
2017,10,26,14,0,916.0,87.0,6.3,28.0,679.0,949.06,719.59
2017,10,26,14,15,904.5,85.5,6.2,28.0,645.0,911.4,694.12
2017,10,26,14,30,893.0,84.0,6.1,28.0,611.0,871.34,666.92
2017,10,26,14,45,875.5,82.0,6.05,28.0,570.5,823.62,634.35
2017,10,26,15,0,858.0,80.0,6.0,28.0,530.0,782.23,606.1
2017,10,26,15,15,836.0,77.0,5.8,27.5,483.5,726.6,567.73
2017,10,26,15,30,814.0,74.0,5.6,27.0,437.0,670.44,528.03
2017,10,26,15,45,781.5,70.5,5.45,27.0,386.5,606.66,479.33
2017,10,26,16,0,749.0,67.0,5.3,27.0,336.0,543.99,430.25
2017,10,26,16,15,702.0,62.0,4.85,26.0,282.5,473.16,374.45
2017,10,26,16,30,655.0,57.0,4.4,25.0,229.0,408.0,321.13
2017,10,26,16,45,576.0,50.0,4.0,24.0,176.0,328.32,255.02
2017,10,26,17,0,497.0,43.0,3.6,23.0,123.0,256.55,193.49
2017,10,26,17,15,363.5,31.5,3.45,22.0,77.5,170.83,120.19
2017,10,26,17,30,230.0,20.0,3.3,21.0,32.0,93.93,17.41
2017,10,26,17,45,115.0,10.0,3.15,20.5,16.0,32.5,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,11.0,13.5,24.64,0.0
2017,10,27,7,0,161.0,19.0,7.1,11.0,27.0,73.29,0.34
2017,10,27,7,15,287.5,33.0,7.25,11.0,69.5,146.85,107.38
2017,10,27,7,30,414.0,47.0,7.4,11.0,112.0,227.78,181.04
2017,10,27,7,45,488.0,57.0,7.6,11.0,162.0,296.11,244.01
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,371.93,312.43
2017,10,27,8,15,612.5,74.0,7.8,11.0,264.0,438.76,371.91
2017,10,27,8,30,663.0,81.0,7.8,11.0,316.0,509.57,433.17
2017,10,27,8,45,693.0,87.5,7.8,11.5,364.5,570.11,483.48
2017,10,27,9,0,723.0,94.0,7.8,12.0,413.0,631.84,533.34
2017,10,27,9,15,517.0,155.0,7.75,12.5,395.0,569.21,477.99
2017,10,27,9,30,311.0,216.0,7.7,13.0,377.0,477.58,398.31
2017,10,27,9,45,553.0,164.5,7.7,13.5,478.0,652.65,542.74
2017,10,27,10,0,795.0,113.0,7.7,14.0,579.0,829.31,680.02
2017,10,27,10,15,808.0,116.0,7.6,14.0,612.0,870.33,709.1
2017,10,27,10,30,821.0,119.0,7.5,14.0,645.0,909.27,736.86
2017,10,27,10,45,822.5,124.0,7.45,14.5,668.5,937.25,754.99
2017,10,27,11,0,824.0,129.0,7.4,15.0,692.0,962.2,770.84
2017,10,27,11,15,829.5,130.5,7.35,15.0,709.5,984.2,785.99
2017,10,27,11,30,835.0,132.0,7.3,15.0,727.0,1003.09,798.95
2017,10,27,11,45,649.0,208.5,7.25,15.5,674.5,915.07,731.56
2017,10,27,12,0,463.0,285.0,7.2,16.0,622.0,802.57,641.01
2017,10,27,12,15,418.5,302.5,7.15,16.0,607.0,776.21,619.96
2017,10,27,12,30,374.0,320.0,7.1,16.0,592.0,727.85,582.4
2017,10,27,12,45,244.0,331.5,7.05,16.5,508.5,607.72,486.17
2017,10,27,13,0,114.0,343.0,7.0,17.0,425.0,441.42,353.05
2017,10,27,13,15,125.5,336.0,6.9,16.5,424.0,467.11,374.58
2017,10,27,13,30,137.0,329.0,6.8,16.0,423.0,468.55,377.05
2017,10,27,13,45,231.5,305.5,6.7,16.0,457.5,529.07,427.98
2017,10,27,14,0,326.0,282.0,6.6,16.0,492.0,606.0,490.49
2017,10,27,14,15,300.5,271.0,6.55,16.0,457.0,561.83,456.01
2017,10,27,14,30,275.0,260.0,6.5,16.0,422.0,518.25,422.07
2017,10,27,14,45,344.0,227.5,6.45,16.0,416.0,529.8,433.93
2017,10,27,15,0,413.0,195.0,6.4,16.0,410.0,553.24,454.41
2017,10,27,15,15,397.5,179.0,6.3,15.5,371.0,506.56,418.44
2017,10,27,15,30,382.0,163.0,6.2,15.0,332.0,460.12,382.17
2017,10,27,15,45,355.5,150.5,6.15,15.0,293.5,396.1,330.23
2017,10,27,16,0,329.0,138.0,6.1,15.0,255.0,349.95,291.75
2017,10,27,16,15,302.5,118.5,5.9,14.5,213.0,298.22,248.3
2017,10,27,16,30,276.0,99.0,5.7,14.0,171.0,248.87,205.76
2017,10,27,16,45,327.5,75.0,5.55,13.5,141.0,241.39,196.63
2017,10,27,17,0,379.0,51.0,5.4,13.0,111.0,219.16,172.73
2017,10,27,17,15,258.5,35.0,5.0,12.0,68.5,138.42,100.88
2017,10,27,17,30,138.0,19.0,4.6,11.0,26.0,66.3,2.57
2017,10,27,17,45,69.0,9.5,4.25,10.5,13.0,22.42,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,139.5,8.5,3.05,2.5,15.0,36.85,0.0
2017,10,28,7,0,279.0,17.0,3.2,3.0,30.0,101.73,0.0
2017,10,28,7,15,420.0,27.5,3.25,3.5,77.0,183.04,136.1
2017,10,28,7,30,561.0,38.0,3.3,4.0,124.0,274.06,221.21
2017,10,28,7,45,631.0,45.0,3.35,5.0,177.5,345.82,287.66
2017,10,28,8,0,701.0,52.0,3.4,6.0,231.0,424.2,357.33
2017,10,28,8,15,746.5,56.5,3.65,7.0,285.0,492.61,416.59
2017,10,28,8,30,792.0,61.0,3.9,8.0,339.0,564.14,476.04
2017,10,28,8,45,818.5,65.5,4.15,9.0,389.5,626.07,525.79
2017,10,28,9,0,845.0,70.0,4.4,10.0,440.0,688.52,574.48
2017,10,28,9,15,866.0,73.0,4.4,10.5,486.5,745.3,615.42
2017,10,28,9,30,887.0,76.0,4.4,11.0,533.0,793.68,649.05
2017,10,28,9,45,898.0,79.5,4.4,11.5,573.0,840.47,680.92
2017,10,28,10,0,909.0,83.0,4.4,12.0,613.0,885.25,710.8
2017,10,28,10,15,919.0,85.0,4.3,12.0,646.0,925.16,737.29
2017,10,28,10,30,929.0,87.0,4.2,12.0,679.0,962.55,761.66
2017,10,28,10,45,689.5,177.0,4.15,12.5,626.5,877.72,697.39
2017,10,28,11,0,450.0,267.0,4.1,13.0,574.0,747.38,595.16
2017,10,28,11,15,698.5,180.0,4.05,13.5,669.0,918.9,723.9
2017,10,28,11,30,947.0,93.0,4.0,14.0,764.0,1058.6,818.49
2017,10,28,11,45,947.5,94.0,4.0,14.5,772.0,1069.5,822.78
2017,10,28,12,0,948.0,95.0,4.0,15.0,780.0,1076.74,825.83
2017,10,28,12,15,948.0,95.0,4.0,15.0,780.0,1078.66,826.98
2017,10,28,12,30,948.0,95.0,4.0,15.0,780.0,1076.88,825.84
2017,10,28,12,45,945.0,94.5,4.0,15.0,770.5,1067.84,819.95
2017,10,28,13,0,942.0,94.0,4.0,15.0,761.0,1055.19,811.8
2017,10,28,13,15,937.0,93.0,4.0,15.0,743.5,1036.47,799.65
2017,10,28,13,30,932.0,92.0,4.0,15.0,726.0,1014.37,785.31
2017,10,28,13,45,925.0,90.5,4.0,15.5,700.0,986.56,765.64
2017,10,28,14,0,918.0,89.0,4.0,16.0,674.0,955.71,743.96
2017,10,28,14,15,907.0,87.0,3.95,16.0,640.5,917.88,718.44
2017,10,28,14,30,896.0,85.0,3.9,16.0,607.0,877.61,691.11
2017,10,28,14,45,881.5,82.5,3.9,16.0,567.0,831.68,659.74
2017,10,28,15,0,867.0,80.0,3.9,16.0,527.0,791.93,632.59
2017,10,28,15,15,845.0,77.0,3.8,15.5,480.5,735.93,593.64
2017,10,28,15,30,823.0,74.0,3.7,15.0,434.0,679.38,553.36
2017,10,28,15,45,791.5,70.0,3.65,15.0,383.0,615.25,503.61
2017,10,28,16,0,760.0,66.0,3.6,15.0,332.0,552.13,453.16
2017,10,28,16,15,712.0,60.5,3.1,14.0,278.5,479.6,394.11
2017,10,28,16,30,664.0,55.0,2.6,13.0,225.0,410.51,335.71
2017,10,28,16,45,587.5,47.5,2.15,12.5,172.0,333.17,268.26
2017,10,28,17,0,511.0,40.0,1.7,12.0,119.0,261.16,203.62
2017,10,28,17,15,371.5,29.0,1.55,11.0,74.0,172.93,124.82
2017,10,28,17,30,232.0,18.0,1.4,10.0,29.0,92.6,0.0
2017,10,28,17,45,116.0,9.0,1.3,9.5,14.5,32.46,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,132.0,8.5,2.2,4.5,14.0,35.58,0.0
2017,10,29,7,0,264.0,17.0,2.4,5.0,28.0,99.89,0.0
2017,10,29,7,15,407.0,27.0,2.7,6.0,74.0,182.7,133.9
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,270.24,215.6
2017,10,29,7,45,627.0,44.0,3.4,8.5,174.0,344.54,283.14
2017,10,29,8,0,704.0,51.0,3.8,10.0,228.0,426.26,354.54
2017,10,29,8,15,750.0,55.5,3.75,11.0,282.0,495.11,412.96
2017,10,29,8,30,796.0,60.0,3.7,12.0,336.0,567.13,471.29
2017,10,29,8,45,827.0,63.0,3.7,13.0,387.5,630.4,520.43
2017,10,29,9,0,858.0,66.0,3.7,14.0,439.0,688.31,563.29
2017,10,29,9,15,879.0,69.0,3.75,15.0,485.5,744.87,602.12
2017,10,29,9,30,900.0,72.0,3.8,16.0,532.0,800.77,639.44
2017,10,29,9,45,915.0,74.0,3.85,17.0,573.0,849.55,670.72
2017,10,29,10,0,930.0,76.0,3.9,18.0,614.0,896.58,700.16
2017,10,29,10,15,940.0,77.5,3.75,18.5,647.5,936.55,724.31
2017,10,29,10,30,950.0,79.0,3.6,19.0,681.0,973.93,746.26
2017,10,29,10,45,956.5,80.0,3.45,19.5,706.5,1004.62,763.27
2017,10,29,11,0,963.0,81.0,3.3,20.0,732.0,1032.16,777.95
2017,10,29,11,15,967.0,82.0,3.25,20.0,749.5,1053.94,791.01
2017,10,29,11,30,971.0,83.0,3.2,20.0,767.0,1072.2,801.85
2017,10,29,11,45,971.5,84.0,3.15,20.5,775.0,1083.34,806.55
2017,10,29,12,0,972.0,85.0,3.1,21.0,783.0,1090.73,808.98
2017,10,29,12,15,971.5,85.0,3.05,21.0,782.5,1092.17,809.27
2017,10,29,12,30,971.0,85.0,3.0,21.0,782.0,1089.83,807.32
2017,10,29,12,45,968.5,84.5,3.0,21.5,773.0,1081.13,800.39
2017,10,29,13,0,966.0,84.0,3.0,22.0,764.0,1068.73,791.28
2017,10,29,13,15,961.0,83.0,2.95,22.0,746.0,1049.66,779.05
2017,10,29,13,30,956.0,82.0,2.9,22.0,728.0,1027.13,764.72
2017,10,29,13,45,948.5,81.0,2.9,22.5,702.0,998.9,745.74
2017,10,29,14,0,941.0,80.0,2.9,23.0,676.0,967.59,724.81
2017,10,29,14,15,930.5,78.5,2.85,23.0,642.5,930.12,700.73
2017,10,29,14,30,920.0,77.0,2.8,23.0,609.0,890.13,674.86
2017,10,29,14,45,899.5,76.5,2.8,23.0,568.0,840.77,642.68
2017,10,29,15,0,879.0,76.0,2.8,23.0,527.0,790.11,609.19
2017,10,29,15,15,857.5,73.5,2.65,22.5,480.5,742.44,577.58
2017,10,29,15,30,836.0,71.0,2.5,22.0,434.0,686.34,539.25
2017,10,29,15,45,805.0,67.0,2.45,22.0,383.0,621.99,491.48
2017,10,29,16,0,774.0,63.0,2.4,22.0,332.0,558.58,442.91
2017,10,29,16,15,727.0,58.0,2.1,20.5,278.5,486.49,387.4
2017,10,29,16,30,680.0,53.0,1.8,19.0,225.0,417.69,332.01
2017,10,29,16,45,603.5,46.0,1.55,18.0,171.5,337.31,264.83
2017,10,29,17,0,527.0,39.0,1.3,17.0,118.0,267.52,203.91
2017,10,29,17,15,385.0,28.0,1.4,16.0,73.0,177.41,124.57
2017,10,29,17,30,243.0,17.0,1.5,15.0,28.0,94.68,0.0
2017,10,29,17,45,121.5,8.5,1.6,14.0,14.0,33.53,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
