Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,6.29,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,89.79,0.0
2017,10,30,7,15,376.0,27.5,2.9,8.5,71.0,174.14,125.61
2017,10,30,7,30,522.0,39.0,3.1,9.0,116.0,265.79,210.69
2017,10,30,7,45,598.5,46.0,3.3,10.0,168.5,335.2,274.06
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,415.36,344.19
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.5,484.23,402.32
2017,10,30,8,30,770.0,63.0,3.4,13.0,328.0,556.44,460.5
2017,10,30,8,45,800.0,67.0,3.4,14.0,378.5,619.04,508.84
2017,10,30,9,0,830.0,71.0,3.4,15.0,429.0,682.51,555.9
2017,10,30,9,15,851.5,74.0,3.7,16.0,475.0,738.98,595.46
2017,10,30,9,30,873.0,77.0,4.0,17.0,521.0,787.01,627.99
2017,10,30,9,45,887.0,79.5,4.35,18.5,561.0,834.48,658.63
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,880.22,688.16
2017,10,30,10,15,912.0,84.0,4.65,20.5,634.0,920.69,713.48
2017,10,30,10,30,923.0,86.0,4.6,21.0,667.0,958.73,736.76
2017,10,30,10,45,928.5,88.0,4.55,21.5,692.0,988.93,754.36
2017,10,30,11,0,934.0,90.0,4.5,22.0,717.0,1016.02,769.74
2017,10,30,11,15,938.5,90.5,4.35,22.5,734.5,1037.17,780.58
2017,10,30,11,30,943.0,91.0,4.2,23.0,752.0,1054.92,789.23
2017,10,30,11,45,943.0,92.5,4.1,23.5,760.0,1065.81,793.68
2017,10,30,12,0,943.0,94.0,4.0,24.0,768.0,1073.06,795.87
2017,10,30,12,15,942.5,94.0,3.85,24.0,767.5,1074.42,795.52
2017,10,30,12,30,942.0,94.0,3.7,24.0,767.0,1072.13,792.95
2017,10,30,12,45,937.0,94.5,3.55,24.5,757.0,1062.23,784.02
2017,10,30,13,0,932.0,95.0,3.4,25.0,747.0,1048.8,773.01
2017,10,30,13,15,926.5,94.0,3.25,25.0,729.0,1029.72,760.0
2017,10,30,13,30,921.0,93.0,3.1,25.0,711.0,1007.33,744.98
2017,10,30,13,45,910.5,92.5,3.0,25.5,684.5,977.6,724.22
2017,10,30,14,0,900.0,92.0,2.9,26.0,658.0,945.06,701.77
2017,10,30,14,15,887.5,90.0,2.8,25.5,624.5,906.42,677.99
2017,10,30,14,30,875.0,88.0,2.7,25.0,591.0,875.03,659.0
2017,10,30,14,45,855.0,86.5,2.65,25.0,550.0,825.76,626.62
2017,10,30,15,0,835.0,85.0,2.6,25.0,509.0,775.19,593.08
2017,10,30,15,15,811.0,82.0,2.5,24.5,463.0,718.95,555.81
2017,10,30,15,30,787.0,79.0,2.4,24.0,417.0,662.37,517.12
2017,10,30,15,45,750.5,75.0,2.35,24.0,366.5,596.5,468.41
2017,10,30,16,0,714.0,71.0,2.3,24.0,316.0,534.93,421.38
2017,10,30,16,15,663.0,65.0,2.05,23.0,263.5,462.44,365.33
2017,10,30,16,30,612.0,59.0,1.8,22.0,211.0,393.92,310.2
2017,10,30,16,45,528.0,51.0,1.55,21.0,159.5,312.8,243.31
2017,10,30,17,0,444.0,43.0,1.3,20.0,108.0,240.1,181.26
2017,10,30,17,15,303.0,30.0,1.3,19.0,65.5,152.8,105.15
2017,10,30,17,30,162.0,17.0,1.3,18.0,23.0,72.08,0.0
2017,10,30,17,45,81.0,8.5,1.35,17.5,11.5,6.69,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.4,9.0,16.0,20.95,0.0
2017,10,31,7,15,125.0,37.0,3.5,9.0,53.0,92.43,65.27
2017,10,31,7,30,217.0,59.0,3.6,9.0,90.0,158.45,125.86
2017,10,31,7,45,294.0,75.5,3.75,9.5,136.5,230.29,189.61
2017,10,31,8,0,371.0,92.0,3.9,10.0,183.0,303.08,253.48
2017,10,31,8,15,427.0,103.5,3.95,10.0,231.5,366.88,309.07
2017,10,31,8,30,483.0,115.0,4.0,10.0,280.0,435.82,367.56
2017,10,31,8,45,241.5,117.0,4.05,10.5,199.5,287.78,243.27
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,95.82,76.54
2017,10,31,9,15,0.0,132.5,4.05,11.5,132.5,107.09,85.87
2017,10,31,9,30,0.0,146.0,4.0,12.0,146.0,118.46,94.99
2017,10,31,9,45,0.5,158.0,4.0,12.5,158.5,128.97,103.33
2017,10,31,10,0,1.0,170.0,4.0,13.0,171.0,139.61,111.71
2017,10,31,10,15,2.5,179.0,3.9,13.5,181.0,148.54,118.65
2017,10,31,10,30,4.0,188.0,3.8,14.0,191.0,157.64,125.7
2017,10,31,10,45,2.0,101.5,3.7,14.5,103.0,80.55,61.77
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,11.5,3.99
2017,10,31,11,15,0.0,40.0,3.45,15.0,40.0,30.74,20.1
2017,10,31,11,30,0.0,65.0,3.3,15.0,65.0,50.06,36.18
2017,10,31,11,45,0.0,110.5,3.2,15.5,110.5,86.1,65.82
2017,10,31,12,0,0.0,156.0,3.1,16.0,156.0,124.54,97.01
2017,10,31,12,15,21.0,230.0,3.0,16.5,245.0,212.02,168.04
2017,10,31,12,30,42.0,304.0,2.9,17.0,334.0,330.18,260.89
2017,10,31,12,45,39.5,297.0,2.8,17.5,325.0,320.04,252.04
2017,10,31,13,0,37.0,290.0,2.7,18.0,316.0,309.96,243.76
2017,10,31,13,15,19.5,231.5,2.65,18.0,245.5,211.99,166.7
2017,10,31,13,30,2.0,173.0,2.6,18.0,175.0,141.7,110.24
2017,10,31,13,45,1.0,133.5,2.55,18.0,134.5,106.46,81.96
2017,10,31,14,0,0.0,94.0,2.5,18.0,94.0,72.51,54.34
2017,10,31,14,15,0.0,92.0,2.4,17.5,92.0,70.89,53.26
2017,10,31,14,30,0.0,90.0,2.3,17.0,90.0,69.3,52.18
2017,10,31,14,45,0.0,58.5,2.25,17.0,58.5,44.88,32.0
2017,10,31,15,0,0.0,27.0,2.2,17.0,27.0,20.63,11.75
2017,10,31,15,15,26.5,100.5,2.1,16.5,112.0,105.46,83.81
2017,10,31,15,30,53.0,174.0,2.0,16.0,197.0,199.89,162.33
2017,10,31,15,45,44.0,154.0,1.95,16.0,171.5,172.66,139.82
2017,10,31,16,0,35.0,134.0,1.9,16.0,146.0,146.41,118.18
2017,10,31,16,15,25.5,112.5,1.9,15.5,120.5,119.18,95.59
2017,10,31,16,30,16.0,91.0,1.9,15.0,95.0,85.71,67.32
2017,10,31,16,45,8.0,68.5,1.9,15.0,70.5,61.66,46.56
2017,10,31,17,0,0.0,46.0,1.9,15.0,46.0,38.21,26.24
2017,10,31,17,15,0.0,27.0,1.8,14.5,27.0,21.6,11.15
2017,10,31,17,30,0.0,8.0,1.7,14.0,8.0,6.29,0.0
2017,10,31,17,45,0.0,4.0,1.65,13.5,4.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,14.95,0.0
2017,11,1,7,15,174.5,33.0,1.65,11.0,58.0,112.56,78.51
2017,11,1,7,30,349.0,47.0,1.8,11.0,97.0,207.32,162.95
2017,11,1,7,45,445.0,56.0,1.95,11.5,147.0,281.97,228.94
2017,11,1,8,0,541.0,65.0,2.1,12.0,197.0,366.19,301.5
2017,11,1,8,15,286.0,97.0,2.1,12.5,168.0,269.17,223.74
2017,11,1,8,30,31.0,129.0,2.1,13.0,139.0,138.76,112.93
2017,11,1,8,45,30.0,146.5,2.1,14.0,157.5,155.54,126.61
2017,11,1,9,0,29.0,164.0,2.1,15.0,176.0,172.41,139.71
2017,11,1,9,15,30.5,182.0,2.2,16.0,196.0,191.77,154.67
2017,11,1,9,30,32.0,200.0,2.3,17.0,216.0,211.42,169.58
2017,11,1,9,45,197.0,217.0,2.4,18.0,327.5,383.23,308.97
2017,11,1,10,0,362.0,234.0,2.5,19.0,439.0,569.57,451.3
2017,11,1,10,15,357.0,250.0,2.65,19.5,462.5,594.32,467.04
2017,11,1,10,30,352.0,266.0,2.8,20.0,486.0,617.65,482.64
2017,11,1,10,45,616.0,182.0,2.95,21.0,584.5,818.1,630.38
2017,11,1,11,0,880.0,98.0,3.1,22.0,683.0,975.5,734.66
2017,11,1,11,15,885.5,99.0,3.25,22.5,700.0,997.2,746.79
2017,11,1,11,30,891.0,100.0,3.4,23.0,717.0,1015.76,758.09
2017,11,1,11,45,888.0,103.5,3.55,24.0,724.5,1025.31,762.02
2017,11,1,12,0,885.0,107.0,3.7,25.0,732.0,1031.37,763.81
2017,11,1,12,15,885.0,106.5,3.7,25.5,732.0,1032.55,762.95
2017,11,1,12,30,885.0,106.0,3.7,26.0,732.0,1030.3,760.05
2017,11,1,12,45,883.5,105.0,3.75,27.0,723.5,1022.55,752.59
2017,11,1,13,0,882.0,104.0,3.8,28.0,715.0,1011.43,743.13
2017,11,1,13,15,876.5,103.0,3.75,28.0,697.5,993.05,731.36
2017,11,1,13,30,871.0,102.0,3.7,28.0,680.0,971.54,717.68
2017,11,1,13,45,862.5,100.0,3.7,28.5,655.0,954.88,706.27
2017,11,1,14,0,854.0,98.0,3.7,29.0,630.0,923.06,684.79
2017,11,1,14,15,841.5,96.0,3.65,29.0,597.5,885.06,660.31
2017,11,1,14,30,829.0,94.0,3.6,29.0,565.0,844.89,634.25
2017,11,1,14,45,804.5,93.5,3.55,29.0,524.5,794.55,600.94
2017,11,1,15,0,780.0,93.0,3.5,29.0,484.0,743.31,566.64
2017,11,1,15,15,755.0,89.5,3.3,28.5,439.5,687.87,529.3
2017,11,1,15,30,730.0,86.0,3.1,28.0,395.0,635.84,492.87
2017,11,1,15,45,692.0,81.5,2.95,27.5,346.0,570.93,445.42
2017,11,1,16,0,654.0,77.0,2.8,27.0,297.0,507.89,397.92
2017,11,1,16,15,601.0,70.5,2.75,26.0,246.5,436.51,343.3
2017,11,1,16,30,548.0,64.0,2.7,25.0,196.0,369.32,289.65
2017,11,1,16,45,462.0,54.5,2.7,24.0,147.0,288.75,223.64
2017,11,1,17,0,376.0,45.0,2.7,23.0,98.0,216.83,162.67
2017,11,1,17,15,242.0,30.0,2.9,22.0,58.5,133.64,88.89
2017,11,1,17,30,108.0,15.0,3.1,21.0,19.0,42.1,0.0
2017,11,1,17,45,54.0,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,29.82,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,117.59,78.53
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,196.05,149.85
2017,11,2,7,45,400.0,61.0,3.8,20.0,141.0,264.38,209.11
2017,11,2,8,0,484.0,73.0,4.1,21.0,189.0,346.03,277.74
2017,11,2,8,15,540.0,81.0,4.2,21.5,239.0,413.75,334.0
2017,11,2,8,30,596.0,89.0,4.3,22.0,289.0,485.93,391.98
2017,11,2,8,45,352.0,134.5,4.45,22.5,257.0,397.24,320.31
2017,11,2,9,0,108.0,180.0,4.6,23.0,225.0,261.21,208.44
2017,11,2,9,15,134.5,201.0,4.6,23.5,264.0,307.23,244.85
2017,11,2,9,30,161.0,222.0,4.6,24.0,303.0,355.36,281.89
2017,11,2,9,45,184.0,240.0,4.7,25.0,338.5,399.06,314.34
2017,11,2,10,0,207.0,258.0,4.8,26.0,374.0,444.12,347.2
2017,11,2,10,15,503.0,189.5,4.7,26.5,495.0,681.71,528.38
2017,11,2,10,30,799.0,121.0,4.6,27.0,616.0,898.95,680.43
2017,11,2,10,45,814.5,120.0,4.6,27.5,641.5,933.0,699.87
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,964.62,718.71
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,985.99,731.61
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,1004.28,742.53
2017,11,2,11,45,847.0,120.0,4.35,28.5,709.0,1017.64,749.06
2017,11,2,12,0,853.0,119.0,4.3,29.0,718.0,1027.7,753.55
2017,11,2,12,15,852.5,118.5,4.2,29.0,717.5,1028.35,753.21
2017,11,2,12,30,852.0,118.0,4.1,29.0,717.0,1025.58,750.85
2017,11,2,12,45,849.0,117.5,4.05,29.5,708.0,1016.9,743.62
2017,11,2,13,0,846.0,117.0,4.0,30.0,699.0,1004.88,734.43
2017,11,2,13,15,839.5,116.0,3.95,30.0,682.0,985.59,722.12
2017,11,2,13,30,833.0,115.0,3.9,30.0,665.0,963.25,707.95
2017,11,2,13,45,823.5,113.0,3.85,30.0,639.5,934.02,689.29
2017,11,2,14,0,814.0,111.0,3.8,30.0,614.0,902.16,668.91
2017,11,2,14,15,800.0,108.5,3.8,30.0,581.5,863.28,644.0
2017,11,2,14,30,786.0,106.0,3.8,30.0,549.0,822.43,617.58
2017,11,2,14,45,765.5,103.5,3.8,30.0,510.0,774.45,585.94
2017,11,2,15,0,745.0,101.0,3.8,30.0,471.0,729.96,556.4
2017,11,2,15,15,718.5,96.5,3.7,29.5,427.0,673.5,518.52
2017,11,2,15,30,692.0,92.0,3.6,29.0,383.0,617.23,478.81
2017,11,2,15,45,652.0,87.5,3.55,29.0,335.0,552.58,430.72
2017,11,2,16,0,612.0,83.0,3.5,29.0,287.0,490.0,382.85
2017,11,2,16,15,557.0,75.0,3.25,28.0,237.0,417.8,327.24
2017,11,2,16,30,502.0,67.0,3.0,27.0,187.0,350.07,273.07
2017,11,2,16,45,414.5,56.5,2.75,26.0,139.0,270.06,207.68
2017,11,2,17,0,327.0,46.0,2.5,25.0,91.0,197.39,146.67
2017,11,2,17,15,200.0,30.0,2.5,24.5,53.5,118.84,76.68
2017,11,2,17,30,73.0,14.0,2.5,24.0,16.0,31.64,0.0
2017,11,2,17,45,36.5,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,10.42,0.0
2017,11,3,7,15,81.0,34.0,0.65,20.5,44.0,76.03,48.31
2017,11,3,7,30,153.0,58.0,0.8,21.0,78.0,135.23,101.53
2017,11,3,7,45,244.0,74.5,0.95,22.0,124.0,200.6,156.05
2017,11,3,8,0,335.0,91.0,1.1,23.0,170.0,286.96,226.13
2017,11,3,8,15,394.0,103.5,1.25,23.5,217.5,351.77,278.3
2017,11,3,8,30,453.0,116.0,1.4,24.0,265.0,422.08,333.27
2017,11,3,8,45,512.0,120.0,1.55,24.5,313.5,488.32,383.76
2017,11,3,9,0,571.0,124.0,1.7,25.0,362.0,565.67,440.87
2017,11,3,9,15,601.0,130.5,1.75,25.5,405.5,622.32,480.67
2017,11,3,9,30,631.0,137.0,1.8,26.0,449.0,679.61,519.98
2017,11,3,9,45,665.0,137.0,1.85,26.5,489.0,733.87,556.14
2017,11,3,10,0,699.0,137.0,1.9,27.0,529.0,788.08,590.82
2017,11,3,10,15,714.5,140.0,1.85,27.5,560.5,828.69,614.83
2017,11,3,10,30,730.0,143.0,1.8,28.0,592.0,867.65,637.43
2017,11,3,10,45,483.0,226.0,1.8,28.5,528.5,731.8,541.31
2017,11,3,11,0,236.0,309.0,1.8,29.0,465.0,548.9,408.81
2017,11,3,11,15,221.5,319.5,1.75,29.0,468.5,550.09,409.8
2017,11,3,11,30,207.0,330.0,1.7,29.0,472.0,550.14,408.75
2017,11,3,11,45,477.5,247.0,1.7,29.5,579.5,782.0,572.63
2017,11,3,12,0,748.0,164.0,1.7,30.0,687.0,980.83,700.49
2017,11,3,12,15,748.0,164.0,1.7,30.0,686.5,982.41,699.14
2017,11,3,12,30,748.0,164.0,1.7,30.0,686.0,980.86,698.24
2017,11,3,12,45,506.0,243.0,1.7,30.0,594.5,806.57,584.11
2017,11,3,13,0,264.0,322.0,1.7,30.0,503.0,622.09,456.1
2017,11,3,13,15,503.0,236.5,1.7,30.0,570.5,783.53,573.14
2017,11,3,13,30,742.0,151.0,1.7,30.0,638.0,923.72,666.17
2017,11,3,13,45,737.0,146.0,1.75,30.5,614.5,896.9,647.57
2017,11,3,14,0,732.0,141.0,1.8,31.0,591.0,867.53,629.09
2017,11,3,14,15,717.0,138.0,1.8,30.5,559.5,829.02,606.53
2017,11,3,14,30,702.0,135.0,1.8,30.0,528.0,788.83,582.61
2017,11,3,14,45,686.0,129.0,1.85,30.0,490.5,743.15,553.86
2017,11,3,15,0,670.0,123.0,1.9,30.0,453.0,696.41,523.89
2017,11,3,15,15,641.0,117.5,1.9,29.5,410.0,639.63,485.91
2017,11,3,15,30,612.0,112.0,1.9,29.0,367.0,583.36,447.19
2017,11,3,15,45,573.5,104.5,1.95,29.0,320.0,519.64,401.1
2017,11,3,16,0,535.0,97.0,2.0,29.0,273.0,457.98,355.06
2017,11,3,16,15,477.5,87.5,1.75,28.5,225.0,381.75,296.37
2017,11,3,16,30,420.0,78.0,1.5,28.0,177.0,316.7,244.42
2017,11,3,16,45,337.0,64.0,1.3,27.5,130.5,240.79,182.92
2017,11,3,17,0,254.0,50.0,1.1,27.0,84.0,174.03,127.5
2017,11,3,17,15,145.5,31.0,1.15,26.0,48.5,101.85,63.56
2017,11,3,17,30,37.0,12.0,1.2,25.0,13.0,19.97,0.0
2017,11,3,17,45,18.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,12.94,0.0
2017,11,4,7,15,106.5,32.0,2.9,20.5,45.5,81.99,50.94
2017,11,4,7,30,198.0,53.0,3.0,21.0,80.0,147.48,111.06
2017,11,4,7,45,281.0,69.0,3.15,21.5,125.0,221.35,173.75
2017,11,4,8,0,364.0,85.0,3.3,22.0,170.0,296.37,236.72
2017,11,4,8,15,423.0,96.5,3.35,22.5,217.5,361.62,290.58
2017,11,4,8,30,482.0,108.0,3.4,23.0,265.0,432.35,347.14
2017,11,4,8,45,519.0,117.5,3.5,23.5,311.0,491.32,392.94
2017,11,4,9,0,556.0,127.0,3.6,24.0,357.0,552.67,439.24
2017,11,4,9,15,278.0,84.0,3.6,24.0,199.0,318.83,256.61
2017,11,4,9,30,0.0,41.0,3.6,24.0,41.0,31.37,20.03
2017,11,4,9,45,0.0,62.5,3.6,24.5,62.5,47.96,33.51
2017,11,4,10,0,0.0,84.0,3.6,25.0,84.0,64.63,46.8
2017,11,4,10,15,0.0,120.5,3.6,25.0,120.5,94.87,70.92
2017,11,4,10,30,0.0,157.0,3.6,25.0,157.0,126.54,95.91
2017,11,4,10,45,0.0,154.0,3.65,25.5,154.0,123.58,93.19
2017,11,4,11,0,0.0,151.0,3.7,26.0,151.0,120.75,90.64
2017,11,4,11,15,2.5,171.5,3.7,26.5,173.5,141.15,106.45
2017,11,4,11,30,5.0,192.0,3.7,27.0,196.0,161.93,122.39
2017,11,4,11,45,2.5,165.0,3.7,27.5,167.0,135.23,101.21
2017,11,4,12,0,0.0,138.0,3.7,28.0,138.0,109.27,80.66
2017,11,4,12,15,63.5,237.5,3.7,28.0,282.0,283.34,217.17
2017,11,4,12,30,127.0,337.0,3.7,28.0,426.0,480.77,364.62
2017,11,4,12,45,170.0,332.5,3.7,28.0,449.5,518.47,392.76
2017,11,4,13,0,213.0,328.0,3.7,28.0,473.0,554.96,420.49
2017,11,4,13,15,204.0,320.0,3.7,28.0,456.0,534.51,405.7
2017,11,4,13,30,195.0,312.0,3.7,28.0,439.0,513.72,390.89
2017,11,4,13,45,478.0,219.0,3.7,28.5,515.0,720.79,546.39
2017,11,4,14,0,761.0,126.0,3.7,29.0,591.0,878.31,656.76
2017,11,4,14,15,746.5,123.0,3.65,29.0,559.5,839.6,630.09
2017,11,4,14,30,732.0,120.0,3.6,29.0,528.0,799.15,603.47
2017,11,4,14,45,718.5,114.0,3.6,29.0,491.0,754.62,573.98
2017,11,4,15,0,705.0,108.0,3.6,29.0,454.0,708.8,543.22
2017,11,4,15,15,472.5,139.5,3.55,28.5,362.0,529.26,411.89
2017,11,4,15,30,240.0,171.0,3.5,28.0,270.0,361.47,283.31
2017,11,4,15,45,415.0,127.0,3.5,28.0,273.0,433.25,341.33
2017,11,4,16,0,590.0,83.0,3.5,28.0,276.0,478.86,376.62
2017,11,4,16,15,534.5,75.0,3.2,27.5,227.5,407.36,319.96
2017,11,4,16,30,479.0,67.0,2.9,27.0,179.0,340.37,265.55
2017,11,4,16,45,405.5,55.0,2.65,26.5,133.0,266.35,204.27
2017,11,4,17,0,332.0,43.0,2.4,26.0,87.0,199.9,147.55
2017,11,4,17,15,166.0,28.5,2.35,25.0,50.5,105.65,64.68
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,11.02,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.15,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,13.34,3.58
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,23.69,13.55
2017,11,5,7,45,0.0,49.0,3.5,21.5,49.0,39.08,26.63
2017,11,5,8,0,0.0,67.0,3.8,22.0,67.0,54.4,39.56
2017,11,5,8,15,0.0,85.5,3.85,22.5,85.5,70.16,52.64
2017,11,5,8,30,0.0,104.0,3.9,23.0,104.0,85.94,65.49
2017,11,5,8,45,1.5,122.0,4.0,23.5,122.5,102.28,78.61
2017,11,5,9,0,3.0,140.0,4.1,24.0,141.0,118.86,91.71
2017,11,5,9,15,1.5,113.0,4.1,24.5,113.5,91.21,68.9
2017,11,5,9,30,0.0,86.0,4.1,25.0,86.0,66.23,48.35
2017,11,5,9,45,0.0,93.5,4.1,25.5,93.5,72.35,53.05
2017,11,5,10,0,0.0,101.0,4.1,26.0,101.0,78.5,57.72
2017,11,5,10,15,0.0,92.0,4.05,26.0,92.0,70.9,51.51
2017,11,5,10,30,0.0,83.0,4.0,26.0,83.0,63.91,45.81
2017,11,5,10,45,4.0,145.0,3.95,26.5,148.0,119.55,89.93
2017,11,5,11,0,8.0,207.0,3.9,27.0,213.0,179.26,136.31
2017,11,5,11,15,13.5,228.0,3.85,27.5,237.5,204.12,155.19
2017,11,5,11,30,19.0,249.0,3.8,28.0,262.0,229.45,174.29
2017,11,5,11,45,49.0,285.5,3.8,28.5,319.5,320.33,243.55
2017,11,5,12,0,79.0,322.0,3.8,29.0,377.0,391.53,296.53
2017,11,5,12,15,92.5,326.5,3.75,29.0,390.5,410.43,310.58
2017,11,5,12,30,106.0,331.0,3.7,29.0,404.0,429.22,324.72
2017,11,5,12,45,262.0,307.0,3.7,29.5,485.0,608.05,457.59
2017,11,5,13,0,418.0,283.0,3.7,30.0,566.0,734.58,548.73
2017,11,5,13,15,244.0,288.5,3.65,30.0,453.0,563.21,423.52
2017,11,5,13,30,70.0,294.0,3.6,30.0,340.0,350.37,264.57
2017,11,5,13,45,38.0,242.0,3.6,30.0,267.0,262.21,198.62
2017,11,5,14,0,6.0,190.0,3.6,30.0,194.0,162.35,121.71
2017,11,5,14,15,365.5,156.5,3.55,30.0,359.0,525.17,405.46
2017,11,5,14,30,725.0,123.0,3.5,30.0,524.0,797.63,601.86
2017,11,5,14,45,419.5,169.5,3.5,30.0,397.5,558.23,427.95
2017,11,5,15,0,114.0,216.0,3.5,30.0,271.0,314.27,241.65
2017,11,5,15,15,390.5,155.0,3.35,29.5,319.5,485.31,377.8
2017,11,5,15,30,667.0,94.0,3.2,29.0,368.0,605.45,470.33
2017,11,5,15,45,636.5,87.0,3.05,29.0,322.0,545.39,424.53
2017,11,5,16,0,606.0,80.0,2.9,29.0,276.0,486.66,379.51
2017,11,5,16,15,551.0,72.0,2.6,28.0,227.0,414.68,324.03
2017,11,5,16,30,496.0,64.0,2.3,27.0,178.0,347.18,270.02
2017,11,5,16,45,417.0,53.0,2.0,26.5,131.5,270.67,206.91
2017,11,5,17,0,338.0,42.0,1.7,26.0,85.0,202.22,148.68
2017,11,5,17,15,169.0,27.5,1.75,25.5,49.0,105.44,62.41
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,10.23,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,35.0,10.0,2.4,20.0,11.0,17.99,0.0
2017,11,6,7,15,154.0,27.5,2.7,20.5,45.5,100.03,58.72
2017,11,6,7,30,273.0,45.0,3.0,21.0,80.0,178.2,134.13
2017,11,6,7,45,370.0,56.0,3.35,21.5,126.5,249.15,195.5
2017,11,6,8,0,467.0,67.0,3.7,22.0,173.0,335.41,268.08
2017,11,6,8,15,524.5,75.0,3.75,22.5,221.5,403.07,324.19
2017,11,6,8,30,582.0,83.0,3.8,23.0,270.0,475.41,382.12
2017,11,6,8,45,298.0,115.5,3.85,23.5,212.0,328.16,264.55
2017,11,6,9,0,14.0,148.0,3.9,24.0,154.0,134.9,104.72
2017,11,6,9,15,60.0,180.5,3.85,24.5,209.5,215.35,169.98
2017,11,6,9,30,106.0,213.0,3.8,25.0,265.0,288.09,227.33
2017,11,6,9,45,187.5,227.5,3.75,25.5,327.5,391.47,307.75
2017,11,6,10,0,269.0,242.0,3.7,26.0,390.0,503.23,391.77
2017,11,6,10,15,545.0,172.0,3.6,26.5,493.5,703.95,542.42
2017,11,6,10,30,821.0,102.0,3.5,27.0,597.0,902.2,677.73
2017,11,6,10,45,833.5,102.0,3.45,27.5,622.5,934.67,695.4
2017,11,6,11,0,846.0,102.0,3.4,28.0,648.0,964.61,712.47
2017,11,6,11,15,851.5,103.0,3.35,28.0,664.5,986.11,725.32
2017,11,6,11,30,857.0,104.0,3.3,28.0,681.0,1004.53,736.26
2017,11,6,11,45,862.0,103.5,3.25,28.5,690.0,1003.98,733.46
2017,11,6,12,0,867.0,103.0,3.2,29.0,699.0,1013.49,737.53
2017,11,6,12,15,866.5,103.0,3.15,29.0,699.0,1014.68,737.73
2017,11,6,12,30,866.0,103.0,3.1,29.0,699.0,1012.54,736.02
2017,11,6,12,45,862.5,103.0,3.1,29.5,690.0,1004.05,729.33
2017,11,6,13,0,859.0,103.0,3.1,30.0,681.0,992.33,720.77
2017,11,6,13,15,853.0,102.0,3.1,29.5,664.0,986.69,719.25
2017,11,6,13,30,847.0,101.0,3.1,29.0,647.0,964.75,707.14
2017,11,6,13,45,836.0,100.0,3.1,29.0,622.0,935.12,688.69
2017,11,6,14,0,825.0,99.0,3.1,29.0,597.0,902.91,668.56
2017,11,6,14,15,811.5,97.0,3.05,29.0,565.5,864.92,644.13
2017,11,6,14,30,798.0,95.0,3.0,29.0,534.0,824.93,618.24
2017,11,6,14,45,774.5,93.5,3.0,29.0,495.0,775.4,585.81
2017,11,6,15,0,751.0,92.0,3.0,29.0,456.0,725.01,552.36
2017,11,6,15,15,725.5,88.5,2.85,28.5,412.5,674.29,518.48
2017,11,6,15,30,700.0,85.0,2.7,28.0,369.0,619.79,480.45
2017,11,6,15,45,665.5,79.0,2.55,27.5,322.5,556.83,434.45
2017,11,6,16,0,631.0,73.0,2.4,27.0,276.0,495.53,388.23
2017,11,6,16,15,576.0,66.5,2.2,26.0,227.0,424.09,333.1
2017,11,6,16,30,521.0,60.0,2.0,25.0,178.0,357.05,279.26
2017,11,6,16,45,437.5,49.5,1.8,24.5,131.0,277.67,213.58
2017,11,6,17,0,354.0,39.0,1.6,24.0,84.0,206.93,153.01
2017,11,6,17,15,177.0,25.5,1.55,23.5,48.0,105.64,60.72
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,9.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.5,1.0,17.5,1.5,0.0,0.0
2017,11,7,7,0,0.0,3.0,1.0,18.0,3.0,2.36,0.0
2017,11,7,7,15,0.0,15.5,1.3,18.5,15.5,11.8,1.95
2017,11,7,7,30,0.0,28.0,1.6,19.0,28.0,21.38,11.74
2017,11,7,7,45,0.0,45.0,1.95,20.0,45.0,35.45,23.77
2017,11,7,8,0,0.0,62.0,2.3,21.0,62.0,49.86,35.93
2017,11,7,8,15,0.0,80.0,2.4,21.5,80.0,65.19,48.73
2017,11,7,8,30,0.0,98.0,2.5,22.0,98.0,80.53,61.29
2017,11,7,8,45,9.5,124.0,2.65,22.5,128.0,110.15,85.53
2017,11,7,9,0,19.0,150.0,2.8,23.0,158.0,140.83,110.26
2017,11,7,9,15,9.5,144.5,2.65,23.0,148.5,126.9,98.43
2017,11,7,9,30,0.0,139.0,2.5,23.0,139.0,113.19,86.8
2017,11,7,9,45,5.5,165.0,2.4,23.5,168.0,141.04,108.88
2017,11,7,10,0,11.0,191.0,2.3,24.0,197.0,169.63,131.16
2017,11,7,10,15,12.5,202.0,2.05,24.5,209.0,180.73,139.23
2017,11,7,10,30,14.0,213.0,1.8,25.0,221.0,192.02,147.4
2017,11,7,10,45,26.0,239.5,1.6,25.5,256.0,228.57,175.29
2017,11,7,11,0,38.0,266.0,1.4,26.0,291.0,289.36,220.71
2017,11,7,11,15,101.5,295.0,1.3,26.0,362.5,384.22,292.49
2017,11,7,11,30,165.0,324.0,1.2,26.0,434.0,505.2,379.91
2017,11,7,11,45,165.0,326.5,1.1,26.5,438.0,509.38,380.38
2017,11,7,12,0,165.0,329.0,1.0,27.0,442.0,513.05,381.43
2017,11,7,12,15,90.0,284.5,1.15,27.0,346.5,362.31,272.83
2017,11,7,12,30,15.0,240.0,1.3,27.0,251.0,217.16,163.56
2017,11,7,12,45,13.5,233.5,1.45,27.5,243.5,209.53,158.1
2017,11,7,13,0,12.0,227.0,1.6,28.0,236.0,202.0,152.24
2017,11,7,13,15,133.5,262.5,1.75,27.5,349.0,402.84,307.25
2017,11,7,13,30,255.0,298.0,1.9,27.0,462.0,582.0,439.04
2017,11,7,13,45,251.5,287.0,2.1,27.0,443.5,538.47,408.56
2017,11,7,14,0,248.0,276.0,2.3,27.0,425.0,517.46,394.96
2017,11,7,14,15,208.0,263.0,2.45,27.0,383.5,460.92,353.96
2017,11,7,14,30,168.0,250.0,2.6,27.0,342.0,406.3,313.71
2017,11,7,14,45,107.5,223.5,2.8,27.0,281.0,303.25,235.62
2017,11,7,15,0,47.0,197.0,3.0,27.0,220.0,223.87,173.57
2017,11,7,15,15,86.5,184.5,3.15,26.5,221.5,240.72,188.86
2017,11,7,15,30,126.0,172.0,3.3,26.0,223.0,269.12,212.68
2017,11,7,15,45,108.5,153.0,3.45,25.5,193.0,232.66,184.21
2017,11,7,16,0,91.0,134.0,3.6,25.0,163.0,185.79,147.01
2017,11,7,16,15,201.5,110.0,3.7,24.5,159.5,242.9,193.77
2017,11,7,16,30,312.0,86.0,3.8,24.0,156.0,274.21,217.45
2017,11,7,16,45,233.0,68.0,3.95,23.5,112.5,191.98,149.04
2017,11,7,17,0,154.0,50.0,4.1,23.0,69.0,129.25,95.64
2017,11,7,17,15,77.0,28.5,4.2,22.0,38.0,67.48,36.09
2017,11,7,17,30,0.0,7.0,4.3,21.0,7.0,5.51,0.0
2017,11,7,17,45,0.0,3.5,4.45,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.13,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.27,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,3.78,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,5.3,0.0
2017,11,8,8,15,0.0,9.5,4.5,10.0,9.5,7.21,0.64
2017,11,8,8,30,0.0,12.0,4.5,10.0,12.0,9.12,2.31
2017,11,8,8,45,0.0,55.5,4.5,10.0,55.5,42.49,31.36
2017,11,8,9,0,0.0,99.0,4.5,10.0,99.0,78.65,62.47
2017,11,8,9,15,0.0,101.0,4.55,10.0,101.0,79.66,63.14
2017,11,8,9,30,0.0,103.0,4.6,10.0,103.0,80.88,64.0
2017,11,8,9,45,0.0,85.0,4.7,10.0,85.0,65.37,50.58
2017,11,8,10,0,0.0,67.0,4.8,10.0,67.0,51.45,38.56
2017,11,8,10,15,0.0,57.5,4.9,10.0,57.5,44.14,32.22
2017,11,8,10,30,0.0,48.0,5.0,10.0,48.0,36.83,25.91
2017,11,8,10,45,0.0,85.5,5.15,10.5,85.5,65.86,50.47
2017,11,8,11,0,0.0,123.0,5.3,11.0,123.0,96.78,76.32
2017,11,8,11,15,0.0,76.0,5.2,11.0,76.0,58.53,44.02
2017,11,8,11,30,0.0,29.0,5.1,11.0,29.0,22.25,13.28
2017,11,8,11,45,1.5,105.0,5.1,11.0,106.0,83.1,64.74
2017,11,8,12,0,3.0,181.0,5.1,11.0,183.0,150.35,120.84
2017,11,8,12,15,3.0,181.5,4.95,11.0,183.5,150.78,121.1
2017,11,8,12,30,3.0,182.0,4.8,11.0,184.0,151.26,121.48
2017,11,8,12,45,1.5,145.0,4.7,11.5,146.0,117.03,92.83
2017,11,8,13,0,0.0,108.0,4.6,12.0,108.0,84.08,65.2
2017,11,8,13,15,0.0,116.0,4.5,12.0,116.0,90.8,70.9
2017,11,8,13,30,0.0,124.0,4.4,12.0,124.0,97.63,76.7
2017,11,8,13,45,0.0,112.5,4.35,12.0,112.5,87.95,68.69
2017,11,8,14,0,0.0,101.0,4.3,12.0,101.0,78.35,60.75
2017,11,8,14,15,0.0,107.5,4.2,12.0,107.5,83.93,65.58
2017,11,8,14,30,0.0,114.0,4.1,12.0,114.0,89.71,70.6
2017,11,8,14,45,0.0,105.5,4.1,12.0,105.5,82.67,64.82
2017,11,8,15,0,0.0,97.0,4.1,12.0,97.0,75.68,59.08
2017,11,8,15,15,0.0,107.5,4.05,11.5,107.5,85.46,67.7
2017,11,8,15,30,0.0,118.0,4.0,11.0,118.0,96.25,77.23
2017,11,8,15,45,0.0,102.0,3.95,11.0,102.0,82.66,65.78
2017,11,8,16,0,0.0,86.0,3.9,11.0,86.0,69.15,54.27
2017,11,8,16,15,0.0,69.5,3.8,10.5,69.5,55.23,42.33
2017,11,8,16,30,0.0,53.0,3.7,10.0,53.0,41.32,30.22
2017,11,8,16,45,0.0,38.0,3.65,10.0,38.0,29.06,19.32
2017,11,8,17,0,0.0,23.0,3.6,10.0,23.0,17.53,9.03
2017,11,8,17,15,0.0,11.5,3.55,9.5,11.5,8.73,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
