Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,38.0,86.27,43.28
2017,11,9,7,30,277.0,43.0,2.9,7.0,76.0,180.16,141.96
2017,11,9,7,45,372.5,55.5,3.1,7.5,123.0,252.51,208.3
2017,11,9,8,0,468.0,68.0,3.3,8.0,170.0,338.86,284.81
2017,11,9,8,15,234.0,64.0,3.3,8.5,115.0,221.51,187.96
2017,11,9,8,30,0.0,60.0,3.3,9.0,60.0,45.97,34.49
2017,11,9,8,45,7.5,102.5,3.35,10.0,105.5,88.32,71.15
2017,11,9,9,0,15.0,145.0,3.4,11.0,151.0,133.67,109.48
2017,11,9,9,15,7.5,145.0,3.35,11.0,148.0,126.41,102.77
2017,11,9,9,30,0.0,145.0,3.3,11.0,145.0,119.2,96.15
2017,11,9,9,45,3.5,162.5,3.25,11.5,164.5,137.46,111.16
2017,11,9,10,0,7.0,180.0,3.2,12.0,184.0,156.12,126.31
2017,11,9,10,15,12.5,199.5,3.15,12.5,207.0,178.9,144.76
2017,11,9,10,30,18.0,219.0,3.1,13.0,230.0,202.19,163.42
2017,11,9,10,45,30.0,243.0,3.05,13.5,261.5,257.81,208.18
2017,11,9,11,0,42.0,267.0,3.0,14.0,293.0,295.61,237.91
2017,11,9,11,15,23.0,226.5,2.95,14.0,241.0,213.17,170.95
2017,11,9,11,30,4.0,186.0,2.9,14.0,189.0,156.21,123.98
2017,11,9,11,45,25.5,239.0,2.85,14.5,256.5,248.34,198.96
2017,11,9,12,0,47.0,292.0,2.8,15.0,324.0,328.13,261.93
2017,11,9,12,15,37.5,280.5,2.75,15.0,306.5,305.61,243.55
2017,11,9,12,30,28.0,269.0,2.7,15.0,289.0,283.28,225.65
2017,11,9,12,45,84.0,293.5,2.7,15.5,350.0,367.34,293.37
2017,11,9,13,0,140.0,318.0,2.7,16.0,411.0,475.17,376.88
2017,11,9,13,15,119.0,307.0,2.65,16.0,384.5,440.34,349.34
2017,11,9,13,30,98.0,296.0,2.6,16.0,358.0,383.07,305.28
2017,11,9,13,45,59.0,259.0,2.55,16.5,296.0,303.22,241.88
2017,11,9,14,0,20.0,222.0,2.5,17.0,234.0,207.01,164.38
2017,11,9,14,15,16.0,206.0,2.45,16.5,215.0,188.39,150.09
2017,11,9,14,30,12.0,190.0,2.4,16.0,196.0,170.14,135.76
2017,11,9,14,45,6.0,149.5,2.35,16.0,152.5,127.28,100.81
2017,11,9,15,0,0.0,109.0,2.3,16.0,109.0,86.22,66.88
2017,11,9,15,15,226.0,119.5,2.25,15.5,209.5,305.94,254.04
2017,11,9,15,30,452.0,130.0,2.2,15.0,310.0,487.94,400.99
2017,11,9,15,45,496.5,113.0,2.15,15.0,287.5,477.5,391.92
2017,11,9,16,0,541.0,96.0,2.1,15.0,265.0,466.67,382.69
2017,11,9,16,15,481.5,86.0,1.9,14.5,216.5,389.29,319.36
2017,11,9,16,30,422.0,76.0,1.7,14.0,168.0,322.21,262.66
2017,11,9,16,45,335.0,61.0,1.55,14.0,121.5,242.71,194.11
2017,11,9,17,0,248.0,46.0,1.4,14.0,75.0,172.82,132.09
2017,11,9,17,15,124.0,23.0,1.3,13.0,37.5,84.0,42.33
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.05,7.5,35.5,78.63,34.49
2017,11,10,7,30,226.0,45.0,2.0,8.0,71.0,162.66,127.0
2017,11,10,7,45,321.5,59.0,2.0,8.5,117.0,233.88,191.53
2017,11,10,8,0,417.0,73.0,2.0,9.0,163.0,315.78,263.29
2017,11,10,8,15,477.0,83.5,2.0,9.5,211.0,383.34,321.43
2017,11,10,8,30,537.0,94.0,2.0,10.0,259.0,461.4,385.86
2017,11,10,8,45,586.0,100.0,2.05,11.0,307.0,528.94,439.11
2017,11,10,9,0,635.0,106.0,2.1,12.0,355.0,599.3,492.59
2017,11,10,9,15,337.5,147.5,2.1,12.5,281.5,422.15,349.08
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,211.0,171.77
2017,11,10,9,45,64.0,213.5,2.1,13.5,246.5,257.58,210.27
2017,11,10,10,0,88.0,238.0,2.1,14.0,285.0,306.05,248.78
2017,11,10,10,15,60.5,237.5,2.05,14.5,270.5,281.16,226.91
2017,11,10,10,30,33.0,237.0,2.0,15.0,256.0,255.07,204.38
2017,11,10,10,45,24.5,232.0,1.95,15.5,246.5,220.85,176.21
2017,11,10,11,0,16.0,227.0,1.9,16.0,237.0,207.35,164.6
2017,11,10,11,15,123.5,269.5,1.85,16.0,350.5,402.7,321.08
2017,11,10,11,30,231.0,312.0,1.8,16.0,464.0,560.25,440.64
2017,11,10,11,45,183.0,318.0,1.8,16.5,439.5,520.5,407.52
2017,11,10,12,0,135.0,324.0,1.8,17.0,415.0,479.44,374.78
2017,11,10,12,15,109.0,318.5,1.75,17.0,392.0,422.28,331.44
2017,11,10,12,30,83.0,313.0,1.7,17.0,369.0,389.39,305.87
2017,11,10,12,45,47.0,266.5,1.7,17.5,298.0,300.41,236.41
2017,11,10,13,0,11.0,220.0,1.7,18.0,227.0,195.09,152.76
2017,11,10,13,15,6.0,194.0,1.65,18.0,198.0,165.91,129.78
2017,11,10,13,30,1.0,168.0,1.6,18.0,169.0,137.43,106.93
2017,11,10,13,45,6.0,185.5,1.55,18.5,189.5,158.66,124.17
2017,11,10,14,0,11.0,203.0,1.5,19.0,210.0,180.46,141.65
2017,11,10,14,15,6.0,184.0,1.45,19.0,188.0,158.42,124.02
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,136.86,106.79
2017,11,10,14,45,0.5,156.5,1.4,19.0,157.0,129.46,101.09
2017,11,10,15,0,0.0,148.0,1.4,19.0,148.0,122.23,95.49
2017,11,10,15,15,0.0,111.0,1.4,18.5,111.0,88.82,68.52
2017,11,10,15,30,0.0,74.0,1.4,18.0,74.0,56.81,42.23
2017,11,10,15,45,290.0,79.0,1.4,18.0,169.0,300.77,248.01
2017,11,10,16,0,580.0,84.0,1.4,18.0,264.0,480.49,388.43
2017,11,10,16,15,521.0,75.5,1.25,17.5,215.5,406.55,327.53
2017,11,10,16,30,462.0,67.0,1.1,17.0,167.0,337.33,270.27
2017,11,10,16,45,374.5,54.0,0.95,16.5,121.0,253.94,200.13
2017,11,10,17,0,287.0,41.0,0.8,16.0,75.0,183.75,138.54
2017,11,10,17,15,143.5,20.5,0.8,15.5,37.5,87.48,40.28
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,159.0,18.0,2.05,12.5,35.5,91.57,33.45
2017,11,11,7,30,318.0,36.0,2.3,13.0,71.0,191.87,146.65
2017,11,11,7,45,410.5,46.5,2.6,13.5,117.0,265.0,213.16
2017,11,11,8,0,503.0,57.0,2.9,14.0,163.0,347.79,285.42
2017,11,11,8,15,263.5,85.5,3.05,14.5,142.0,251.17,208.26
2017,11,11,8,30,24.0,114.0,3.2,15.0,121.0,122.92,99.07
2017,11,11,8,45,360.5,97.5,3.35,15.5,236.5,369.43,308.27
2017,11,11,9,0,697.0,81.0,3.5,16.0,352.0,616.56,506.12
2017,11,11,9,15,724.0,85.0,3.6,16.5,395.5,672.57,546.07
2017,11,11,9,30,751.0,89.0,3.7,17.0,439.0,724.87,582.98
2017,11,11,9,45,769.5,92.0,3.8,18.0,476.5,772.74,614.79
2017,11,11,10,0,788.0,95.0,3.9,19.0,514.0,819.48,645.16
2017,11,11,10,15,801.5,97.5,3.95,19.5,545.5,859.76,671.41
2017,11,11,10,30,815.0,100.0,4.0,20.0,577.0,898.09,696.03
2017,11,11,10,45,411.5,151.5,4.05,20.5,392.5,587.3,465.91
2017,11,11,11,0,8.0,203.0,4.1,21.0,208.0,176.82,137.19
2017,11,11,11,15,8.5,208.0,4.1,21.0,213.5,181.7,141.57
2017,11,11,11,30,9.0,213.0,4.1,21.0,219.0,186.67,145.4
2017,11,11,11,45,105.0,267.5,4.2,21.5,338.0,384.74,302.92
2017,11,11,12,0,201.0,322.0,4.3,22.0,457.0,545.21,425.14
2017,11,11,12,15,110.0,284.5,4.35,22.0,358.5,409.73,320.26
2017,11,11,12,30,19.0,247.0,4.4,22.0,260.0,229.17,178.19
2017,11,11,12,45,11.0,215.0,4.45,22.0,222.5,190.42,147.81
2017,11,11,13,0,3.0,183.0,4.5,22.0,185.0,152.74,117.75
2017,11,11,13,15,4.0,187.0,4.5,22.0,190.0,157.62,121.82
2017,11,11,13,30,5.0,191.0,4.5,22.0,195.0,162.61,125.97
2017,11,11,13,45,11.0,202.5,4.55,22.0,209.5,179.66,139.98
2017,11,11,14,0,17.0,214.0,4.6,22.0,224.0,197.01,154.21
2017,11,11,14,15,387.0,159.5,4.55,22.0,366.5,552.63,441.93
2017,11,11,14,30,757.0,105.0,4.5,22.0,509.0,810.94,635.64
2017,11,11,14,45,379.5,129.5,4.5,22.0,332.5,485.28,389.51
2017,11,11,15,0,2.0,154.0,4.5,22.0,156.0,129.82,100.57
2017,11,11,15,15,326.0,123.0,4.35,22.0,251.5,406.67,330.43
2017,11,11,15,30,650.0,92.0,4.2,22.0,347.0,598.17,481.62
2017,11,11,15,45,607.5,86.5,4.05,22.0,300.5,532.51,429.33
2017,11,11,16,0,565.0,81.0,3.9,22.0,254.0,469.2,378.8
2017,11,11,16,15,505.0,72.5,3.45,21.5,206.5,395.5,318.87
2017,11,11,16,30,445.0,64.0,3.0,21.0,159.0,326.73,261.18
2017,11,11,16,45,352.0,52.0,2.55,20.5,114.5,242.07,189.59
2017,11,11,17,0,259.0,40.0,2.1,20.0,70.0,171.96,128.09
2017,11,11,17,15,129.5,20.0,1.95,19.5,35.0,81.92,33.37
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,19.0,1.35,15.0,32.5,77.7,20.54
2017,11,12,7,30,250.0,38.0,1.5,15.0,65.0,165.41,124.53
2017,11,12,7,45,346.5,49.5,1.7,15.5,109.0,235.63,187.48
2017,11,12,8,0,443.0,61.0,1.9,16.0,153.0,321.21,260.75
2017,11,12,8,15,504.5,69.0,1.8,16.5,200.0,389.96,318.29
2017,11,12,8,30,566.0,77.0,1.7,17.0,247.0,463.82,377.55
2017,11,12,8,45,603.0,84.0,1.65,17.5,292.5,524.99,424.7
2017,11,12,9,0,640.0,91.0,1.6,18.0,338.0,588.15,471.54
2017,11,12,9,15,320.0,78.5,1.55,18.5,202.0,348.26,283.67
2017,11,12,9,30,0.0,66.0,1.5,19.0,66.0,50.63,36.47
2017,11,12,9,45,0.0,64.5,1.45,19.5,64.5,49.49,35.61
2017,11,12,10,0,0.0,63.0,1.4,20.0,63.0,48.35,34.5
2017,11,12,10,15,17.0,149.0,1.4,20.5,159.0,136.03,106.31
2017,11,12,10,30,34.0,235.0,1.4,21.0,255.0,254.9,199.78
2017,11,12,10,45,113.5,265.0,1.4,21.5,335.0,385.87,300.91
2017,11,12,11,0,193.0,295.0,1.4,22.0,415.0,499.39,384.98
2017,11,12,11,15,101.0,252.5,1.45,22.0,315.5,362.52,280.68
2017,11,12,11,30,9.0,210.0,1.5,22.0,216.0,184.05,141.49
2017,11,12,11,45,14.0,228.0,1.55,22.5,237.5,206.08,159.03
2017,11,12,12,0,19.0,246.0,1.6,23.0,259.0,228.5,176.13
2017,11,12,12,15,14.0,231.0,1.7,23.0,240.5,208.82,160.72
2017,11,12,12,30,9.0,216.0,1.8,23.0,222.0,189.45,145.6
2017,11,12,12,45,22.0,242.0,1.9,23.5,256.0,227.75,175.68
2017,11,12,13,0,35.0,268.0,2.0,24.0,290.0,291.16,224.32
2017,11,12,13,15,74.0,280.5,2.05,24.0,327.0,344.24,265.95
2017,11,12,13,30,113.0,293.0,2.1,24.0,364.0,396.64,306.61
2017,11,12,13,45,110.0,281.0,2.15,24.0,348.0,379.13,293.68
2017,11,12,14,0,107.0,269.0,2.2,24.0,332.0,361.69,281.1
2017,11,12,14,15,64.5,235.5,2.25,24.0,273.0,283.87,221.15
2017,11,12,14,30,22.0,202.0,2.3,24.0,214.0,191.64,148.74
2017,11,12,14,45,327.5,162.0,2.35,24.0,315.5,457.98,363.35
2017,11,12,15,0,633.0,122.0,2.4,24.0,417.0,675.53,527.81
2017,11,12,15,15,602.5,116.5,2.35,23.5,375.0,619.08,486.06
2017,11,12,15,30,572.0,111.0,2.3,23.0,333.0,563.27,445.77
2017,11,12,15,45,529.5,103.0,2.3,23.0,288.0,491.69,391.8
2017,11,12,16,0,487.0,95.0,2.3,23.0,243.0,430.53,344.07
2017,11,12,16,15,426.5,84.0,2.0,22.5,197.0,358.91,286.6
2017,11,12,16,30,366.0,73.0,1.7,22.0,151.0,292.91,231.99
2017,11,12,16,45,283.0,58.0,1.45,21.5,108.0,217.93,169.16
2017,11,12,17,0,200.0,43.0,1.2,21.0,65.0,152.23,112.19
2017,11,12,17,15,100.0,21.5,1.15,20.5,32.5,73.62,25.91
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.35,14.5,32.5,81.31,12.88
2017,11,13,7,30,279.0,36.0,1.6,15.0,65.0,176.54,132.33
2017,11,13,7,45,372.0,47.5,1.9,15.5,109.5,248.99,198.01
2017,11,13,8,0,465.0,59.0,2.2,16.0,154.0,331.19,268.99
2017,11,13,8,15,271.0,89.0,2.15,16.0,148.0,261.12,214.55
2017,11,13,8,30,77.0,119.0,2.1,16.0,142.0,163.06,132.82
2017,11,13,8,45,93.0,140.0,2.1,16.5,172.5,197.61,161.75
2017,11,13,9,0,109.0,161.0,2.1,17.0,203.0,248.28,202.72
2017,11,13,9,15,178.5,177.5,2.05,17.5,255.5,322.07,262.48
2017,11,13,9,30,248.0,194.0,2.0,18.0,308.0,419.26,338.4
2017,11,13,9,45,225.0,215.0,2.0,19.0,325.0,413.92,331.44
2017,11,13,10,0,202.0,236.0,2.0,20.0,342.0,424.27,336.72
2017,11,13,10,15,279.0,239.0,1.95,20.5,395.0,522.71,410.79
2017,11,13,10,30,356.0,242.0,1.9,21.0,448.0,605.17,470.58
2017,11,13,10,45,411.0,238.5,1.85,21.5,486.0,662.19,510.31
2017,11,13,11,0,466.0,235.0,1.8,22.0,524.0,743.62,565.73
2017,11,13,11,15,408.5,259.0,1.8,22.5,517.0,698.88,531.1
2017,11,13,11,30,351.0,283.0,1.8,23.0,510.0,674.15,511.02
2017,11,13,11,45,372.0,281.5,1.85,23.5,525.0,697.24,526.94
2017,11,13,12,0,393.0,280.0,1.9,24.0,540.0,719.22,541.62
2017,11,13,12,15,372.5,285.5,1.9,24.0,532.0,705.41,531.24
2017,11,13,12,30,352.0,291.0,1.9,24.0,524.0,690.13,520.2
2017,11,13,12,45,329.5,292.0,1.95,24.0,508.0,666.45,503.73
2017,11,13,13,0,307.0,293.0,2.0,24.0,492.0,641.83,486.58
2017,11,13,13,15,411.0,255.0,1.95,24.0,514.5,697.54,529.14
2017,11,13,13,30,515.0,217.0,1.9,24.0,537.0,773.38,583.59
2017,11,13,13,45,410.5,235.5,1.9,24.0,484.0,681.43,517.35
2017,11,13,14,0,306.0,254.0,1.9,24.0,431.0,573.46,439.8
2017,11,13,14,15,286.5,242.0,1.9,24.0,401.0,533.91,412.31
2017,11,13,14,30,267.0,230.0,1.9,24.0,371.0,494.68,384.18
2017,11,13,14,45,276.0,210.5,1.9,24.0,347.0,471.28,368.23
2017,11,13,15,0,285.0,191.0,1.9,24.0,323.0,446.55,350.93
2017,11,13,15,15,267.5,176.0,1.85,23.5,290.5,405.52,320.86
2017,11,13,15,30,250.0,161.0,1.8,23.0,258.0,365.46,290.96
2017,11,13,15,45,370.5,127.5,1.8,23.0,250.0,412.81,329.37
2017,11,13,16,0,491.0,94.0,1.8,23.0,242.0,433.01,345.24
2017,11,13,16,15,431.5,83.0,1.6,22.5,196.0,361.73,287.99
2017,11,13,16,30,372.0,72.0,1.4,22.0,150.0,295.95,233.87
2017,11,13,16,45,292.0,56.5,1.2,21.5,107.0,221.35,171.49
2017,11,13,17,0,212.0,41.0,1.0,21.0,64.0,155.65,114.31
2017,11,13,17,15,106.0,20.5,1.0,20.0,32.0,74.48,22.35
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,143.0,17.0,2.2,14.5,31.5,83.63,1.91
2017,11,14,7,30,286.0,34.0,2.6,15.0,63.0,178.18,132.98
2017,11,14,7,45,386.5,44.5,3.0,15.5,108.0,253.37,201.93
2017,11,14,8,0,487.0,55.0,3.4,16.0,153.0,339.12,276.51
2017,11,14,8,15,547.0,62.5,3.55,16.5,201.0,408.43,335.99
2017,11,14,8,30,607.0,70.0,3.7,17.0,249.0,482.74,397.45
2017,11,14,8,45,649.5,74.5,3.85,18.0,295.5,546.45,447.74
2017,11,14,9,0,692.0,79.0,4.0,19.0,342.0,612.53,498.05
2017,11,14,9,15,719.5,83.0,4.05,19.5,385.0,668.64,538.77
2017,11,14,9,30,747.0,87.0,4.1,20.0,428.0,721.07,575.46
2017,11,14,9,45,768.0,89.5,4.2,21.0,466.0,770.26,608.06
2017,11,14,10,0,789.0,92.0,4.3,22.0,504.0,818.5,639.31
2017,11,14,10,15,803.0,94.5,4.35,22.5,535.0,859.23,665.71
2017,11,14,10,30,817.0,97.0,4.4,23.0,566.0,898.04,690.51
2017,11,14,10,45,828.0,98.0,4.5,23.5,591.0,930.09,710.68
2017,11,14,11,0,839.0,99.0,4.6,24.0,616.0,959.63,729.27
2017,11,14,11,15,845.0,100.0,4.6,24.0,632.5,981.53,743.3
2017,11,14,11,30,851.0,101.0,4.6,24.0,649.0,1000.42,755.4
2017,11,14,11,45,851.5,102.5,4.7,24.5,657.0,1011.23,761.5
2017,11,14,12,0,852.0,104.0,4.8,25.0,665.0,1018.75,765.57
2017,11,14,12,15,575.0,203.0,4.8,25.0,582.0,846.13,646.0
2017,11,14,12,30,298.0,302.0,4.8,25.0,499.0,648.39,498.0
2017,11,14,12,45,570.5,203.0,4.85,25.5,573.5,837.13,641.02
2017,11,14,13,0,843.0,104.0,4.9,26.0,648.0,997.3,750.64
2017,11,14,13,15,579.5,189.0,4.9,26.0,558.5,816.6,624.7
2017,11,14,13,30,316.0,274.0,4.9,26.0,469.0,620.44,478.35
2017,11,14,13,45,560.5,188.0,4.9,26.0,518.0,774.34,597.69
2017,11,14,14,0,805.0,102.0,4.9,26.0,567.0,895.58,684.26
2017,11,14,14,15,791.0,99.5,4.85,26.0,536.0,857.38,657.59
2017,11,14,14,30,777.0,97.0,4.8,26.0,505.0,817.27,630.41
2017,11,14,14,45,747.0,97.0,4.75,26.0,466.0,769.63,597.6
2017,11,14,15,0,717.0,97.0,4.7,26.0,427.0,717.13,560.89
2017,11,14,15,15,689.0,93.0,4.6,25.5,384.5,661.49,522.17
2017,11,14,15,30,661.0,89.0,4.5,25.0,342.0,606.2,482.14
2017,11,14,15,45,618.0,83.5,4.4,25.0,296.0,539.75,430.95
2017,11,14,16,0,575.0,78.0,4.3,25.0,250.0,475.67,380.32
2017,11,14,16,15,515.0,69.5,3.85,24.0,202.5,401.41,321.06
2017,11,14,16,30,455.0,61.0,3.4,23.0,155.0,332.06,263.7
2017,11,14,16,45,363.5,49.0,3.0,22.5,111.0,249.95,194.3
2017,11,14,17,0,272.0,37.0,2.6,22.0,67.0,176.51,129.63
2017,11,14,17,15,136.0,18.5,2.45,21.5,33.5,82.64,20.28
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,72.7,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,157.81,115.87
2017,11,15,7,45,334.5,48.5,3.35,17.5,103.0,230.96,182.57
2017,11,15,8,0,437.0,61.0,3.5,18.0,147.0,319.23,258.4
2017,11,15,8,15,218.5,49.5,3.55,18.5,92.5,197.38,161.37
2017,11,15,8,30,0.0,38.0,3.6,19.0,38.0,29.0,18.82
2017,11,15,8,45,0.0,49.0,3.7,20.0,49.0,37.47,25.87
2017,11,15,9,0,0.0,60.0,3.8,21.0,60.0,45.96,32.77
2017,11,15,9,15,9.5,114.5,3.75,21.0,119.0,99.96,77.59
2017,11,15,9,30,19.0,169.0,3.7,21.0,178.0,159.58,126.18
2017,11,15,9,45,26.0,188.0,3.7,21.5,201.0,183.21,144.78
2017,11,15,10,0,33.0,207.0,3.7,22.0,224.0,225.92,178.33
2017,11,15,10,15,16.5,161.0,3.6,22.5,169.5,147.14,114.42
2017,11,15,10,30,0.0,115.0,3.5,23.0,115.0,90.44,67.93
2017,11,15,10,45,0.0,104.0,3.45,23.5,104.0,80.92,60.07
2017,11,15,11,0,0.0,93.0,3.4,24.0,93.0,71.69,52.44
2017,11,15,11,15,0.0,95.5,3.25,24.0,95.5,73.75,54.04
2017,11,15,11,30,0.0,98.0,3.1,24.0,98.0,75.81,55.64
2017,11,15,11,45,0.0,106.0,3.0,24.5,106.0,82.47,60.79
2017,11,15,12,0,0.0,114.0,2.9,25.0,114.0,89.18,65.97
2017,11,15,12,15,0.0,110.5,2.7,25.0,110.5,86.23,63.6
2017,11,15,12,30,0.0,107.0,2.5,25.0,107.0,83.3,61.28
2017,11,15,12,45,0.0,118.5,2.35,25.5,118.5,93.0,68.87
2017,11,15,13,0,0.0,130.0,2.2,26.0,130.0,102.9,76.57
2017,11,15,13,15,0.5,149.5,2.0,26.0,149.5,120.6,90.57
2017,11,15,13,30,1.0,169.0,1.8,26.0,169.0,138.95,105.02
2017,11,15,13,45,1.5,170.0,1.65,26.5,170.5,140.75,106.31
2017,11,15,14,0,2.0,171.0,1.5,27.0,172.0,142.69,107.77
2017,11,15,14,15,1.0,165.5,1.3,27.0,166.0,137.32,103.68
2017,11,15,14,30,0.0,160.0,1.1,27.0,160.0,132.15,99.76
2017,11,15,14,45,1.0,155.5,0.95,27.0,156.0,129.87,98.22
2017,11,15,15,0,2.0,151.0,0.8,27.0,152.0,127.78,96.82
2017,11,15,15,15,1.0,136.5,0.65,26.5,137.0,114.5,86.68
2017,11,15,15,30,0.0,122.0,0.5,26.0,122.0,101.44,76.63
2017,11,15,15,45,274.0,102.5,0.4,26.0,183.5,304.6,240.79
2017,11,15,16,0,548.0,83.0,0.3,26.0,245.0,464.93,359.02
2017,11,15,16,15,487.0,74.0,0.3,25.0,198.5,390.62,301.62
2017,11,15,16,30,426.0,65.0,0.3,24.0,152.0,318.34,245.69
2017,11,15,16,45,331.5,52.0,0.3,23.5,108.0,236.6,179.81
2017,11,15,17,0,237.0,39.0,0.3,23.0,64.0,165.44,119.15
2017,11,15,17,15,118.5,19.5,0.35,22.5,32.0,77.9,13.69
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,113.0,17.5,0.5,18.0,28.0,70.75,0.0
2017,11,16,7,30,226.0,35.0,0.5,18.0,56.0,154.78,111.47
2017,11,16,7,45,330.0,46.5,0.5,18.5,99.5,226.98,176.38
2017,11,16,8,0,434.0,58.0,0.5,19.0,143.0,315.25,249.57
2017,11,16,8,15,497.0,66.5,0.6,19.5,189.5,384.94,306.62
2017,11,16,8,30,560.0,75.0,0.7,20.0,236.0,459.93,365.73
2017,11,16,8,45,602.0,81.5,0.85,20.5,281.5,523.59,414.58
2017,11,16,9,0,644.0,88.0,1.0,21.0,327.0,589.69,463.72
2017,11,16,9,15,674.0,92.5,1.15,21.5,369.5,646.44,504.34
2017,11,16,9,30,704.0,97.0,1.3,22.0,412.0,703.8,543.67
2017,11,16,9,45,727.5,99.5,1.45,22.5,450.0,753.6,576.95
2017,11,16,10,0,751.0,102.0,1.6,23.0,488.0,802.79,609.38
2017,11,16,10,15,518.5,176.0,1.7,23.0,450.5,691.07,529.64
2017,11,16,10,30,286.0,250.0,1.8,23.0,413.0,551.4,424.99
2017,11,16,10,45,287.0,262.5,1.9,23.5,431.5,573.58,440.93
2017,11,16,11,0,288.0,275.0,2.0,24.0,450.0,594.87,454.95
2017,11,16,11,15,148.0,240.5,2.05,24.5,331.0,397.7,307.16
2017,11,16,11,30,8.0,206.0,2.1,25.0,212.0,180.09,137.13
2017,11,16,11,45,139.0,255.0,2.2,25.5,346.0,407.94,315.1
2017,11,16,12,0,270.0,304.0,2.3,26.0,480.0,623.44,472.02
2017,11,16,12,15,309.5,295.5,2.3,26.0,497.5,654.7,493.62
2017,11,16,12,30,349.0,287.0,2.3,26.0,515.0,684.78,515.59
2017,11,16,12,45,577.0,203.0,2.35,26.5,574.5,845.06,630.67
2017,11,16,13,0,805.0,119.0,2.4,27.0,634.0,977.8,716.96
2017,11,16,13,15,799.0,118.0,2.35,27.0,618.0,959.94,704.08
2017,11,16,13,30,793.0,117.0,2.3,27.0,602.0,939.18,690.92
2017,11,16,13,45,790.0,112.0,2.3,27.5,579.5,914.1,674.15
2017,11,16,14,0,787.0,107.0,2.3,28.0,557.0,886.25,655.66
2017,11,16,14,15,772.5,104.5,2.3,27.5,526.5,848.13,632.83
2017,11,16,14,30,758.0,102.0,2.3,27.0,496.0,808.17,608.51
2017,11,16,14,45,735.5,99.5,2.3,27.0,458.5,765.2,580.58
2017,11,16,15,0,713.0,97.0,2.3,27.0,421.0,716.17,548.0
2017,11,16,15,15,684.5,92.5,2.15,26.5,379.0,659.78,509.77
2017,11,16,15,30,656.0,88.0,2.0,26.0,337.0,603.8,470.41
2017,11,16,15,45,613.5,82.5,1.95,26.0,291.0,537.92,421.49
2017,11,16,16,0,571.0,77.0,1.9,26.0,245.0,474.37,372.82
2017,11,16,16,15,510.5,68.5,1.7,25.5,198.0,399.92,314.38
2017,11,16,16,30,450.0,60.0,1.5,25.0,151.0,330.43,257.84
2017,11,16,16,45,359.0,48.0,1.3,24.5,107.5,248.59,190.16
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,175.52,126.45
2017,11,16,17,15,134.0,18.0,1.2,23.5,32.0,81.61,8.9
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,118.5,17.0,3.75,19.0,28.0,71.84,0.0
2017,11,17,7,30,237.0,34.0,3.9,19.0,56.0,158.75,113.45
2017,11,17,7,45,339.5,46.5,4.05,19.5,99.5,234.0,183.27
2017,11,17,8,0,442.0,59.0,4.2,20.0,143.0,320.55,257.64
2017,11,17,8,15,506.0,67.5,4.5,20.5,190.5,391.4,318.17
2017,11,17,8,30,570.0,76.0,4.8,21.0,238.0,467.53,381.19
2017,11,17,8,45,618.0,80.5,5.1,21.5,284.5,533.57,434.55
2017,11,17,9,0,666.0,85.0,5.4,22.0,331.0,602.38,488.64
2017,11,17,9,15,333.0,77.0,5.55,22.5,200.0,358.25,293.3
2017,11,17,9,30,0.0,69.0,5.7,23.0,69.0,52.94,37.94
2017,11,17,9,45,91.5,149.5,5.85,24.0,196.5,229.75,183.62
2017,11,17,10,0,183.0,230.0,6.0,25.0,324.0,403.59,320.58
2017,11,17,10,15,212.0,243.0,6.0,25.5,358.0,448.92,354.56
2017,11,17,10,30,241.0,256.0,6.0,26.0,392.0,495.53,389.32
2017,11,17,10,45,537.5,179.0,6.05,26.5,499.5,741.94,578.62
2017,11,17,11,0,834.0,102.0,6.1,27.0,607.0,959.55,732.03
2017,11,17,11,15,840.0,103.0,6.05,27.0,623.5,981.44,745.06
2017,11,17,11,30,846.0,104.0,6.0,27.0,640.0,1000.36,757.1
2017,11,17,11,45,550.0,204.5,6.0,27.5,555.0,819.0,627.03
2017,11,17,12,0,254.0,305.0,6.0,28.0,470.0,584.29,448.66
2017,11,17,12,15,339.5,285.0,5.95,28.0,506.0,674.01,517.03
2017,11,17,12,30,425.0,265.0,5.9,28.0,542.0,760.67,580.94
2017,11,17,12,45,629.5,187.0,5.9,28.5,590.5,891.13,676.72
2017,11,17,13,0,834.0,109.0,5.9,29.0,639.0,996.21,747.88
2017,11,17,13,15,827.5,108.0,5.85,29.0,623.0,977.58,734.82
2017,11,17,13,30,821.0,107.0,5.8,29.0,607.0,955.99,720.53
2017,11,17,13,45,816.0,103.5,5.75,29.0,584.0,930.14,703.39
2017,11,17,14,0,811.0,100.0,5.7,29.0,561.0,901.55,684.41
2017,11,17,14,15,797.0,97.5,5.65,29.0,530.0,863.36,658.69
2017,11,17,14,30,783.0,95.0,5.6,29.0,499.0,823.24,631.52
2017,11,17,14,45,759.0,93.5,5.6,29.0,461.5,774.1,597.88
2017,11,17,15,0,735.0,92.0,5.6,29.0,424.0,729.03,566.8
2017,11,17,15,15,707.5,87.5,5.45,28.5,381.5,672.64,527.44
2017,11,17,15,30,680.0,83.0,5.3,28.0,339.0,616.55,487.29
2017,11,17,15,45,644.5,76.5,5.2,28.0,293.5,553.34,438.8
2017,11,17,16,0,609.0,70.0,5.1,28.0,248.0,491.88,390.31
2017,11,17,16,15,550.0,62.5,4.8,27.0,201.0,417.7,331.41
2017,11,17,16,30,491.0,55.0,4.5,26.0,154.0,348.33,274.23
2017,11,17,16,45,402.0,44.0,4.2,25.5,109.5,266.35,205.05
2017,11,17,17,0,313.0,33.0,3.9,25.0,65.0,193.74,139.85
2017,11,17,17,15,156.5,16.5,3.9,24.5,32.5,90.85,3.77
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.5,3.9,18.5,26.5,51.06,0.0
2017,11,18,7,30,209.0,35.0,3.9,19.0,53.0,149.3,105.18
2017,11,18,7,45,313.0,48.5,3.95,19.5,96.5,222.81,174.13
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,308.26,247.54
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.5,381.67,309.83
2017,11,18,8,30,547.0,81.0,4.4,21.0,235.0,458.5,373.1
2017,11,18,8,45,605.5,84.5,4.65,22.0,283.0,529.84,429.63
2017,11,18,9,0,664.0,88.0,4.9,23.0,331.0,604.67,487.06
2017,11,18,9,15,695.5,92.5,5.55,23.5,374.5,663.43,532.28
2017,11,18,9,30,727.0,97.0,6.2,24.0,418.0,722.84,576.57
2017,11,18,9,45,765.5,95.0,6.85,24.5,459.5,775.59,615.32
2017,11,18,10,0,804.0,93.0,7.5,25.0,501.0,834.04,657.95
2017,11,18,10,15,820.0,95.0,7.8,25.0,533.5,876.49,688.64
2017,11,18,10,30,836.0,97.0,8.1,25.0,566.0,917.09,717.98
2017,11,18,10,45,855.5,95.5,8.4,25.5,593.5,954.78,743.7
2017,11,18,11,0,875.0,94.0,8.7,26.0,621.0,990.19,767.72
2017,11,18,11,15,882.0,95.0,8.65,25.5,639.0,1001.18,776.0
2017,11,18,11,30,889.0,96.0,8.6,25.0,657.0,1021.32,791.13
2017,11,18,11,45,902.0,92.5,8.6,25.0,668.5,1039.09,803.29
2017,11,18,12,0,915.0,89.0,8.6,25.0,680.0,1053.66,813.32
2017,11,18,12,15,916.0,89.0,8.55,24.5,680.5,1056.81,816.81
2017,11,18,12,30,917.0,89.0,8.5,24.0,681.0,1056.51,818.07
2017,11,18,12,45,919.0,86.5,8.5,24.0,674.5,1050.74,814.22
2017,11,18,13,0,921.0,84.0,8.5,24.0,668.0,1041.5,808.08
2017,11,18,13,15,916.0,83.5,8.45,23.5,652.0,1024.27,797.76
2017,11,18,13,30,911.0,83.0,8.4,23.0,636.0,1003.84,785.26
2017,11,18,13,45,906.0,80.5,8.35,23.0,612.0,977.89,767.28
2017,11,18,14,0,901.0,78.0,8.3,23.0,588.0,948.97,747.22
2017,11,18,14,15,889.0,76.5,8.2,22.5,556.5,912.13,722.58
2017,11,18,14,30,877.0,75.0,8.1,22.0,525.0,873.06,696.14
2017,11,18,14,45,861.5,72.0,8.0,22.0,487.5,827.18,663.03
2017,11,18,15,0,846.0,69.0,7.9,22.0,450.0,788.03,634.77
2017,11,18,15,15,822.0,66.5,7.75,21.5,406.0,732.77,594.87
2017,11,18,15,30,798.0,64.0,7.6,21.0,362.0,677.18,553.96
2017,11,18,15,45,766.0,59.5,7.45,20.5,315.0,613.73,505.42
2017,11,18,16,0,734.0,55.0,7.3,20.0,268.0,551.38,454.77
2017,11,18,16,15,679.0,49.5,7.0,19.5,218.0,475.87,391.4
2017,11,18,16,30,624.0,44.0,6.7,19.0,168.0,404.42,329.16
2017,11,18,16,45,536.5,36.0,6.45,18.5,120.5,319.29,253.94
2017,11,18,17,0,449.0,28.0,6.2,18.0,73.0,242.67,180.55
2017,11,18,17,15,224.5,14.0,6.0,17.5,36.5,113.23,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
