Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,10.0,16.5,41.54,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,33.0,117.72,37.59
2017,11,29,7,45,310.0,34.5,3.8,10.5,74.0,210.05,164.33
2017,11,29,8,0,437.0,47.0,4.0,11.0,115.0,306.83,252.35
2017,11,29,8,15,512.0,55.5,4.1,11.5,162.0,383.02,320.3
2017,11,29,8,30,587.0,64.0,4.2,12.0,209.0,465.73,391.46
2017,11,29,8,45,639.0,69.0,4.3,13.0,256.0,535.21,448.74
2017,11,29,9,0,691.0,74.0,4.4,14.0,303.0,607.92,506.39
2017,11,29,9,15,723.5,78.0,4.35,14.5,346.5,667.56,550.87
2017,11,29,9,30,756.0,82.0,4.3,15.0,390.0,723.28,590.85
2017,11,29,9,45,781.0,84.5,4.25,15.5,429.5,776.19,627.64
2017,11,29,10,0,806.0,87.0,4.2,16.0,469.0,828.44,663.25
2017,11,29,10,15,822.0,89.5,4.15,16.5,501.5,871.68,691.59
2017,11,29,10,30,838.0,92.0,4.1,17.0,534.0,913.14,718.25
2017,11,29,10,45,851.0,93.0,4.1,17.5,560.0,947.94,740.12
2017,11,29,11,0,864.0,94.0,4.1,18.0,586.0,980.33,760.16
2017,11,29,11,15,871.0,95.0,4.0,18.5,604.0,1004.18,773.51
2017,11,29,11,30,878.0,96.0,3.9,19.0,622.0,1025.05,784.83
2017,11,29,11,45,884.5,95.5,3.85,19.5,632.5,1040.46,792.79
2017,11,29,12,0,891.0,95.0,3.8,20.0,643.0,1039.41,789.71
2017,11,29,12,15,891.5,95.0,3.75,20.0,644.5,1042.66,791.4
2017,11,29,12,30,892.0,95.0,3.7,20.0,646.0,1042.61,791.0
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.5,1037.54,785.9
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,1029.16,778.81
2017,11,29,13,15,887.0,92.0,3.5,21.0,618.0,1012.53,767.46
2017,11,29,13,30,882.0,91.0,3.4,21.0,603.0,1005.06,762.56
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.5,979.12,744.1
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,950.33,723.96
2017,11,29,14,15,857.5,84.0,3.15,22.0,528.0,913.49,699.02
2017,11,29,14,30,845.0,82.0,3.0,22.0,498.0,874.47,672.54
2017,11,29,14,45,829.5,78.5,2.9,22.0,461.5,829.11,641.78
2017,11,29,15,0,814.0,75.0,2.8,22.0,425.0,782.25,609.65
2017,11,29,15,15,787.5,72.0,2.55,21.5,382.5,726.13,570.61
2017,11,29,15,30,761.0,69.0,2.3,21.0,340.0,669.86,530.68
2017,11,29,15,45,725.5,64.0,2.05,20.5,294.0,605.23,483.43
2017,11,29,16,0,690.0,59.0,1.8,20.0,248.0,541.92,434.07
2017,11,29,16,15,629.0,53.0,1.6,19.0,200.0,468.39,375.69
2017,11,29,16,30,568.0,47.0,1.4,18.0,152.0,395.51,315.4
2017,11,29,16,45,467.5,37.5,1.2,17.5,106.5,304.21,237.75
2017,11,29,17,0,367.0,28.0,1.0,17.0,61.0,223.46,159.23
2017,11,29,17,15,183.5,14.0,1.0,16.5,30.5,83.14,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.1,9.5,16.0,44.9,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,124.61,27.66
2017,11,30,7,45,325.5,33.0,1.35,11.0,72.5,215.83,166.69
2017,11,30,8,0,447.0,45.0,1.5,12.0,113.0,309.9,251.28
2017,11,30,8,15,521.0,53.0,1.55,12.5,160.0,385.28,316.93
2017,11,30,8,30,595.0,61.0,1.6,13.0,207.0,467.1,385.23
2017,11,30,8,45,640.5,67.0,1.7,13.5,253.0,533.61,439.09
2017,11,30,9,0,686.0,73.0,1.8,14.0,299.0,602.89,493.07
2017,11,30,9,15,718.0,77.5,1.6,15.0,342.0,662.52,533.62
2017,11,30,9,30,750.0,82.0,1.4,16.0,385.0,718.16,568.95
2017,11,30,9,45,534.5,137.0,1.2,17.0,363.5,627.02,496.38
2017,11,30,10,0,319.0,192.0,1.0,18.0,342.0,502.2,397.03
2017,11,30,10,15,328.0,205.0,1.0,18.5,368.5,534.95,420.98
2017,11,30,10,30,337.0,218.0,1.0,19.0,395.0,567.34,442.82
2017,11,30,10,45,247.5,241.5,1.0,20.0,375.0,518.08,401.99
2017,11,30,11,0,158.0,265.0,1.0,21.0,355.0,441.1,341.61
2017,11,30,11,15,227.0,266.0,0.95,21.5,399.5,512.32,394.92
2017,11,30,11,30,296.0,267.0,0.9,22.0,444.0,609.47,463.22
2017,11,30,11,45,220.0,279.0,0.9,22.5,412.0,525.14,399.75
2017,11,30,12,0,144.0,291.0,0.9,23.0,380.0,463.13,352.63
2017,11,30,12,15,244.5,279.5,0.9,23.0,430.0,552.56,420.3
2017,11,30,12,30,345.0,268.0,0.9,23.0,480.0,666.68,501.3
2017,11,30,12,45,303.0,272.5,0.9,23.5,457.5,627.71,471.25
2017,11,30,13,0,261.0,277.0,0.9,24.0,435.0,588.16,442.35
2017,11,30,13,15,309.0,260.5,0.95,24.0,443.0,613.73,462.84
2017,11,30,13,30,357.0,244.0,1.0,24.0,451.0,636.92,481.01
2017,11,30,13,45,598.0,168.5,1.05,24.0,498.5,808.7,603.94
2017,11,30,14,0,839.0,93.0,1.1,24.0,546.0,930.44,683.54
2017,11,30,14,15,825.0,90.5,1.2,24.0,516.0,892.45,659.95
2017,11,30,14,30,811.0,88.0,1.3,24.0,486.0,852.44,636.63
2017,11,30,14,45,781.5,88.0,1.4,24.0,448.0,800.24,604.45
2017,11,30,15,0,752.0,88.0,1.5,24.0,410.0,752.61,574.62
2017,11,30,15,15,723.5,84.0,1.45,23.5,368.5,695.97,537.23
2017,11,30,15,30,695.0,80.0,1.4,23.0,327.0,639.58,499.06
2017,11,30,15,45,653.5,74.0,1.4,22.5,281.5,572.33,451.16
2017,11,30,16,0,612.0,68.0,1.4,22.0,236.0,507.22,402.35
2017,11,30,16,15,549.0,60.5,1.3,21.0,189.5,429.94,342.2
2017,11,30,16,30,486.0,53.0,1.2,20.0,143.0,357.64,283.35
2017,11,30,16,45,387.5,42.0,1.2,19.0,99.5,269.55,209.9
2017,11,30,17,0,289.0,31.0,1.2,18.0,56.0,191.7,136.02
2017,11,30,17,15,144.5,15.5,1.3,17.0,28.0,69.3,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,32.31,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,94.17,8.23
2017,12,1,7,45,250.0,36.5,1.3,10.5,67.0,183.42,140.85
2017,12,1,8,0,366.0,52.0,1.5,11.0,106.0,273.27,222.42
2017,12,1,8,15,441.0,62.5,1.55,11.5,151.5,348.56,288.21
2017,12,1,8,30,516.0,73.0,1.6,12.0,197.0,430.23,356.9
2017,12,1,8,45,570.0,79.5,1.65,13.0,243.0,500.08,412.97
2017,12,1,9,0,624.0,86.0,1.7,14.0,289.0,573.29,469.32
2017,12,1,9,15,658.0,91.5,1.85,15.0,332.0,633.41,513.84
2017,12,1,9,30,692.0,97.0,2.0,16.0,375.0,694.51,556.81
2017,12,1,9,45,719.0,100.0,2.2,17.5,413.5,747.54,591.96
2017,12,1,10,0,746.0,103.0,2.4,19.0,452.0,800.26,626.04
2017,12,1,10,15,763.0,106.0,2.4,19.5,484.0,843.42,653.54
2017,12,1,10,30,780.0,109.0,2.4,20.0,516.0,885.08,679.63
2017,12,1,10,45,794.0,110.0,2.45,20.5,542.0,912.89,696.33
2017,12,1,11,0,808.0,111.0,2.5,21.0,568.0,945.39,716.28
2017,12,1,11,15,815.5,112.5,2.5,21.5,585.5,969.58,730.01
2017,12,1,11,30,823.0,114.0,2.5,22.0,603.0,990.97,741.94
2017,12,1,11,45,845.0,107.0,2.55,22.5,616.0,1014.34,755.76
2017,12,1,12,0,867.0,100.0,2.6,23.0,629.0,1034.52,767.49
2017,12,1,12,15,867.0,100.0,2.55,23.0,630.5,1037.43,768.5
2017,12,1,12,30,867.0,100.0,2.5,23.0,632.0,1037.02,767.69
2017,12,1,12,45,864.5,99.5,2.5,23.5,625.0,1030.16,761.93
2017,12,1,13,0,862.0,99.0,2.5,24.0,618.0,1020.03,754.3
2017,12,1,13,15,856.0,98.0,2.45,24.0,603.0,1002.61,743.02
2017,12,1,13,30,850.0,97.0,2.4,24.0,588.0,982.16,729.96
2017,12,1,13,45,840.0,95.5,2.4,24.0,565.0,954.34,712.62
2017,12,1,14,0,830.0,94.0,2.4,24.0,542.0,923.93,693.59
2017,12,1,14,15,816.0,91.5,2.35,24.0,512.0,886.24,669.14
2017,12,1,14,30,802.0,89.0,2.3,24.0,482.0,846.56,643.23
2017,12,1,14,45,779.0,87.5,2.25,24.0,445.5,798.53,611.29
2017,12,1,15,0,756.0,86.0,2.2,24.0,409.0,749.5,578.26
2017,12,1,15,15,727.5,82.0,1.9,23.5,367.5,697.79,542.12
2017,12,1,15,30,699.0,78.0,1.6,23.0,326.0,641.33,501.81
2017,12,1,15,45,659.0,72.5,1.3,22.5,281.0,575.61,453.03
2017,12,1,16,0,619.0,67.0,1.0,22.0,236.0,511.85,403.52
2017,12,1,16,15,557.0,59.5,1.0,21.0,189.5,434.84,344.62
2017,12,1,16,30,495.0,52.0,1.0,20.0,143.0,362.71,286.63
2017,12,1,16,45,396.0,41.0,1.05,19.5,100.0,273.83,212.54
2017,12,1,17,0,297.0,30.0,1.1,19.0,57.0,195.34,137.86
2017,12,1,17,15,148.5,15.0,1.15,18.5,28.5,70.8,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,83.5,9.5,1.75,11.5,14.0,37.41,0.0
2017,12,2,7,30,167.0,19.0,2.0,12.0,28.0,105.82,0.0
2017,12,2,7,45,291.0,32.5,2.3,12.5,67.5,198.95,151.11
2017,12,2,8,0,415.0,46.0,2.6,13.0,107.0,293.62,237.92
2017,12,2,8,15,341.0,68.5,2.6,13.5,130.5,296.33,244.55
2017,12,2,8,30,267.0,91.0,2.6,14.0,154.0,279.99,233.05
2017,12,2,8,45,302.5,103.5,2.65,15.0,189.5,328.71,273.99
2017,12,2,9,0,338.0,116.0,2.7,16.0,225.0,397.12,328.79
2017,12,2,9,15,531.5,102.0,2.9,17.0,301.0,548.99,450.08
2017,12,2,9,30,725.0,88.0,3.1,18.0,377.0,709.8,570.57
2017,12,2,9,45,750.5,91.0,3.35,19.0,416.0,762.57,606.05
2017,12,2,10,0,776.0,94.0,3.6,20.0,455.0,809.33,637.19
2017,12,2,10,15,793.0,97.0,3.55,20.5,487.5,853.32,665.57
2017,12,2,10,30,810.0,100.0,3.5,21.0,520.0,895.68,692.31
2017,12,2,10,45,822.5,101.5,3.5,21.5,546.0,930.18,713.5
2017,12,2,11,0,835.0,103.0,3.5,22.0,572.0,962.33,732.95
2017,12,2,11,15,842.0,104.0,3.45,22.5,590.0,985.92,746.11
2017,12,2,11,30,849.0,105.0,3.4,23.0,608.0,1006.63,757.36
2017,12,2,11,45,865.5,100.5,3.35,23.5,620.5,1027.39,768.67
2017,12,2,12,0,882.0,96.0,3.3,24.0,633.0,1045.0,777.92
2017,12,2,12,15,882.5,96.0,3.25,24.0,634.5,1048.55,779.51
2017,12,2,12,30,883.0,96.0,3.2,24.0,636.0,1048.74,779.19
2017,12,2,12,45,879.5,96.0,3.2,24.0,629.0,1041.49,774.61
2017,12,2,13,0,876.0,96.0,3.2,24.0,622.0,1030.96,768.09
2017,12,2,13,15,870.0,95.0,3.15,24.0,607.0,1013.47,756.72
2017,12,2,13,30,864.0,94.0,3.1,24.0,592.0,992.91,743.5
2017,12,2,13,45,853.5,93.0,3.1,24.0,569.0,965.06,725.9
2017,12,2,14,0,843.0,92.0,3.1,24.0,546.0,934.59,706.56
2017,12,2,14,15,829.5,90.0,3.05,24.0,516.0,897.72,682.44
2017,12,2,14,30,816.0,88.0,3.0,24.0,486.0,858.78,656.79
2017,12,2,14,45,752.5,89.5,3.0,24.0,435.5,779.05,602.39
2017,12,2,15,0,689.0,91.0,3.0,24.0,385.0,706.65,552.28
2017,12,2,15,15,644.0,93.0,2.8,23.5,346.0,646.52,510.12
2017,12,2,15,30,599.0,95.0,2.6,23.0,307.0,587.34,467.04
2017,12,2,15,45,569.5,85.0,2.45,23.0,265.0,528.01,421.65
2017,12,2,16,0,540.0,75.0,2.3,23.0,223.0,469.95,375.86
2017,12,2,16,15,485.5,65.5,2.0,22.0,179.0,398.78,319.11
2017,12,2,16,30,431.0,56.0,1.7,21.0,135.0,331.89,263.66
2017,12,2,16,45,346.0,43.0,1.4,20.0,94.0,251.22,195.39
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,179.75,126.7
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,63.92,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.15,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,6.07,0.0
2017,12,3,7,45,0.0,21.5,1.6,15.5,21.5,16.4,7.25
2017,12,3,8,0,0.0,35.0,1.9,16.0,35.0,27.0,16.84
2017,12,3,8,15,0.0,51.0,1.95,16.5,51.0,41.03,28.98
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,54.91,40.87
2017,12,3,8,45,0.0,84.0,2.15,17.5,84.0,69.79,53.42
2017,12,3,9,0,0.0,101.0,2.3,18.0,101.0,84.69,65.76
2017,12,3,9,15,0.0,116.5,2.4,18.5,116.5,98.12,76.68
2017,12,3,9,30,0.0,132.0,2.5,19.0,132.0,111.66,87.52
2017,12,3,9,45,0.0,85.5,2.65,20.0,85.5,66.37,49.67
2017,12,3,10,0,0.0,39.0,2.8,21.0,39.0,29.82,19.17
2017,12,3,10,15,0.0,42.0,2.9,21.0,42.0,32.14,21.06
2017,12,3,10,30,0.0,45.0,3.0,21.0,45.0,34.46,22.92
2017,12,3,10,45,6.5,122.5,3.1,21.5,126.5,103.83,79.8
2017,12,3,11,0,13.0,200.0,3.2,22.0,208.0,183.52,143.52
2017,12,3,11,15,13.5,206.0,3.2,22.0,214.5,189.38,147.86
2017,12,3,11,30,14.0,212.0,3.2,22.0,221.0,195.4,152.48
2017,12,3,11,45,18.0,222.5,3.2,22.5,233.5,209.65,163.45
2017,12,3,12,0,22.0,233.0,3.2,23.0,246.0,224.17,174.55
2017,12,3,12,15,41.5,252.0,3.2,23.0,277.0,288.67,225.35
2017,12,3,12,30,61.0,271.0,3.2,23.0,308.0,331.14,258.53
2017,12,3,12,45,159.0,273.0,3.25,23.5,368.5,457.93,357.42
2017,12,3,13,0,257.0,275.0,3.3,24.0,429.0,583.15,451.53
2017,12,3,13,15,149.5,258.0,3.35,24.0,347.0,428.37,333.9
2017,12,3,13,30,42.0,241.0,3.4,24.0,265.0,277.59,216.07
2017,12,3,13,45,155.0,239.5,3.5,24.0,323.5,408.3,321.16
2017,12,3,14,0,268.0,238.0,3.6,24.0,382.0,533.42,418.31
2017,12,3,14,15,272.0,223.5,3.65,24.0,362.5,513.57,403.88
2017,12,3,14,30,276.0,209.0,3.7,24.0,343.0,492.75,389.3
2017,12,3,14,45,454.0,157.0,3.75,24.0,358.5,596.91,472.66
2017,12,3,15,0,632.0,105.0,3.8,24.0,374.0,677.07,534.88
2017,12,3,15,15,594.5,102.5,3.7,23.5,336.0,619.2,493.1
2017,12,3,15,30,557.0,100.0,3.6,23.0,298.0,562.2,450.82
2017,12,3,15,45,524.5,90.5,3.5,23.0,256.5,503.03,404.96
2017,12,3,16,0,492.0,81.0,3.4,23.0,215.0,445.4,358.97
2017,12,3,16,15,459.5,69.0,3.0,22.0,175.0,387.29,311.93
2017,12,3,16,30,427.0,57.0,2.6,21.0,135.0,331.49,264.77
2017,12,3,16,45,330.5,44.5,2.2,20.5,93.5,245.39,191.31
2017,12,3,17,0,234.0,32.0,1.8,20.0,52.0,169.61,119.3
2017,12,3,17,15,117.0,16.0,1.85,19.5,26.0,59.56,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.8,18.0,11.5,26.57,0.0
2017,12,4,7,30,109.0,18.0,3.9,18.0,23.0,78.17,0.0
2017,12,4,7,45,235.0,32.0,4.05,18.5,60.0,170.97,124.58
2017,12,4,8,0,361.0,46.0,4.2,19.0,97.0,264.93,210.12
2017,12,4,8,15,440.0,55.0,4.35,19.5,141.0,340.04,275.7
2017,12,4,8,30,519.0,64.0,4.5,20.0,185.0,422.06,345.0
2017,12,4,8,45,261.5,88.5,4.65,20.5,149.5,282.61,232.13
2017,12,4,9,0,4.0,113.0,4.8,21.0,114.0,100.53,78.09
2017,12,4,9,15,8.0,128.5,5.05,21.5,131.5,116.99,91.65
2017,12,4,9,30,12.0,144.0,5.3,22.0,149.0,133.92,105.28
2017,12,4,9,45,15.0,158.0,5.6,22.5,165.0,148.91,117.14
2017,12,4,10,0,18.0,172.0,5.9,23.0,181.0,164.28,129.2
2017,12,4,10,15,119.0,201.5,5.9,23.5,263.0,323.72,259.0
2017,12,4,10,30,220.0,231.0,5.9,24.0,345.0,454.27,362.13
2017,12,4,10,45,110.0,126.5,5.95,24.5,183.5,233.74,186.58
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,16.82,8.03
2017,12,4,11,15,11.0,123.5,5.9,25.5,130.0,108.97,82.74
2017,12,4,11,30,22.0,225.0,5.8,26.0,238.0,216.81,167.96
2017,12,4,11,45,431.0,162.5,5.7,26.5,422.5,654.33,513.1
2017,12,4,12,0,840.0,100.0,5.6,27.0,607.0,1007.13,762.69
2017,12,4,12,15,537.0,192.5,5.45,27.0,517.0,803.12,616.22
2017,12,4,12,30,234.0,285.0,5.3,27.0,427.0,550.07,424.72
2017,12,4,12,45,159.5,279.5,5.2,27.0,376.0,466.68,361.23
2017,12,4,13,0,85.0,274.0,5.1,27.0,325.0,359.82,278.5
2017,12,4,13,15,165.0,268.0,4.95,27.0,364.0,456.36,354.4
2017,12,4,13,30,245.0,262.0,4.8,27.0,403.0,526.47,408.91
2017,12,4,13,45,246.0,251.0,4.7,27.5,388.0,510.72,396.53
2017,12,4,14,0,247.0,240.0,4.6,28.0,373.0,516.46,400.12
2017,12,4,14,15,518.5,163.0,4.45,27.5,421.5,693.04,537.73
2017,12,4,14,30,790.0,86.0,4.3,27.0,470.0,835.1,640.82
2017,12,4,14,45,769.5,83.5,4.15,27.0,434.5,788.72,607.75
2017,12,4,15,0,749.0,81.0,4.0,27.0,399.0,741.26,574.77
2017,12,4,15,15,721.0,77.5,3.75,26.5,359.0,690.44,539.62
2017,12,4,15,30,693.0,74.0,3.5,26.0,319.0,635.46,500.65
2017,12,4,15,45,652.5,69.0,3.25,26.0,274.5,570.38,451.8
2017,12,4,16,0,612.0,64.0,3.0,26.0,230.0,507.32,402.16
2017,12,4,16,15,549.5,57.0,2.6,25.0,185.0,430.87,341.69
2017,12,4,16,30,487.0,50.0,2.2,24.0,140.0,359.37,282.87
2017,12,4,16,45,388.5,39.5,1.85,23.5,97.5,271.32,208.78
2017,12,4,17,0,290.0,29.0,1.5,23.0,55.0,193.62,134.79
2017,12,4,17,15,145.0,14.5,1.55,22.5,27.5,69.92,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,4.33,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,8.37,0.0
2017,12,5,7,45,5.0,29.5,5.4,11.0,30.0,27.9,16.18
2017,12,5,8,0,10.0,48.0,5.5,11.0,49.0,47.99,34.91
2017,12,5,8,15,23.0,68.0,5.65,11.0,72.5,81.71,64.69
2017,12,5,8,30,36.0,88.0,5.8,11.0,96.0,110.59,90.37
2017,12,5,8,45,47.5,107.0,6.0,11.0,120.5,138.26,114.78
2017,12,5,9,0,59.0,126.0,6.2,11.0,145.0,167.04,139.84
2017,12,5,9,15,107.0,146.5,6.15,11.0,186.5,241.52,204.21
2017,12,5,9,30,155.0,167.0,6.1,11.0,228.0,305.78,259.11
2017,12,5,9,45,81.0,163.5,6.1,11.5,196.0,225.42,188.96
2017,12,5,10,0,7.0,160.0,6.1,12.0,164.0,142.56,116.03
2017,12,5,10,15,15.5,179.0,6.05,12.5,187.5,168.02,137.31
2017,12,5,10,30,24.0,198.0,6.0,13.0,211.0,194.2,158.89
2017,12,5,10,45,25.0,208.5,5.95,13.5,222.5,205.01,167.25
2017,12,5,11,0,26.0,219.0,5.9,14.0,234.0,216.02,175.76
2017,12,5,11,15,27.0,226.0,5.85,14.0,241.5,223.57,181.74
2017,12,5,11,30,28.0,233.0,5.8,14.0,249.0,231.3,187.9
2017,12,5,11,45,14.0,190.5,5.8,14.5,198.5,174.11,140.03
2017,12,5,12,0,0.0,148.0,5.8,15.0,148.0,119.72,94.29
2017,12,5,12,15,0.0,148.5,5.8,15.0,148.5,120.11,94.64
2017,12,5,12,30,0.0,149.0,5.8,15.0,149.0,120.57,95.01
2017,12,5,12,45,0.0,147.5,5.85,15.5,147.5,119.27,93.78
2017,12,5,13,0,0.0,146.0,5.9,16.0,146.0,118.02,92.63
2017,12,5,13,15,0.0,124.0,5.9,16.0,124.0,98.43,76.51
2017,12,5,13,30,0.0,102.0,5.9,16.0,102.0,79.41,60.82
2017,12,5,13,45,0.0,95.5,5.95,16.5,95.5,73.96,56.25
2017,12,5,14,0,0.0,89.0,6.0,17.0,89.0,68.54,51.73
2017,12,5,14,15,14.0,140.0,6.0,16.5,147.0,127.33,101.47
2017,12,5,14,30,28.0,191.0,6.0,16.0,205.0,210.39,170.92
2017,12,5,14,45,25.5,177.5,6.0,16.0,189.5,176.9,143.47
2017,12,5,15,0,23.0,164.0,6.0,16.0,174.0,162.28,131.58
2017,12,5,15,15,20.0,148.5,5.95,15.5,156.5,145.46,117.95
2017,12,5,15,30,17.0,133.0,5.9,15.0,139.0,129.04,104.48
2017,12,5,15,45,12.0,115.5,5.85,15.0,119.5,109.4,87.86
2017,12,5,16,0,7.0,98.0,5.8,15.0,100.0,90.29,71.5
2017,12,5,16,15,3.5,79.5,5.55,14.5,80.5,71.47,55.36
2017,12,5,16,30,0.0,61.0,5.3,14.0,61.0,52.9,39.22
2017,12,5,16,45,0.0,42.0,5.05,13.5,42.0,35.54,24.04
2017,12,5,17,0,0.0,23.0,4.8,13.0,23.0,17.57,7.86
2017,12,5,17,15,0.0,11.5,4.7,12.5,11.5,9.05,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.1,5.0,1.5,1.13,0.0
2017,12,6,8,0,0.0,3.0,3.1,5.0,3.0,2.27,0.0
2017,12,6,8,15,0.0,4.5,3.05,5.0,4.5,3.4,0.0
2017,12,6,8,30,0.0,6.0,3.0,5.0,6.0,4.55,0.0
2017,12,6,8,45,0.0,8.0,2.95,5.0,8.0,6.07,0.0
2017,12,6,9,0,0.0,10.0,2.9,5.0,10.0,7.59,1.11
2017,12,6,9,15,0.0,57.0,2.9,5.0,57.0,43.65,33.08
2017,12,6,9,30,0.0,104.0,2.9,5.0,104.0,84.32,68.67
2017,12,6,9,45,0.0,69.0,2.95,5.0,69.0,52.93,41.04
2017,12,6,10,0,0.0,34.0,3.0,5.0,34.0,25.98,17.28
2017,12,6,10,15,0.0,50.0,3.05,5.0,50.0,38.29,28.06
2017,12,6,10,30,0.0,66.0,3.1,5.0,66.0,50.66,38.79
2017,12,6,10,45,1.5,120.0,3.2,5.0,121.0,96.98,78.92
2017,12,6,11,0,3.0,174.0,3.3,5.0,176.0,148.49,122.91
2017,12,6,11,15,1.5,151.5,3.4,5.0,152.5,125.11,102.69
2017,12,6,11,30,0.0,129.0,3.5,5.0,129.0,102.89,83.53
2017,12,6,11,45,0.0,98.0,3.6,5.5,98.0,75.93,60.2
2017,12,6,12,0,0.0,67.0,3.7,6.0,67.0,51.5,39.04
2017,12,6,12,15,0.0,70.0,3.8,6.0,70.0,53.83,41.05
2017,12,6,12,30,0.0,73.0,3.9,6.0,73.0,56.15,43.05
2017,12,6,12,45,0.0,77.5,4.0,6.5,77.5,59.63,45.98
2017,12,6,13,0,0.0,82.0,4.1,7.0,82.0,63.12,48.9
2017,12,6,13,15,0.0,77.0,4.1,7.0,77.0,59.23,45.6
2017,12,6,13,30,0.0,72.0,4.1,7.0,72.0,55.34,42.3
2017,12,6,13,45,0.0,45.0,4.15,7.0,45.0,34.49,24.33
2017,12,6,14,0,0.0,18.0,4.2,7.0,18.0,13.75,6.34
2017,12,6,14,15,0.0,17.0,4.15,6.5,17.0,12.98,5.7
2017,12,6,14,30,0.0,16.0,4.1,6.0,16.0,12.21,5.07
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,57.98,45.21
2017,12,6,15,0,0.0,135.0,4.0,6.0,135.0,113.19,93.28
2017,12,6,15,15,0.0,121.5,3.9,6.0,121.5,101.51,83.3
2017,12,6,15,30,0.0,108.0,3.8,6.0,108.0,89.96,73.43
2017,12,6,15,45,0.0,93.0,3.75,6.0,93.0,77.0,62.2
2017,12,6,16,0,0.0,78.0,3.7,6.0,78.0,64.1,50.89
2017,12,6,16,15,0.0,62.5,3.45,5.5,62.5,50.72,39.09
2017,12,6,16,30,0.0,47.0,3.2,5.0,47.0,37.29,27.07
2017,12,6,16,45,0.0,33.0,2.95,5.0,33.0,25.29,16.15
2017,12,6,17,0,0.0,19.0,2.7,5.0,19.0,14.48,5.84
2017,12,6,17,15,0.0,9.5,2.45,5.0,9.5,7.47,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,9.5,2.6,5.5,9.5,7.2,0.0
2017,12,7,8,0,0.0,16.0,2.6,6.0,16.0,12.15,4.78
2017,12,7,8,15,0.0,23.5,2.7,6.0,23.5,17.88,10.01
2017,12,7,8,30,0.0,31.0,2.8,6.0,31.0,23.63,15.21
2017,12,7,8,45,0.0,38.5,2.9,6.0,38.5,29.39,20.38
2017,12,7,9,0,0.0,46.0,3.0,6.0,46.0,35.16,25.49
2017,12,7,9,15,0.0,55.5,3.15,6.0,55.5,42.49,31.91
2017,12,7,9,30,0.0,65.0,3.3,6.0,65.0,49.83,38.29
2017,12,7,9,45,0.0,67.5,3.5,6.0,67.5,51.77,39.88
2017,12,7,10,0,0.0,70.0,3.7,6.0,70.0,53.72,41.48
2017,12,7,10,15,0.0,71.5,3.9,6.0,71.5,54.89,42.4
2017,12,7,10,30,0.0,73.0,4.1,6.0,73.0,56.07,43.33
2017,12,7,10,45,3.5,129.5,4.35,6.0,131.5,107.52,87.83
2017,12,7,11,0,7.0,186.0,4.6,6.0,190.0,164.32,136.27
2017,12,7,11,15,3.5,143.5,4.75,6.0,145.5,119.74,97.96
2017,12,7,11,30,0.0,101.0,4.9,6.0,101.0,78.51,62.38
2017,12,7,11,45,2.0,143.0,5.05,6.5,144.5,117.41,95.62
2017,12,7,12,0,4.0,185.0,5.2,7.0,188.0,158.63,130.41
2017,12,7,12,15,2.0,174.0,5.3,7.0,175.5,145.97,119.54
2017,12,7,12,30,0.0,163.0,5.4,7.0,163.0,133.57,108.95
2017,12,7,12,45,21.5,206.5,5.5,7.0,219.5,197.54,164.12
2017,12,7,13,0,43.0,250.0,5.6,7.0,276.0,289.39,241.75
2017,12,7,13,15,21.5,159.5,5.65,6.5,172.5,166.98,138.71
2017,12,7,13,30,0.0,69.0,5.7,6.0,69.0,53.02,40.42
2017,12,7,13,45,0.0,108.5,5.8,6.0,108.5,85.16,68.3
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,121.38,99.58
2017,12,7,14,15,0.0,120.0,5.85,6.0,120.0,95.97,77.85
2017,12,7,14,30,0.0,92.0,5.8,6.0,92.0,71.45,56.77
2017,12,7,14,45,0.0,70.5,5.75,6.0,70.5,54.11,41.79
2017,12,7,15,0,0.0,49.0,5.7,6.0,49.0,37.49,27.34
2017,12,7,15,15,0.0,44.0,5.5,5.5,44.0,33.63,24.07
2017,12,7,15,30,0.0,39.0,5.3,5.0,39.0,29.78,20.77
2017,12,7,15,45,0.0,33.5,5.15,4.5,33.5,25.55,17.09
2017,12,7,16,0,0.0,28.0,5.0,4.0,28.0,21.33,13.36
2017,12,7,16,15,0.0,22.5,4.8,3.5,22.5,17.11,9.58
2017,12,7,16,30,0.0,17.0,4.6,3.0,17.0,12.91,5.77
2017,12,7,16,45,0.0,11.5,4.4,2.5,11.5,8.72,1.93
2017,12,7,17,0,0.0,6.0,4.2,2.0,6.0,4.54,0.0
2017,12,7,17,15,0.0,3.0,3.95,1.5,3.0,2.27,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,17.31,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.5,180.99,133.62
2017,12,8,8,0,527.0,36.0,2.0,0.0,105.0,332.64,278.88
2017,12,8,8,15,606.5,43.0,1.95,0.5,154.0,414.05,354.0
2017,12,8,8,30,686.0,50.0,1.9,1.0,203.0,501.94,431.11
2017,12,8,8,45,737.0,54.5,1.85,1.5,252.0,574.53,492.33
2017,12,8,9,0,788.0,59.0,1.8,2.0,301.0,650.01,552.14
2017,12,8,9,15,820.5,62.0,1.75,2.5,347.0,712.41,598.07
2017,12,8,9,30,853.0,65.0,1.7,3.0,393.0,775.32,642.72
2017,12,8,9,45,877.0,67.5,1.7,4.0,434.5,830.77,679.63
2017,12,8,10,0,901.0,70.0,1.7,5.0,476.0,876.19,708.2
2017,12,8,10,15,917.0,72.0,1.8,5.5,511.0,921.28,738.53
2017,12,8,10,30,933.0,74.0,1.9,6.0,546.0,964.49,767.16
2017,12,8,10,45,944.5,75.0,2.05,6.5,573.5,1000.03,790.82
2017,12,8,11,0,956.0,76.0,2.2,7.0,601.0,1032.95,812.65
2017,12,8,11,15,963.0,77.0,2.3,7.5,620.5,1058.63,828.8
2017,12,8,11,30,970.0,78.0,2.4,8.0,640.0,1081.15,842.91
2017,12,8,11,45,971.5,79.5,2.5,8.5,651.0,1095.45,851.53
2017,12,8,12,0,973.0,81.0,2.6,9.0,662.0,1106.25,858.0
2017,12,8,12,15,973.5,81.0,2.65,9.0,664.5,1110.59,861.23
2017,12,8,12,30,974.0,81.0,2.7,9.0,667.0,1111.35,862.3
2017,12,8,12,45,972.0,81.0,2.8,9.5,660.5,1105.98,858.46
2017,12,8,13,0,970.0,81.0,2.9,10.0,654.0,1097.08,852.41
2017,12,8,13,15,964.5,80.0,2.95,10.0,639.0,1079.91,841.87
2017,12,8,13,30,959.0,79.0,3.0,10.0,624.0,1059.43,829.22
2017,12,8,13,45,949.0,78.5,3.1,10.0,600.5,1032.01,812.28
2017,12,8,14,0,939.0,78.0,3.2,10.0,577.0,1001.72,793.27
2017,12,8,14,15,925.5,76.0,3.2,10.0,546.0,963.61,767.72
2017,12,8,14,30,912.0,74.0,3.2,10.0,515.0,923.21,740.4
2017,12,8,14,45,889.0,73.0,3.25,10.0,476.5,883.13,713.38
2017,12,8,15,0,866.0,72.0,3.3,10.0,438.0,831.82,677.57
2017,12,8,15,15,838.5,69.0,3.1,9.5,394.5,773.53,635.62
2017,12,8,15,30,811.0,66.0,2.9,9.0,351.0,714.99,592.59
2017,12,8,15,45,771.0,61.5,2.7,9.0,303.5,645.91,539.17
2017,12,8,16,0,731.0,57.0,2.5,9.0,256.0,578.36,484.53
2017,12,8,16,15,668.5,51.0,2.1,8.5,206.5,497.18,416.15
2017,12,8,16,30,606.0,45.0,1.7,8.0,157.0,420.38,348.95
2017,12,8,16,45,504.0,36.5,1.35,7.5,110.5,331.56,269.59
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,247.91,184.19
2017,12,8,17,15,201.0,14.0,0.95,6.5,32.0,113.32,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,264.0,13.0,4.1,2.0,21.0,116.78,0.0
2017,12,9,7,45,406.5,22.0,4.2,2.5,61.5,233.35,168.38
2017,12,9,8,0,549.0,31.0,4.3,3.0,102.0,339.11,282.85
2017,12,9,8,15,626.0,37.0,4.15,3.5,150.0,418.18,357.34
2017,12,9,8,30,703.0,43.0,4.0,4.0,198.0,503.85,433.69
2017,12,9,8,45,741.0,48.5,3.9,5.0,245.5,569.39,489.34
2017,12,9,9,0,779.0,54.0,3.8,6.0,293.0,636.89,543.02
2017,12,9,9,15,811.0,57.5,3.85,7.0,338.0,698.96,589.63
2017,12,9,9,30,843.0,61.0,3.9,8.0,383.0,761.64,635.08
2017,12,9,9,45,865.5,63.0,3.95,9.5,423.0,806.24,664.16
2017,12,9,10,0,888.0,65.0,4.0,11.0,463.0,857.88,697.73
2017,12,9,10,15,903.5,66.5,4.3,12.0,497.0,901.52,727.43
2017,12,9,10,30,919.0,68.0,4.6,13.0,531.0,943.32,755.95
2017,12,9,10,45,930.5,69.0,4.9,14.0,558.5,978.57,779.46
2017,12,9,11,0,942.0,70.0,5.2,15.0,586.0,1011.27,801.02
2017,12,9,11,15,948.5,71.0,5.2,15.0,605.0,1036.29,817.72
2017,12,9,11,30,955.0,72.0,5.2,15.0,624.0,1058.19,832.32
2017,12,9,11,45,960.0,71.5,5.25,15.5,635.0,1073.41,841.14
2017,12,9,12,0,965.0,71.0,5.3,16.0,646.0,1085.25,847.76
2017,12,9,12,15,965.5,71.0,5.25,16.0,648.5,1089.65,850.1
2017,12,9,12,30,966.0,71.0,5.2,16.0,651.0,1090.52,850.2
2017,12,9,12,45,965.0,70.0,5.2,16.5,645.0,1085.02,844.87
2017,12,9,13,0,964.0,69.0,5.2,17.0,639.0,1075.99,837.33
2017,12,9,13,15,959.0,68.5,5.15,17.0,624.5,1060.12,826.39
2017,12,9,13,30,954.0,68.0,5.1,17.0,610.0,1040.94,813.34
2017,12,9,13,45,946.5,66.5,5.05,17.0,587.5,1014.83,795.52
