Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,14,0,939.0,65.0,5.0,17.0,565.0,985.75,775.7
2017,12,9,14,15,927.5,64.0,4.85,17.0,535.0,950.83,750.95
2017,12,9,14,30,916.0,63.0,4.7,17.0,505.0,913.53,724.48
2017,12,9,14,45,893.5,63.0,4.6,17.0,468.0,865.85,690.72
2017,12,9,15,0,871.0,63.0,4.5,17.0,431.0,817.0,655.81
2017,12,9,15,15,846.5,60.5,4.1,16.5,389.0,762.44,615.9
2017,12,9,15,30,822.0,58.0,3.7,16.0,347.0,714.75,580.97
2017,12,9,15,45,785.5,54.5,3.35,15.5,301.0,649.14,531.57
2017,12,9,16,0,749.0,51.0,3.0,15.0,255.0,584.79,481.15
2017,12,9,16,15,692.0,46.0,2.65,13.5,206.5,507.57,418.85
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,434.28,356.79
2017,12,9,16,45,536.5,33.5,1.95,11.0,111.5,341.19,275.3
2017,12,9,17,0,438.0,26.0,1.6,10.0,65.0,257.34,190.45
2017,12,9,17,15,219.0,13.0,1.6,9.5,32.5,118.0,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.5,3.0,20.0,117.71,0.0
2017,12,10,7,45,420.5,22.5,1.55,4.0,62.0,238.72,166.29
2017,12,10,8,0,574.0,32.0,1.6,5.0,104.0,351.99,287.45
2017,12,10,8,15,652.0,38.0,1.85,6.0,153.5,433.09,361.69
2017,12,10,8,30,730.0,44.0,2.1,7.0,203.0,520.67,437.51
2017,12,10,8,45,776.0,48.5,2.35,8.0,252.5,591.56,496.88
2017,12,10,9,0,822.0,53.0,2.6,9.0,302.0,665.02,554.57
2017,12,10,9,15,852.0,56.0,2.45,10.0,348.0,719.72,592.65
2017,12,10,9,30,882.0,59.0,2.3,11.0,394.0,781.06,633.95
2017,12,10,9,45,903.0,61.0,2.15,12.0,434.5,833.74,667.03
2017,12,10,10,0,924.0,63.0,2.0,13.0,475.0,885.45,698.08
2017,12,10,10,15,938.5,64.5,1.95,13.5,509.5,929.41,724.98
2017,12,10,10,30,953.0,66.0,1.9,14.0,544.0,971.36,749.99
2017,12,10,10,45,963.5,66.5,1.9,15.0,571.5,1005.95,768.82
2017,12,10,11,0,974.0,67.0,1.9,16.0,599.0,1037.84,785.66
2017,12,10,11,15,980.0,68.0,1.9,16.5,618.5,1063.06,799.43
2017,12,10,11,30,986.0,69.0,1.9,17.0,638.0,1085.04,811.17
2017,12,10,11,45,737.0,144.0,1.9,17.5,573.5,955.56,723.18
2017,12,10,12,0,488.0,219.0,1.9,18.0,509.0,781.31,601.15
2017,12,10,12,15,738.0,146.5,1.9,18.0,587.0,968.96,733.76
2017,12,10,12,30,988.0,74.0,1.9,18.0,665.0,1117.06,828.7
2017,12,10,12,45,987.0,73.0,1.9,18.5,659.0,1111.6,821.9
2017,12,10,13,0,986.0,72.0,1.9,19.0,653.0,1102.54,814.97
2017,12,10,13,15,981.0,71.5,1.9,19.0,638.5,1086.55,805.36
2017,12,10,13,30,976.0,71.0,1.9,19.0,624.0,1067.17,793.77
2017,12,10,13,45,969.5,69.5,1.9,19.0,601.5,1041.76,778.38
2017,12,10,14,0,963.0,68.0,1.9,19.0,579.0,1013.27,761.04
2017,12,10,14,15,899.5,70.5,1.85,19.0,527.5,934.26,709.17
2017,12,10,14,30,836.0,73.0,1.8,19.0,476.0,865.64,663.96
2017,12,10,14,45,865.5,69.0,1.8,19.0,459.5,850.45,655.57
2017,12,10,15,0,895.0,65.0,1.8,19.0,443.0,840.72,650.37
2017,12,10,15,15,870.5,62.5,1.55,18.5,400.5,785.34,611.54
2017,12,10,15,30,846.0,60.0,1.3,18.0,358.0,736.67,577.16
2017,12,10,15,45,810.0,56.0,1.05,17.5,310.5,669.76,528.57
2017,12,10,16,0,774.0,52.0,0.8,17.0,263.0,604.01,479.01
2017,12,10,16,15,716.5,47.0,0.75,16.0,213.5,525.22,418.93
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,450.3,358.63
2017,12,10,16,45,560.5,34.5,0.7,14.5,116.0,355.74,279.48
2017,12,10,17,0,462.0,27.0,0.7,14.0,68.0,270.15,195.87
2017,12,10,17,15,231.0,13.5,0.8,13.5,34.0,124.09,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,6.0,18.0,14.16,0.0
2017,12,11,7,45,261.5,26.5,3.3,7.0,58.5,174.09,116.65
2017,12,11,8,0,523.0,35.0,3.5,8.0,99.0,327.39,266.6
2017,12,11,8,15,605.0,42.0,3.45,8.5,148.0,409.89,342.45
2017,12,11,8,30,687.0,49.0,3.4,9.0,197.0,499.02,420.24
2017,12,11,8,45,734.0,54.0,3.4,9.5,245.5,569.52,479.95
2017,12,11,9,0,781.0,59.0,3.4,10.0,294.0,642.58,538.47
2017,12,11,9,15,710.5,73.5,3.2,10.5,311.5,646.27,538.8
2017,12,11,9,30,640.0,88.0,3.0,11.0,329.0,638.14,529.83
2017,12,11,9,45,767.5,79.5,2.9,12.0,398.5,752.87,613.93
2017,12,11,10,0,895.0,71.0,2.8,13.0,468.0,879.36,701.7
2017,12,11,10,15,911.0,72.5,2.6,14.0,503.0,914.61,719.97
2017,12,11,10,30,927.0,74.0,2.4,15.0,538.0,957.18,743.42
2017,12,11,10,45,940.0,75.0,2.25,16.5,566.0,994.18,761.2
2017,12,11,11,0,953.0,76.0,2.1,18.0,594.0,1028.68,776.63
2017,12,11,11,15,959.5,76.5,2.15,19.0,613.5,1053.42,789.27
2017,12,11,11,30,966.0,77.0,2.2,20.0,633.0,1075.03,799.94
2017,12,11,11,45,749.5,139.5,2.25,21.0,575.5,962.91,722.79
2017,12,11,12,0,533.0,202.0,2.3,22.0,518.0,808.29,615.31
2017,12,11,12,15,483.0,219.5,2.4,22.0,507.0,779.11,595.57
2017,12,11,12,30,433.0,237.0,2.5,22.0,496.0,747.19,572.61
2017,12,11,12,45,491.0,215.5,2.7,22.5,506.5,781.52,598.88
2017,12,11,13,0,549.0,194.0,2.9,23.0,517.0,812.56,622.24
2017,12,11,13,15,569.0,182.5,2.95,23.0,510.5,813.29,623.57
2017,12,11,13,30,589.0,171.0,3.0,23.0,504.0,811.23,623.01
2017,12,11,13,45,412.0,205.0,3.1,23.0,434.0,666.47,517.6
2017,12,11,14,0,235.0,239.0,3.2,23.0,364.0,484.68,381.04
2017,12,11,14,15,309.0,213.5,3.1,22.5,368.0,539.67,426.22
2017,12,11,14,30,383.0,188.0,3.0,22.0,372.0,567.59,450.13
2017,12,11,14,45,555.0,135.0,2.95,22.0,380.5,664.7,525.98
2017,12,11,15,0,727.0,82.0,2.9,22.0,389.0,731.2,574.97
2017,12,11,15,15,782.5,71.5,2.55,21.0,373.0,735.51,579.12
2017,12,11,15,30,838.0,61.0,2.2,20.0,357.0,733.15,578.42
2017,12,11,15,45,801.5,57.5,1.85,19.0,309.5,666.83,530.33
2017,12,11,16,0,765.0,54.0,1.5,18.0,262.0,601.65,481.43
2017,12,11,16,15,707.5,48.5,1.5,16.5,213.0,522.59,421.35
2017,12,11,16,30,650.0,43.0,1.5,15.0,164.0,447.41,360.77
2017,12,11,16,45,551.0,35.0,1.55,14.0,116.5,352.37,280.46
2017,12,11,17,0,452.0,27.0,1.6,13.0,69.0,266.5,196.28
2017,12,11,17,15,226.0,13.5,1.6,12.5,34.5,122.71,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,120.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,240.0,11.0,3.4,6.0,17.0,104.72,0.0
2017,12,12,7,45,394.5,21.0,3.7,6.5,57.5,223.13,145.72
2017,12,12,8,0,549.0,31.0,4.0,7.0,98.0,336.83,274.82
2017,12,12,8,15,628.5,37.5,4.25,7.5,146.5,417.79,351.07
2017,12,12,8,30,708.0,44.0,4.5,8.0,195.0,505.55,429.43
2017,12,12,8,45,755.5,48.0,4.8,9.0,243.5,575.76,490.04
2017,12,12,9,0,803.0,52.0,5.1,10.0,292.0,648.66,549.4
2017,12,12,9,15,834.0,55.0,5.15,10.5,337.5,703.3,591.37
2017,12,12,9,30,865.0,58.0,5.2,11.0,383.0,764.72,637.43
2017,12,12,9,45,887.5,60.0,5.3,11.5,423.5,818.05,676.32
2017,12,12,10,0,910.0,62.0,5.4,12.0,464.0,870.58,713.89
2017,12,12,10,15,924.5,63.5,5.3,12.0,498.5,914.2,744.33
2017,12,12,10,30,939.0,65.0,5.2,12.0,533.0,955.88,772.92
2017,12,12,10,45,951.5,65.0,5.1,12.5,560.5,991.48,795.19
2017,12,12,11,0,964.0,65.0,5.0,13.0,588.0,1024.54,815.33
2017,12,12,11,15,971.0,66.0,4.9,13.5,608.0,1050.74,830.34
2017,12,12,11,30,978.0,67.0,4.8,14.0,628.0,1073.78,843.04
2017,12,12,11,45,968.5,73.5,4.75,14.5,638.0,1083.98,847.24
2017,12,12,12,0,959.0,80.0,4.7,15.0,648.0,1090.35,848.99
2017,12,12,12,15,960.5,80.5,4.6,15.0,651.5,1096.71,852.05
2017,12,12,12,30,962.0,81.0,4.5,15.0,655.0,1099.56,852.83
2017,12,12,12,45,963.5,79.5,4.45,15.5,650.0,1096.34,848.54
2017,12,12,13,0,965.0,78.0,4.4,16.0,645.0,1089.59,842.08
2017,12,12,13,15,961.0,77.0,4.35,16.0,631.0,1074.42,831.68
2017,12,12,13,30,957.0,76.0,4.3,16.0,617.0,1055.91,819.37
2017,12,12,13,45,951.0,74.5,4.25,16.0,595.5,1031.56,803.17
2017,12,12,14,0,945.0,73.0,4.2,16.0,574.0,1004.17,784.95
2017,12,12,14,15,933.5,71.5,4.1,16.0,544.5,968.78,760.8
2017,12,12,14,30,922.0,70.0,4.0,16.0,515.0,930.96,734.89
2017,12,12,14,45,889.5,72.5,3.9,16.0,476.0,887.21,704.56
2017,12,12,15,0,857.0,75.0,3.8,16.0,437.0,832.52,665.93
2017,12,12,15,15,831.0,71.5,3.5,15.5,394.5,775.34,625.13
2017,12,12,15,30,805.0,68.0,3.2,15.0,352.0,717.77,583.21
2017,12,12,15,45,767.5,63.5,2.9,14.5,305.5,650.76,533.0
2017,12,12,16,0,730.0,59.0,2.6,14.0,259.0,584.99,481.5
2017,12,12,16,15,670.5,53.5,2.25,12.5,210.0,505.95,417.87
2017,12,12,16,30,611.0,48.0,1.9,11.0,161.0,436.82,359.12
2017,12,12,16,45,508.0,39.0,1.6,10.0,114.0,340.68,275.58
2017,12,12,17,0,405.0,30.0,1.3,9.0,67.0,254.78,190.82
2017,12,12,17,15,202.5,15.0,1.3,8.5,33.5,117.68,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,5.51,0.0
2017,12,13,7,45,12.5,24.5,1.95,4.5,26.0,30.1,14.57
2017,12,13,8,0,25.0,42.0,2.1,5.0,45.0,56.19,42.28
2017,12,13,8,15,37.0,61.5,2.3,5.5,68.0,83.96,67.75
2017,12,13,8,30,49.0,81.0,2.5,6.0,91.0,112.29,93.38
2017,12,13,8,45,57.5,100.0,2.75,7.0,114.5,138.61,116.6
2017,12,13,9,0,66.0,119.0,3.0,8.0,138.0,165.71,139.94
2017,12,13,9,15,85.0,138.5,3.0,8.0,167.5,202.03,171.43
2017,12,13,9,30,104.0,158.0,3.0,8.0,197.0,256.19,217.32
2017,12,13,9,45,91.5,174.0,3.0,8.5,210.5,249.11,210.23
2017,12,13,10,0,79.0,190.0,3.0,9.0,224.0,257.46,215.97
2017,12,13,10,15,151.5,205.5,3.15,9.5,278.0,359.46,301.25
2017,12,13,10,30,224.0,221.0,3.3,10.0,332.0,447.2,372.71
2017,12,13,10,45,236.0,232.0,3.45,11.0,355.0,475.93,393.67
2017,12,13,11,0,248.0,243.0,3.6,12.0,378.0,527.44,432.04
2017,12,13,11,15,361.5,228.5,3.7,12.0,432.0,626.03,511.13
2017,12,13,11,30,475.0,214.0,3.8,12.0,486.0,751.94,608.09
2017,12,13,11,45,522.5,201.0,3.9,12.5,505.5,791.77,637.08
2017,12,13,12,0,570.0,188.0,4.0,13.0,525.0,830.01,665.04
2017,12,13,12,15,441.5,226.5,4.0,13.0,488.0,744.39,597.82
2017,12,13,12,30,313.0,265.0,4.0,13.0,451.0,634.23,511.86
2017,12,13,12,45,331.5,258.5,4.0,13.0,454.5,644.5,521.0
2017,12,13,13,0,350.0,252.0,4.0,13.0,458.0,653.41,528.53
2017,12,13,13,15,469.0,211.5,3.95,13.0,480.5,746.22,601.75
2017,12,13,13,30,588.0,171.0,3.9,13.0,503.0,811.09,652.17
2017,12,13,13,45,520.5,184.0,3.9,13.5,470.0,749.51,604.67
2017,12,13,14,0,453.0,197.0,3.9,14.0,437.0,687.91,556.69
2017,12,13,14,15,447.5,187.5,3.9,13.5,414.5,660.24,537.89
2017,12,13,14,30,442.0,178.0,3.9,13.0,392.0,631.31,517.67
2017,12,13,14,45,497.5,151.0,3.9,13.0,375.0,634.74,522.9
2017,12,13,15,0,553.0,124.0,3.9,13.0,358.0,632.22,523.01
2017,12,13,15,15,534.0,115.5,3.55,12.5,323.5,586.28,487.64
2017,12,13,15,30,515.0,107.0,3.2,12.0,289.0,540.44,451.67
2017,12,13,15,45,496.0,94.5,2.85,12.0,251.0,490.16,410.62
2017,12,13,16,0,477.0,82.0,2.5,12.0,213.0,440.47,368.99
2017,12,13,16,15,434.0,71.0,2.35,11.0,173.0,378.5,317.45
2017,12,13,16,30,391.0,60.0,2.2,10.0,133.0,320.16,266.91
2017,12,13,16,45,327.0,45.5,2.05,9.5,94.5,250.27,204.42
2017,12,13,17,0,263.0,31.0,1.9,9.0,56.0,188.9,142.43
2017,12,13,17,15,131.5,15.5,1.95,8.5,28.0,88.86,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,7.08,0.0
2017,12,14,7,45,92.5,26.0,3.05,6.0,37.0,83.55,47.57
2017,12,14,8,0,185.0,43.0,3.4,7.0,65.0,169.39,136.58
2017,12,14,8,15,232.5,60.5,3.3,7.5,101.0,224.63,188.03
2017,12,14,8,30,280.0,78.0,3.2,8.0,137.0,284.59,241.67
2017,12,14,8,45,332.0,88.5,3.15,8.5,174.5,343.69,293.33
2017,12,14,9,0,384.0,99.0,3.1,9.0,212.0,407.24,347.08
2017,12,14,9,15,434.0,107.5,3.15,10.0,254.0,470.92,398.76
2017,12,14,9,30,484.0,116.0,3.2,11.0,296.0,537.89,451.38
2017,12,14,9,45,507.0,126.0,3.25,12.0,332.5,587.29,488.21
2017,12,14,10,0,530.0,136.0,3.3,13.0,369.0,637.03,524.35
2017,12,14,10,15,666.5,117.0,3.4,13.5,432.5,764.31,619.22
2017,12,14,10,30,803.0,98.0,3.5,14.0,496.0,880.94,702.2
2017,12,14,10,45,815.5,100.0,3.65,15.0,522.5,916.57,723.94
2017,12,14,11,0,828.0,102.0,3.8,16.0,549.0,949.95,744.51
2017,12,14,11,15,487.5,185.0,3.85,16.0,451.0,723.6,577.92
2017,12,14,11,30,147.0,268.0,3.9,16.0,353.0,440.83,354.3
2017,12,14,11,45,144.5,273.5,4.0,16.5,358.5,446.02,358.53
2017,12,14,12,0,142.0,279.0,4.1,17.0,364.0,450.88,361.39
2017,12,14,12,15,176.0,279.5,4.1,17.0,384.5,486.66,390.06
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,522.23,418.25
2017,12,14,12,45,201.0,278.5,4.2,17.0,397.0,510.79,409.32
2017,12,14,13,0,192.0,277.0,4.3,17.0,389.0,498.94,400.39
2017,12,14,13,15,234.5,265.0,4.35,17.0,399.5,525.67,422.89
2017,12,14,13,30,277.0,253.0,4.4,17.0,410.0,574.48,461.62
2017,12,14,13,45,210.0,248.5,4.45,17.0,365.0,476.35,384.96
2017,12,14,14,0,143.0,244.0,4.5,17.0,320.0,404.06,327.18
2017,12,14,14,15,161.0,230.5,4.45,17.0,311.5,402.49,327.29
2017,12,14,14,30,179.0,217.0,4.4,17.0,303.0,399.76,326.24
2017,12,14,14,45,192.5,199.5,4.35,17.0,286.0,386.8,316.98
2017,12,14,15,0,206.0,182.0,4.3,17.0,269.0,372.66,306.68
2017,12,14,15,15,195.5,166.5,4.0,16.5,242.5,340.57,281.4
2017,12,14,15,30,185.0,151.0,3.7,16.0,216.0,309.11,256.33
2017,12,14,15,45,175.0,131.5,3.4,15.5,187.0,273.51,227.44
2017,12,14,16,0,165.0,112.0,3.1,15.0,158.0,238.56,198.42
2017,12,14,16,15,147.5,92.5,2.95,14.0,127.5,199.6,165.55
2017,12,14,16,30,130.0,73.0,2.8,13.0,97.0,162.06,132.94
2017,12,14,16,45,99.5,53.0,2.65,12.5,68.5,118.19,93.92
2017,12,14,17,0,69.0,33.0,2.5,12.0,40.0,76.28,54.58
2017,12,14,17,15,34.5,16.5,2.7,11.5,20.0,34.27,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,31.0,20.5,3.35,5.5,24.0,38.83,18.0
2017,12,15,8,0,62.0,41.0,3.5,6.0,48.0,82.96,64.52
2017,12,15,8,15,81.0,61.5,3.6,6.5,75.0,119.14,98.03
2017,12,15,8,30,100.0,82.0,3.7,7.0,102.0,156.39,131.75
2017,12,15,8,45,116.5,100.5,3.85,7.5,130.0,190.73,162.36
2017,12,15,9,0,133.0,119.0,4.0,8.0,158.0,226.57,193.59
2017,12,15,9,15,115.0,137.5,4.15,8.5,175.0,238.31,202.88
2017,12,15,9,30,97.0,156.0,4.3,9.0,192.0,232.34,196.94
2017,12,15,9,45,242.0,160.0,4.45,9.5,262.5,390.63,332.16
2017,12,15,10,0,387.0,164.0,4.6,10.0,333.0,546.25,460.06
2017,12,15,10,15,358.0,184.0,4.55,10.5,349.5,536.45,449.37
2017,12,15,10,30,329.0,204.0,4.5,11.0,366.0,543.72,452.5
2017,12,15,10,45,327.0,216.5,4.45,11.5,385.0,564.78,467.17
2017,12,15,11,0,325.0,229.0,4.4,12.0,404.0,584.77,480.79
2017,12,15,11,15,406.5,218.5,4.3,12.0,445.0,658.14,538.79
2017,12,15,11,30,488.0,208.0,4.2,12.0,486.0,758.03,614.61
2017,12,15,11,45,452.5,222.5,4.1,12.5,484.0,744.6,600.76
2017,12,15,12,0,417.0,237.0,4.0,13.0,482.0,705.24,569.03
2017,12,15,12,15,407.5,240.5,3.85,13.0,481.5,701.64,565.6
2017,12,15,12,30,398.0,244.0,3.7,13.0,481.0,696.51,560.89
2017,12,15,12,45,645.0,168.5,3.55,13.5,548.5,896.56,710.62
2017,12,15,13,0,892.0,93.0,3.4,14.0,616.0,1048.04,813.65
2017,12,15,13,15,887.0,92.5,3.2,14.0,603.0,1033.32,800.83
2017,12,15,13,30,882.0,92.0,3.0,14.0,590.0,1015.45,787.55
2017,12,15,13,45,874.5,90.5,2.9,14.0,569.0,990.86,770.67
2017,12,15,14,0,867.0,89.0,2.8,14.0,548.0,963.44,751.96
2017,12,15,14,15,854.0,87.0,2.65,14.0,519.0,927.62,726.96
2017,12,15,14,30,841.0,85.0,2.5,14.0,490.0,889.59,700.41
2017,12,15,14,45,824.0,82.0,2.35,14.0,455.0,844.87,668.95
2017,12,15,15,0,807.0,79.0,2.2,14.0,420.0,798.66,636.18
2017,12,15,15,15,780.5,75.5,1.95,13.5,379.5,742.99,596.36
2017,12,15,15,30,754.0,72.0,1.7,13.0,339.0,687.05,555.61
2017,12,15,15,45,717.5,67.0,1.45,13.0,294.0,622.28,506.23
2017,12,15,16,0,681.0,62.0,1.2,13.0,249.0,563.84,459.5
2017,12,15,16,15,622.5,55.5,1.05,12.5,202.0,486.82,397.51
2017,12,15,16,30,564.0,49.0,0.9,12.0,155.0,414.14,336.56
2017,12,15,16,45,470.5,39.5,0.8,11.5,110.0,324.38,259.8
2017,12,15,17,0,377.0,30.0,0.7,11.0,65.0,244.01,182.72
2017,12,15,17,15,188.5,15.0,0.6,10.5,32.5,113.82,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.0,1.3,6.5,13.0,9.89,0.01
2017,12,16,8,0,0.0,26.0,1.4,7.0,26.0,19.85,11.04
2017,12,16,8,15,0.0,41.5,1.45,7.5,41.5,32.95,22.86
2017,12,16,8,30,0.0,57.0,1.5,8.0,57.0,46.5,34.93
2017,12,16,8,45,0.0,71.5,1.6,8.5,71.5,58.89,45.84
2017,12,16,9,0,0.0,86.0,1.7,9.0,86.0,71.3,56.58
2017,12,16,9,15,0.0,83.0,1.9,9.0,83.0,66.38,52.28
2017,12,16,9,30,0.0,80.0,2.1,9.0,80.0,62.53,48.87
2017,12,16,9,45,0.0,98.0,2.35,9.5,98.0,78.27,62.22
2017,12,16,10,0,0.0,116.0,2.6,10.0,116.0,94.24,75.59
2017,12,16,10,15,0.0,117.0,2.75,10.0,117.0,94.29,75.45
2017,12,16,10,30,0.0,118.0,2.9,10.0,118.0,94.57,75.53
2017,12,16,10,45,0.0,117.5,3.05,10.0,117.5,93.65,74.61
2017,12,16,11,0,0.0,117.0,3.2,10.0,117.0,92.88,73.83
2017,12,16,11,15,0.0,71.5,3.2,9.5,71.5,54.94,41.58
2017,12,16,11,30,0.0,26.0,3.2,9.0,26.0,19.89,11.53
2017,12,16,11,45,0.0,88.0,3.2,9.0,88.0,67.76,52.57
2017,12,16,12,0,0.0,150.0,3.2,9.0,150.0,121.96,98.41
2017,12,16,12,15,0.0,124.5,3.2,9.0,124.5,98.86,78.81
2017,12,16,12,30,0.0,99.0,3.2,9.0,99.0,76.78,60.12
2017,12,16,12,45,0.0,55.5,3.2,9.0,55.5,42.61,31.0
2017,12,16,13,0,0.0,12.0,3.2,9.0,12.0,9.17,2.26
2017,12,16,13,15,0.0,55.5,3.05,9.0,55.5,42.6,31.06
2017,12,16,13,30,0.0,99.0,2.9,9.0,99.0,76.91,60.42
2017,12,16,13,45,0.0,90.5,2.8,9.0,90.5,69.75,54.36
2017,12,16,14,0,0.0,82.0,2.7,9.0,82.0,63.06,48.72
2017,12,16,14,15,0.0,61.0,2.6,8.5,61.0,46.79,34.91
2017,12,16,14,30,0.0,40.0,2.5,8.0,40.0,30.6,21.02
2017,12,16,14,45,0.0,71.5,2.4,8.0,71.5,54.88,42.18
2017,12,16,15,0,0.0,103.0,2.3,8.0,103.0,82.36,66.02
2017,12,16,15,15,0.0,92.5,2.15,8.0,92.5,73.48,58.47
2017,12,16,15,30,0.0,82.0,2.0,8.0,82.0,64.68,50.96
2017,12,16,15,45,0.0,71.0,1.95,8.0,71.0,55.49,43.03
2017,12,16,16,0,0.0,60.0,1.9,8.0,60.0,46.35,35.05
2017,12,16,16,15,0.0,48.0,1.75,7.5,48.0,36.73,26.61
2017,12,16,16,30,0.0,36.0,1.6,7.0,36.0,27.49,18.39
2017,12,16,16,45,0.0,25.5,1.5,7.0,25.5,19.44,11.08
2017,12,16,17,0,0.0,15.0,1.4,7.0,15.0,11.4,3.61
2017,12,16,17,15,0.0,7.5,1.4,7.0,7.5,5.69,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,14.5,19.5,0.6,4.5,21.5,24.15,7.36
2017,12,17,8,0,29.0,39.0,0.6,5.0,43.0,55.13,41.02
2017,12,17,8,15,45.0,59.5,0.65,5.0,68.0,86.96,70.29
2017,12,17,8,30,61.0,80.0,0.7,5.0,93.0,119.46,99.71
2017,12,17,8,45,70.0,100.5,0.8,5.0,118.5,148.62,125.75
2017,12,17,9,0,79.0,121.0,0.9,5.0,144.0,178.48,151.9
2017,12,17,9,15,85.0,140.5,1.0,5.5,168.5,205.58,174.83
2017,12,17,9,30,91.0,160.0,1.1,6.0,193.0,233.24,197.76
2017,12,17,9,45,101.0,175.0,1.2,6.5,216.0,258.89,218.77
2017,12,17,10,0,111.0,190.0,1.3,7.0,239.0,303.79,255.09
2017,12,17,10,15,68.5,191.0,1.3,7.5,222.0,249.02,207.81
2017,12,17,10,30,26.0,192.0,1.3,8.0,205.0,191.69,158.36
2017,12,17,10,45,27.0,203.5,1.3,9.0,217.5,203.55,167.55
2017,12,17,11,0,28.0,215.0,1.3,10.0,230.0,215.62,176.54
2017,12,17,11,15,277.5,206.5,1.25,10.5,364.0,516.85,422.04
2017,12,17,11,30,527.0,198.0,1.2,11.0,498.0,785.43,619.94
2017,12,17,11,45,540.0,195.5,1.15,12.0,508.0,802.77,625.69
2017,12,17,12,0,553.0,193.0,1.1,13.0,518.0,818.21,633.22
2017,12,17,12,15,504.0,211.5,1.1,13.5,509.0,791.94,612.06
2017,12,17,12,30,455.0,230.0,1.1,14.0,500.0,762.77,589.46
2017,12,17,12,45,404.5,240.0,1.1,14.5,479.0,697.63,542.29
2017,12,17,13,0,354.0,250.0,1.1,15.0,458.0,655.89,511.08
2017,12,17,13,15,348.0,247.5,1.1,15.0,448.0,643.54,502.86
2017,12,17,13,30,342.0,245.0,1.1,15.0,438.0,630.15,493.61
2017,12,17,13,45,273.5,243.5,1.15,15.5,394.5,556.01,438.04
2017,12,17,14,0,205.0,242.0,1.2,16.0,351.0,461.38,366.78
2017,12,17,14,15,142.0,227.0,1.3,16.0,300.5,381.03,305.39
2017,12,17,14,30,79.0,212.0,1.4,16.0,250.0,283.6,228.62
2017,12,17,14,45,336.0,163.5,1.5,16.0,308.5,488.85,397.16
2017,12,17,15,0,593.0,115.0,1.6,16.0,367.0,667.74,534.83
2017,12,17,15,15,558.5,112.5,1.5,15.5,332.0,613.52,493.93
2017,12,17,15,30,524.0,110.0,1.4,15.0,297.0,554.09,449.82
2017,12,17,15,45,496.5,99.0,1.35,14.5,257.5,499.18,408.36
2017,12,17,16,0,469.0,88.0,1.3,14.0,218.0,445.61,366.4
2017,12,17,16,15,423.5,76.0,1.25,13.0,177.0,381.13,314.56
2017,12,17,16,30,378.0,64.0,1.2,12.0,136.0,320.44,263.63
2017,12,17,16,45,309.5,49.5,1.2,11.0,97.0,248.6,201.53
2017,12,17,17,0,241.0,35.0,1.2,10.0,58.0,184.06,140.08
2017,12,17,17,15,120.5,17.5,1.2,9.5,29.0,86.35,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,1.15,7.0,7.0,5.3,0.0
2017,12,18,8,0,0.0,14.0,1.3,7.0,14.0,10.63,3.25
2017,12,18,8,15,0.0,23.0,1.35,7.0,23.0,17.51,9.53
2017,12,18,8,30,0.0,32.0,1.4,7.0,32.0,24.4,15.77
2017,12,18,8,45,0.0,40.5,1.45,7.5,40.5,30.93,21.59
2017,12,18,9,0,0.0,49.0,1.5,8.0,49.0,37.48,27.33
2017,12,18,9,15,0.0,59.5,1.55,8.0,59.5,45.58,34.41
2017,12,18,9,30,0.0,70.0,1.6,8.0,70.0,53.71,41.43
2017,12,18,9,45,32.5,126.5,1.7,8.5,140.5,144.49,120.43
2017,12,18,10,0,65.0,183.0,1.8,9.0,211.0,237.63,198.75
2017,12,18,10,15,32.5,154.0,1.85,9.5,168.0,173.72,143.61
2017,12,18,10,30,0.0,125.0,1.9,10.0,125.0,101.12,80.92
2017,12,18,10,45,0.0,133.0,1.95,10.5,133.0,107.95,86.49
2017,12,18,11,0,0.0,141.0,2.0,11.0,141.0,114.87,91.98
2017,12,18,11,15,0.0,146.0,2.0,11.0,146.0,119.08,95.35
2017,12,18,11,30,0.0,151.0,2.0,11.0,151.0,123.38,98.82
2017,12,18,11,45,0.0,127.5,2.0,11.5,127.5,101.69,80.45
2017,12,18,12,0,0.0,104.0,2.0,12.0,104.0,81.07,63.03
2017,12,18,12,15,0.0,124.5,2.0,12.0,124.5,98.87,77.93
2017,12,18,12,30,0.0,145.0,2.0,12.0,145.0,117.29,93.23
2017,12,18,12,45,0.0,84.0,2.05,12.5,84.0,64.66,49.11
2017,12,18,13,0,0.0,23.0,2.1,13.0,23.0,17.6,9.32
2017,12,18,13,15,0.0,37.5,2.1,13.0,37.5,28.73,18.81
2017,12,18,13,30,0.0,52.0,2.1,13.0,52.0,39.89,28.29
2017,12,18,13,45,6.5,122.0,2.15,13.5,125.5,103.54,82.03
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,177.53,143.21
2017,12,18,14,15,6.5,153.5,2.2,14.0,157.0,133.74,106.96
2017,12,18,14,30,0.0,115.0,2.2,14.0,115.0,92.01,72.2
2017,12,18,14,45,0.0,70.0,2.25,14.0,70.0,53.72,40.13
2017,12,18,15,0,0.0,25.0,2.3,14.0,25.0,19.07,10.7
2017,12,18,15,15,0.0,22.5,2.2,13.5,22.5,17.15,9.12
2017,12,18,15,30,0.0,20.0,2.1,13.0,20.0,15.23,7.52
2017,12,18,15,45,0.0,17.0,2.05,13.0,17.0,12.93,5.54
2017,12,18,16,0,0.0,14.0,2.0,13.0,14.0,10.63,3.56
2017,12,18,16,15,0.0,11.5,1.75,12.5,11.5,8.72,1.9
2017,12,18,16,30,0.0,9.0,1.5,12.0,9.0,6.82,0.22
2017,12,18,16,45,0.0,6.0,1.3,12.0,6.0,4.54,0.0
2017,12,18,17,0,0.0,3.0,1.1,12.0,3.0,2.27,0.0
2017,12,18,17,15,0.0,1.5,1.1,11.5,1.5,1.13,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,16.5,2.7,14.5,16.5,12.59,0.0
2017,12,19,8,0,0.0,33.0,2.9,15.0,33.0,27.92,16.93
2017,12,19,8,15,6.0,52.5,2.95,15.0,54.0,49.72,36.1
2017,12,19,8,30,12.0,72.0,3.0,15.0,75.0,71.43,55.12
2017,12,19,8,45,19.5,90.5,3.1,15.5,95.5,93.22,73.97
2017,12,19,9,0,27.0,109.0,3.2,16.0,116.0,126.96,102.55
2017,12,19,9,15,32.0,126.5,3.2,16.5,136.5,148.74,120.63
2017,12,19,9,30,37.0,144.0,3.2,17.0,157.0,171.09,138.87
2017,12,19,9,45,39.0,159.5,3.25,17.5,175.0,189.09,153.16
2017,12,19,10,0,41.0,175.0,3.3,18.0,193.0,207.44,167.54
2017,12,19,10,15,20.5,137.0,3.35,18.0,146.0,131.62,104.69
2017,12,19,10,30,0.0,99.0,3.4,18.0,99.0,77.55,59.13
2017,12,19,10,45,0.0,105.0,3.45,18.5,105.0,82.54,63.06
2017,12,19,11,0,0.0,111.0,3.5,19.0,111.0,87.59,66.97
2017,12,19,11,15,0.0,109.5,3.6,19.5,109.5,86.08,65.5
2017,12,19,11,30,0.0,108.0,3.7,20.0,108.0,84.64,64.12
2017,12,19,11,45,0.0,109.5,3.8,20.5,109.5,85.86,64.92
2017,12,19,12,0,0.0,111.0,3.9,21.0,111.0,87.1,65.76
2017,12,19,12,15,0.0,126.0,4.0,21.0,126.0,100.21,76.37
2017,12,19,12,30,0.0,141.0,4.1,21.0,141.0,113.65,87.23
2017,12,19,12,45,0.0,139.5,4.25,21.0,139.5,112.32,86.16
2017,12,19,13,0,0.0,138.0,4.4,21.0,138.0,111.05,85.18
2017,12,19,13,15,2.5,160.5,4.35,21.0,162.0,134.58,104.37
2017,12,19,13,30,5.0,183.0,4.3,21.0,186.0,159.18,124.34
2017,12,19,13,45,2.5,96.0,4.3,21.0,97.5,76.87,57.69
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,6.87,0.03
2017,12,19,14,15,0.0,56.5,4.2,20.5,56.5,43.32,30.32
2017,12,19,14,30,0.0,104.0,4.1,20.0,104.0,82.05,62.45
2017,12,19,14,45,0.0,96.0,4.0,20.0,96.0,75.33,57.02
2017,12,19,15,0,0.0,88.0,3.9,20.0,88.0,68.67,51.64
2017,12,19,15,15,0.0,79.0,3.8,19.5,79.0,61.18,45.63
2017,12,19,15,30,0.0,70.0,3.7,19.0,70.0,53.74,39.6
2017,12,19,15,45,202.0,85.5,3.6,19.0,141.5,251.25,208.41
2017,12,19,16,0,404.0,101.0,3.5,19.0,213.0,418.05,343.67
2017,12,19,16,15,346.5,88.0,3.45,18.5,172.0,347.8,285.14
2017,12,19,16,30,289.0,75.0,3.4,18.0,131.0,282.61,229.98
2017,12,19,16,45,223.5,57.0,3.35,18.0,93.0,212.83,169.41
2017,12,19,17,0,158.0,39.0,3.3,18.0,55.0,139.13,103.3
2017,12,19,17,15,79.0,19.5,3.3,17.5,27.5,64.47,1.88
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
